Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,11,45,15.5,207.0,5.5,12.2,216.5,218.28,176.59
2018,2,11,12,0,24.0,223.0,5.3,12.1,238.0,241.89,196.04
2018,2,11,12,15,95.0,257.5,5.6,12.05,317.0,344.77,281.87
2018,2,11,12,30,166.0,292.0,5.9,12.0,396.0,449.49,367.59
2018,2,11,12,45,171.5,288.0,6.15,11.95,394.5,448.86,367.46
2018,2,11,13,0,177.0,284.0,6.4,11.9,393.0,447.55,367.09
2018,2,11,13,15,106.5,241.5,6.85,11.8,306.5,342.74,281.63
2018,2,11,13,30,36.0,199.0,7.3,11.7,220.0,232.17,189.63
2018,2,11,13,45,32.0,168.5,7.7,11.6,187.0,195.82,159.95
2018,2,11,14,0,28.0,138.0,8.1,11.5,154.0,159.94,130.29
2018,2,11,14,15,119.5,169.5,8.15,11.45,231.5,264.15,220.0
2018,2,11,14,30,211.0,201.0,8.2,11.4,309.0,357.38,299.08
2018,2,11,14,45,203.5,188.0,8.3,11.4,286.5,331.63,277.71
2018,2,11,15,0,196.0,175.0,8.4,11.4,264.0,305.83,256.24
2018,2,11,15,15,392.5,138.0,8.4,11.4,296.0,382.15,322.25
2018,2,11,15,30,589.0,101.0,8.4,11.4,328.0,431.42,363.45
2018,2,11,15,45,330.5,106.5,8.3,11.2,231.0,283.2,236.95
2018,2,11,16,0,72.0,112.0,8.2,11.0,134.0,146.64,120.19
2018,2,11,16,15,212.5,87.5,8.05,10.85,138.0,179.55,146.42
2018,2,11,16,30,353.0,63.0,7.9,10.7,142.0,193.81,153.61
2018,2,11,16,45,402.5,51.5,7.7,10.55,121.0,178.04,134.45
2018,2,11,17,0,452.0,40.0,7.5,10.4,100.0,154.81,107.39
2018,2,11,17,15,303.5,29.5,7.5,10.3,62.5,91.66,51.31
2018,2,11,17,30,155.0,19.0,7.5,10.2,25.0,37.6,0.0
2018,2,11,17,45,77.5,9.5,7.45,10.1,12.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,7.75,9.95,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,7.7,9.9,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,7.65,9.8,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,7.6,9.7,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,7.4,9.65,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,7.2,9.6,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,6.95,9.5,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,6.7,9.4,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,6.5,9.3,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,6.3,9.2,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,6.1,9.1,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,5.85,8.95,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,5.8,8.9,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,5.75,8.85,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,5.7,8.8,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,5.7,8.7,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,5.7,8.6,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,5.65,8.55,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,5.6,8.45,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,5.6,8.4,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,5.6,8.3,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,5.6,8.2,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,5.6,8.2,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,5.6,8.2,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,5.65,8.15,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,5.7,8.1,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,5.65,8.05,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,5.6,7.95,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,5.6,7.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,5.6,7.9,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,5.6,7.9,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,5.6,7.85,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,5.6,7.8,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,5.55,7.8,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,5.5,7.8,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,5.45,7.75,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,5.4,7.7,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,5.35,7.7,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,5.3,7.7,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,5.25,7.7,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,5.2,7.7,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,5.15,7.85,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2018,2,12,6,45,32.0,3.0,5.05,8.2,2.5,0.0,0.0
2018,2,12,7,0,64.0,6.0,5.0,8.4,5.0,0.0,0.0
2018,2,12,7,15,240.5,15.5,5.1,8.75,32.0,42.87,0.0
2018,2,12,7,30,417.0,25.0,5.2,9.1,59.0,101.85,51.91
2018,2,12,7,45,524.5,31.0,5.25,9.4,103.0,157.18,106.18
2018,2,12,8,0,632.0,37.0,5.3,9.7,147.0,222.68,164.8
2018,2,12,8,15,684.0,42.5,5.2,9.95,194.0,279.8,218.61
2018,2,12,8,30,736.0,48.0,5.1,10.2,241.0,341.13,275.28
2018,2,12,8,45,782.0,50.0,5.0,10.4,289.0,399.72,328.6
2018,2,12,9,0,828.0,52.0,4.9,10.6,337.0,458.76,380.88
2018,2,12,9,15,851.0,55.0,4.75,10.75,380.5,511.01,426.06
2018,2,12,9,30,874.0,58.0,4.6,10.9,424.0,563.03,469.55
2018,2,12,9,45,888.5,61.5,4.45,11.05,462.5,609.92,507.53
2018,2,12,10,0,903.0,65.0,4.3,11.2,501.0,655.28,543.11
2018,2,12,10,15,908.0,68.5,4.2,11.4,531.5,692.43,570.54
2018,2,12,10,30,913.0,72.0,4.1,11.6,562.0,726.93,594.75
2018,2,12,10,45,931.0,71.0,4.0,11.75,590.5,762.97,620.13
2018,2,12,11,0,949.0,70.0,3.9,11.9,619.0,796.63,643.45
2018,2,12,11,15,954.5,71.0,3.85,12.05,637.5,820.28,659.4
2018,2,12,11,30,960.0,72.0,3.8,12.2,656.0,840.61,672.96
2018,2,12,11,45,962.5,73.0,3.75,12.35,666.5,855.09,682.3
2018,2,12,12,0,965.0,74.0,3.7,12.5,677.0,865.97,689.14
2018,2,12,12,15,965.0,74.5,3.7,12.6,679.5,870.58,691.97
2018,2,12,12,30,965.0,75.0,3.7,12.7,682.0,871.48,692.32
2018,2,12,12,45,962.0,75.0,3.65,12.8,676.0,865.66,687.7
2018,2,12,13,0,959.0,75.0,3.6,12.9,670.0,856.18,680.63
2018,2,12,13,15,954.5,74.5,3.6,12.95,656.0,841.36,670.24
2018,2,12,13,30,950.0,74.0,3.6,13.0,642.0,823.06,657.45
2018,2,12,13,45,942.0,73.0,3.55,13.05,620.0,798.19,639.66
2018,2,12,14,0,934.0,72.0,3.5,13.1,598.0,770.24,619.66
2018,2,12,14,15,923.0,70.5,3.5,13.1,569.0,736.7,595.8
2018,2,12,14,30,912.0,69.0,3.5,13.1,540.0,700.62,569.89
2018,2,12,14,45,895.5,68.0,3.5,13.15,504.5,659.23,538.93
2018,2,12,15,0,879.0,67.0,3.5,13.2,469.0,616.16,504.83
2018,2,12,15,15,857.0,64.5,3.5,13.2,428.0,566.83,465.13
2018,2,12,15,30,835.0,62.0,3.5,13.2,387.0,519.32,425.72
2018,2,12,15,45,803.0,59.5,3.4,13.0,342.0,463.82,378.93
2018,2,12,16,0,771.0,57.0,3.3,12.8,297.0,409.21,331.49
2018,2,12,16,15,723.5,53.0,3.25,12.4,249.5,348.15,277.84
2018,2,12,16,30,676.0,49.0,3.2,12.0,202.0,290.28,225.44
2018,2,12,16,45,586.0,44.0,3.15,11.6,154.0,222.67,165.29
2018,2,12,17,0,496.0,39.0,3.1,11.2,106.0,165.19,113.94
2018,2,12,17,15,338.0,28.5,3.25,11.05,66.0,97.82,55.86
2018,2,12,17,30,180.0,18.0,3.4,10.9,26.0,40.06,0.0
2018,2,12,17,45,90.0,9.0,3.5,10.7,13.0,8.85,0.0
2018,2,12,18,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,4.0,10.15,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,4.2,10.05,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,4.35,9.9,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,4.45,9.75,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,4.45,9.55,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,4.35,9.25,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,4.25,8.95,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,4.2,8.65,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,4.25,7.95,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,4.3,7.8,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,4.35,7.7,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,4.4,7.6,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,4.55,7.35,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,4.6,7.3,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,4.6,7.25,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,4.6,7.2,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,4.6,7.15,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,4.6,6.9,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,4.6,6.85,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,4.6,6.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,4.5,6.75,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,4.4,6.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,4.3,6.6,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,4.1,6.45,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.95,6.35,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.9,6.3,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.85,6.45,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.8,6.6,0.0,0.0,0.0
2018,2,13,6,45,29.0,3.5,3.75,6.8,3.0,0.0,0.0
2018,2,13,7,0,58.0,7.0,3.7,7.0,6.0,0.0,0.0
2018,2,13,7,15,210.0,18.0,3.75,7.3,32.5,42.31,0.0
2018,2,13,7,30,362.0,29.0,3.8,7.6,59.0,99.34,54.6
2018,2,13,7,45,466.0,37.5,3.85,7.9,103.0,153.23,105.95
2018,2,13,8,0,570.0,46.0,3.9,8.2,147.0,217.62,163.24
2018,2,13,8,15,645.0,50.0,3.75,8.65,196.5,276.61,217.36
2018,2,13,8,30,720.0,54.0,3.6,9.1,246.0,343.55,277.54
2018,2,13,8,45,759.5,57.5,3.5,9.55,293.0,400.51,328.64
2018,2,13,9,0,799.0,61.0,3.4,10.0,340.0,459.52,379.76
2018,2,13,9,15,828.5,63.5,3.25,10.45,384.5,513.81,425.3
2018,2,13,9,30,858.0,66.0,3.1,10.9,429.0,568.45,469.47
2018,2,13,9,45,880.5,67.0,3.0,11.35,468.5,614.1,505.43
2018,2,13,10,0,903.0,68.0,2.9,11.8,508.0,661.55,541.56
2018,2,13,10,15,916.0,70.0,2.7,12.1,541.0,702.45,570.34
2018,2,13,10,30,929.0,72.0,2.5,12.4,574.0,741.18,596.05
2018,2,13,10,45,937.5,73.0,2.35,12.65,600.0,773.06,616.58
2018,2,13,11,0,946.0,74.0,2.2,12.9,626.0,802.06,634.72
2018,2,13,11,15,952.0,75.0,2.0,13.1,644.5,826.08,648.66
2018,2,13,11,30,958.0,76.0,1.8,13.3,663.0,846.8,659.95
2018,2,13,11,45,961.0,76.5,1.6,13.5,673.5,861.11,666.5
2018,2,13,12,0,964.0,77.0,1.4,13.7,684.0,871.82,670.37
2018,2,13,12,15,965.0,77.0,1.3,13.85,686.5,876.67,671.63
2018,2,13,12,30,966.0,77.0,1.2,14.0,689.0,877.81,670.49
2018,2,13,12,45,965.0,76.0,1.05,14.2,683.0,872.45,664.15
2018,2,13,13,0,964.0,75.0,0.9,14.4,677.0,863.39,655.43
2018,2,13,13,15,959.5,75.0,0.85,14.5,663.5,849.04,645.21
2018,2,13,13,30,955.0,75.0,0.8,14.6,650.0,831.2,632.83
2018,2,13,13,45,947.5,74.0,0.7,14.7,628.0,806.56,615.11
2018,2,13,14,0,940.0,73.0,0.6,14.8,606.0,778.79,595.41
2018,2,13,14,15,928.5,72.0,0.6,14.8,577.0,745.23,573.61
2018,2,13,14,30,917.0,71.0,0.6,14.8,548.0,709.14,549.9
2018,2,13,14,45,901.0,69.5,0.6,14.8,512.5,667.24,521.3
2018,2,13,15,0,885.0,68.0,0.6,14.8,477.0,623.61,489.52
2018,2,13,15,15,863.5,65.5,0.6,14.8,435.5,574.21,452.6
2018,2,13,15,30,842.0,63.0,0.6,14.8,394.0,526.57,415.76
2018,2,13,15,45,810.5,60.5,0.8,14.5,349.0,470.86,373.46
2018,2,13,16,0,779.0,58.0,1.0,14.2,304.0,415.96,329.42
2018,2,13,16,15,732.5,54.0,1.1,13.75,256.0,354.71,278.06
2018,2,13,16,30,686.0,50.0,1.2,13.3,208.0,296.52,227.25
2018,2,13,16,45,611.5,44.0,1.3,12.85,160.5,231.59,170.32
2018,2,13,17,0,537.0,38.0,1.4,12.4,113.0,175.01,119.93
2018,2,13,17,15,387.0,29.0,1.5,12.15,72.0,107.97,62.59
2018,2,13,17,30,237.0,20.0,1.6,11.9,31.0,52.52,0.0
2018,2,13,17,45,118.5,10.0,1.7,11.65,15.5,18.57,0.0
2018,2,13,18,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,14,6,45,27.5,3.0,1.15,9.15,3.0,0.0,0.0
2018,2,14,7,0,55.0,6.0,1.1,9.2,6.0,5.9,0.0
2018,2,14,7,15,211.5,18.5,1.05,9.4,34.5,43.47,0.0
2018,2,14,7,30,368.0,31.0,1.0,9.6,63.0,103.68,58.89
2018,2,14,7,45,471.5,38.5,0.9,9.8,106.5,156.72,107.8
2018,2,14,8,0,575.0,46.0,0.8,10.0,150.0,220.54,163.32
2018,2,14,8,15,635.5,51.5,0.95,10.3,197.5,276.78,214.27
2018,2,14,8,30,696.0,57.0,1.1,10.6,245.0,339.49,269.83
2018,2,14,8,45,735.5,61.0,1.2,10.9,291.5,396.03,319.3
2018,2,14,9,0,775.0,65.0,1.3,11.2,338.0,454.68,368.98
2018,2,14,9,15,695.5,87.0,1.55,11.55,355.0,473.27,386.11
2018,2,14,9,30,616.0,109.0,1.8,11.9,372.0,481.73,394.14
2018,2,14,9,45,366.5,145.0,2.1,12.25,305.5,390.35,320.78
2018,2,14,10,0,117.0,181.0,2.4,12.6,239.0,268.18,219.12
2018,2,14,10,15,106.5,209.5,2.55,12.75,264.5,296.12,241.39
2018,2,14,10,30,96.0,238.0,2.7,12.9,290.0,315.94,256.42
2018,2,14,10,45,91.0,245.5,2.85,13.1,297.0,322.54,261.11
2018,2,14,11,0,86.0,253.0,3.0,13.3,304.0,328.69,265.46
2018,2,14,11,15,156.5,268.5,3.1,13.4,364.0,410.3,331.35
2018,2,14,11,30,227.0,284.0,3.2,13.5,424.0,485.91,391.22
2018,2,14,11,45,344.5,260.5,3.35,13.65,477.0,565.81,455.25
2018,2,14,12,0,462.0,237.0,3.5,13.8,530.0,647.1,519.21
2018,2,14,12,15,429.0,248.0,3.6,13.8,521.0,634.04,508.21
2018,2,14,12,30,396.0,259.0,3.7,13.8,512.0,610.71,490.19
2018,2,14,12,45,579.0,199.0,3.8,13.8,565.0,701.43,563.86
2018,2,14,13,0,762.0,139.0,3.9,13.8,618.0,782.86,626.88
2018,2,14,13,15,849.0,109.0,4.05,13.7,632.5,807.22,645.64
2018,2,14,13,30,936.0,79.0,4.2,13.6,647.0,824.02,659.33
2018,2,14,13,45,865.0,96.5,4.35,13.55,607.5,776.48,625.78
2018,2,14,14,0,794.0,114.0,4.5,13.5,568.0,723.57,587.99
2018,2,14,14,15,762.0,115.5,4.7,13.3,534.0,683.93,560.06
2018,2,14,14,30,730.0,117.0,4.9,13.1,500.0,640.86,527.6
2018,2,14,14,45,763.0,101.0,5.1,12.9,478.0,620.26,513.08
2018,2,14,15,0,796.0,85.0,5.3,12.7,456.0,593.42,492.85
2018,2,14,15,15,810.5,76.0,5.3,12.7,425.5,560.62,465.75
2018,2,14,15,30,825.0,67.0,5.3,12.7,395.0,524.33,434.89
2018,2,14,15,45,796.0,63.5,5.5,12.1,350.0,469.3,388.81
2018,2,14,16,0,767.0,60.0,5.7,11.5,305.0,414.92,341.6
2018,2,14,16,15,717.0,55.5,5.6,11.15,256.5,352.11,285.43
2018,2,14,16,30,667.0,51.0,5.5,10.8,208.0,292.78,230.98
2018,2,14,16,45,598.0,45.5,5.4,10.45,162.0,230.71,174.01
2018,2,14,17,0,529.0,40.0,5.3,10.1,116.0,176.45,123.85
2018,2,14,17,15,387.5,31.0,5.3,9.9,75.0,110.91,66.77
2018,2,14,17,30,246.0,22.0,5.3,9.7,34.0,56.37,0.0
2018,2,14,17,45,123.0,11.0,5.35,9.5,17.0,20.1,0.0
2018,2,14,18,0,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,5.6,9.3,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,5.75,9.3,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,5.9,9.3,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,5.9,9.35,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,5.9,9.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,5.95,9.45,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,5.95,9.45,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,5.9,9.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,5.85,9.4,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,5.8,9.4,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,5.75,9.3,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,5.7,9.2,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,5.7,9.15,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,5.7,9.1,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,5.6,8.9,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,5.6,8.75,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,5.6,8.6,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,5.45,8.5,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,5.3,8.4,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,5.15,8.3,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,5.0,8.2,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,4.85,8.15,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,4.7,8.1,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,4.4,7.9,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,4.3,7.9,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,4.15,7.9,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,4.15,7.9,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,4.25,7.9,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,4.3,7.9,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.35,7.8,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.4,7.7,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.45,7.6,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.65,7.4,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,4.8,7.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,4.9,7.25,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,5.0,7.2,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,5.1,7.15,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,5.2,7.1,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,5.25,7.05,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,5.35,7.15,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,5.4,7.3,0.0,0.0,0.0
2018,2,15,6,45,39.0,3.5,5.45,7.5,3.5,0.0,0.0
2018,2,15,7,0,78.0,7.0,5.5,7.7,7.0,12.29,0.0
2018,2,15,7,15,266.0,18.0,5.6,7.95,39.0,52.85,0.0
2018,2,15,7,30,454.0,29.0,5.7,8.2,71.0,116.24,67.24
2018,2,15,7,45,544.0,35.5,5.85,8.5,115.5,170.45,118.47
2018,2,15,8,0,634.0,42.0,6.0,8.8,160.0,233.68,176.13
2018,2,15,8,15,705.5,46.0,5.9,9.1,212.0,296.62,234.61
2018,2,15,8,30,777.0,50.0,5.8,9.4,264.0,365.68,297.68
2018,2,15,8,45,816.5,53.0,5.75,9.75,313.0,425.13,351.85
2018,2,15,9,0,856.0,56.0,5.7,10.1,362.0,484.38,404.31
2018,2,15,9,15,881.0,58.0,5.65,10.5,406.5,538.17,450.68
2018,2,15,9,30,906.0,60.0,5.6,10.9,451.0,591.82,495.48
2018,2,15,9,45,923.5,62.0,5.5,11.3,491.0,640.36,534.71
2018,2,15,10,0,941.0,64.0,5.4,11.7,531.0,687.48,571.67
2018,2,15,10,15,955.0,65.0,5.3,12.0,565.0,729.34,601.99
2018,2,15,10,30,969.0,66.0,5.2,12.3,599.0,768.95,630.0
2018,2,15,10,45,981.0,66.5,5.1,12.6,627.0,804.0,654.18
2018,2,15,11,0,993.0,67.0,5.0,12.9,655.0,836.2,675.96
2018,2,15,11,15,1000.0,68.0,4.9,13.1,675.0,861.98,693.04
2018,2,15,11,30,1007.0,69.0,4.8,13.3,695.0,884.31,707.51
2018,2,15,11,45,1010.0,69.0,4.7,13.5,705.5,898.66,716.12
2018,2,15,12,0,1013.0,69.0,4.6,13.7,716.0,909.22,722.08
2018,2,15,12,15,1014.0,68.5,4.55,13.8,718.5,913.7,724.41
2018,2,15,12,30,1015.0,68.0,4.5,13.9,721.0,914.26,724.11
2018,2,15,12,45,1013.5,68.5,4.5,14.05,715.5,909.99,720.76
2018,2,15,13,0,1012.0,69.0,4.5,14.2,710.0,901.84,714.79
2018,2,15,13,15,1007.5,68.5,4.45,14.25,695.5,886.3,703.53
2018,2,15,13,30,1003.0,68.0,4.4,14.3,681.0,867.08,689.77
2018,2,15,13,45,995.5,67.5,4.4,14.35,658.5,841.99,672.18
2018,2,15,14,0,988.0,67.0,4.4,14.4,636.0,813.6,652.21
2018,2,15,14,15,975.0,66.0,4.35,14.35,605.0,777.57,626.44
2018,2,15,14,30,962.0,65.0,4.3,14.3,574.0,738.92,598.61
2018,2,15,14,45,946.5,63.5,4.25,14.3,537.0,695.69,566.99
2018,2,15,15,0,931.0,62.0,4.2,14.3,500.0,650.53,531.62
2018,2,15,15,15,911.5,60.0,4.2,14.3,458.0,600.85,491.85
2018,2,15,15,30,892.0,58.0,4.2,14.3,416.0,550.16,450.19
2018,2,15,15,45,863.0,55.5,3.9,13.9,369.5,493.51,402.56
2018,2,15,16,0,834.0,53.0,3.6,13.5,323.0,437.38,354.02
2018,2,15,16,15,789.5,49.5,3.5,13.0,273.5,376.4,300.54
2018,2,15,16,30,745.0,46.0,3.4,12.5,224.0,316.32,246.31
2018,2,15,16,45,673.5,41.0,3.3,11.95,174.5,249.86,186.41
2018,2,15,17,0,602.0,36.0,3.2,11.4,125.0,189.93,131.85
2018,2,15,17,15,461.5,29.0,3.2,11.2,82.0,122.06,73.16
2018,2,15,17,30,321.0,22.0,3.2,11.0,39.0,67.05,0.0
2018,2,15,17,45,160.5,11.0,3.2,10.8,19.5,23.2,0.0
2018,2,15,18,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,16,6,45,47.0,4.5,1.6,9.4,4.5,0.0,0.0
2018,2,16,7,0,94.0,9.0,1.5,9.5,9.0,15.55,0.0
2018,2,16,7,15,258.0,20.0,1.6,9.8,40.0,54.74,0.0
2018,2,16,7,30,422.0,31.0,1.7,10.1,71.0,115.38,68.5
2018,2,16,7,45,521.0,37.0,1.75,10.35,116.0,169.29,117.36
2018,2,16,8,0,620.0,43.0,1.8,10.6,161.0,232.46,173.27
2018,2,16,8,15,678.5,48.0,1.9,10.95,210.0,291.55,227.13
2018,2,16,8,30,737.0,53.0,2.0,11.3,259.0,355.48,284.08
2018,2,16,8,45,774.5,56.5,2.05,11.6,306.5,412.84,334.52
2018,2,16,9,0,812.0,60.0,2.1,11.9,354.0,472.05,384.84
2018,2,16,9,15,838.5,62.5,2.1,12.2,398.0,525.7,429.07
2018,2,16,9,30,865.0,65.0,2.1,12.5,442.0,576.7,469.9
2018,2,16,9,45,884.0,66.5,2.1,12.85,481.0,624.09,506.59
2018,2,16,10,0,903.0,68.0,2.1,13.2,520.0,670.29,541.32
2018,2,16,10,15,915.5,69.5,2.1,13.4,553.0,710.51,569.46
2018,2,16,10,30,928.0,71.0,2.1,13.6,586.0,748.51,595.44
2018,2,16,10,45,936.5,72.5,2.15,13.85,612.0,781.09,617.51
2018,2,16,11,0,945.0,74.0,2.2,14.1,638.0,810.79,637.45
2018,2,16,11,15,950.5,75.0,2.2,14.25,656.5,834.5,652.91
2018,2,16,11,30,956.0,76.0,2.2,14.4,675.0,854.88,666.08
2018,2,16,11,45,958.5,76.5,2.15,14.55,685.5,868.81,674.34
2018,2,16,12,0,961.0,77.0,2.1,14.7,696.0,879.12,680.21
2018,2,16,12,15,962.5,77.5,2.15,14.8,699.0,884.93,684.21
2018,2,16,12,30,964.0,78.0,2.2,14.9,702.0,887.02,685.82
2018,2,16,12,45,963.0,77.5,2.2,15.05,696.5,882.17,682.19
2018,2,16,13,0,962.0,77.0,2.2,15.2,691.0,873.63,676.2
2018,2,16,13,15,958.5,76.5,2.25,15.2,677.5,859.41,667.25
2018,2,16,13,30,955.0,76.0,2.3,15.2,664.0,841.66,655.93
2018,2,16,13,45,948.0,75.5,2.4,15.25,642.5,817.79,640.58
2018,2,16,14,0,941.0,75.0,2.5,15.3,621.0,790.76,622.92
2018,2,16,14,15,930.5,73.0,2.55,15.25,591.5,756.52,599.79
2018,2,16,14,30,920.0,71.0,2.6,15.2,562.0,719.66,574.55
2018,2,16,14,45,904.5,69.5,2.65,15.2,526.0,677.7,545.09
2018,2,16,15,0,889.0,68.0,2.7,15.2,490.0,633.94,511.81
2018,2,16,15,15,868.0,66.0,2.7,15.2,449.0,584.89,473.36
2018,2,16,15,30,847.0,64.0,2.7,15.2,408.0,537.54,435.08
2018,2,16,15,45,817.5,61.0,2.75,14.8,362.0,481.59,389.69
2018,2,16,16,0,788.0,58.0,2.8,14.4,316.0,426.29,343.19
2018,2,16,16,15,744.5,53.5,2.75,13.9,267.5,364.73,290.08
2018,2,16,16,30,701.0,49.0,2.7,13.4,219.0,305.97,237.7
2018,2,16,16,45,569.0,43.5,2.65,12.9,161.5,222.94,166.54
2018,2,16,17,0,437.0,38.0,2.6,12.4,104.0,154.26,108.06
2018,2,16,17,15,363.5,30.5,2.7,12.15,71.5,107.53,66.05
2018,2,16,17,30,290.0,23.0,2.8,11.9,39.0,64.88,3.06
2018,2,16,17,45,145.0,11.5,2.85,11.65,19.5,22.75,0.0
2018,2,16,18,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,17,6,45,45.0,4.5,1.05,10.1,5.0,0.0,0.0
2018,2,17,7,0,90.0,9.0,1.1,10.2,10.0,15.45,0.0
2018,2,17,7,15,250.5,20.5,1.2,10.4,41.5,55.27,0.0
2018,2,17,7,30,411.0,32.0,1.3,10.6,73.0,115.49,69.96
2018,2,17,7,45,509.0,39.0,1.35,10.8,118.5,169.98,118.48
2018,2,17,8,0,607.0,46.0,1.4,11.0,164.0,233.55,174.41
2018,2,17,8,15,666.5,51.0,1.4,11.35,213.0,292.59,227.63
2018,2,17,8,30,726.0,56.0,1.4,11.7,262.0,356.58,283.82
2018,2,17,8,45,765.0,59.0,1.45,12.05,309.0,413.72,333.36
2018,2,17,9,0,804.0,62.0,1.5,12.4,356.0,472.86,382.88
2018,2,17,9,15,831.5,64.5,1.5,12.75,400.5,526.84,426.58
2018,2,17,9,30,859.0,67.0,1.5,13.1,445.0,578.25,466.94
2018,2,17,9,45,879.5,67.5,1.45,13.45,484.0,625.31,502.38
2018,2,17,10,0,900.0,68.0,1.4,13.8,523.0,671.29,535.87
2018,2,17,10,15,912.5,70.0,1.35,14.2,556.0,712.05,562.68
2018,2,17,10,30,925.0,72.0,1.3,14.6,589.0,750.6,587.39
2018,2,17,10,45,934.0,73.0,1.25,14.95,615.0,782.95,607.42
2018,2,17,11,0,943.0,74.0,1.2,15.3,641.0,812.45,625.26
2018,2,17,11,15,949.0,74.5,1.2,15.5,659.5,835.97,639.86
2018,2,17,11,30,955.0,75.0,1.2,15.7,678.0,856.19,652.28
2018,2,17,11,45,958.0,75.5,1.2,15.95,688.5,870.51,660.65
2018,2,17,12,0,961.0,76.0,1.2,16.2,699.0,881.23,666.76
2018,2,17,12,15,962.0,76.0,1.3,16.25,701.5,886.06,671.04
2018,2,17,12,30,963.0,76.0,1.4,16.3,704.0,887.15,672.98
2018,2,17,12,45,962.0,75.0,1.5,16.35,698.0,881.72,670.63
2018,2,17,13,0,961.0,74.0,1.6,16.4,692.0,872.58,665.89
2018,2,17,13,15,956.5,73.5,1.75,16.3,678.0,857.52,658.08
2018,2,17,13,30,952.0,73.0,1.9,16.2,664.0,838.97,647.77
2018,2,17,13,45,945.0,72.0,2.0,16.15,642.0,814.52,632.63
2018,2,17,14,0,938.0,71.0,2.1,16.1,620.0,786.93,615.16
2018,2,17,14,15,927.0,70.0,2.25,15.9,591.0,753.45,593.96
2018,2,17,14,30,916.0,69.0,2.4,15.7,562.0,717.41,570.49
2018,2,17,14,45,901.0,68.0,2.55,15.5,526.5,676.37,542.83
2018,2,17,15,0,886.0,67.0,2.7,15.3,491.0,633.52,511.38
2018,2,17,15,15,866.0,64.5,2.7,15.3,450.0,584.48,473.01
2018,2,17,15,30,846.0,62.0,2.7,15.3,409.0,534.6,432.92
2018,2,17,15,45,815.5,59.0,3.0,14.75,363.0,480.55,389.79
2018,2,17,16,0,785.0,56.0,3.3,14.2,317.0,424.78,343.4
2018,2,17,16,15,739.5,52.5,3.3,13.75,268.5,363.51,290.33
2018,2,17,16,30,694.0,49.0,3.3,13.3,220.0,305.23,238.19
2018,2,17,16,45,622.5,44.5,3.35,12.85,172.5,241.45,181.08
2018,2,17,17,0,551.0,40.0,3.4,12.4,125.0,185.45,130.33
2018,2,17,17,15,416.0,31.5,3.55,12.15,82.5,119.34,74.08
2018,2,17,17,30,281.0,23.0,3.7,11.9,40.0,64.64,10.49
2018,2,17,17,45,140.5,11.5,3.8,11.6,20.0,22.64,0.0
2018,2,17,18,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,4.55,10.35,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,4.6,10.25,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,4.6,10.15,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,4.6,10.05,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,4.65,9.95,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,4.7,9.85,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,4.75,9.75,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,4.85,9.65,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,4.95,9.55,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,5.05,9.45,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,5.15,9.4,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,5.6,9.6,0.0,0.0,0.0
2018,2,18,6,45,3.5,1.5,5.75,9.75,1.5,0.0,0.0
2018,2,18,7,0,7.0,3.0,5.9,9.9,3.0,3.48,0.0
2018,2,18,7,15,31.5,13.5,6.3,10.05,16.5,18.65,0.0
2018,2,18,7,30,56.0,24.0,6.7,10.2,30.0,37.66,22.59
2018,2,18,7,45,110.0,39.0,7.1,10.3,58.0,70.02,49.87
2018,2,18,8,0,164.0,54.0,7.5,10.4,86.0,108.18,82.86
2018,2,18,8,15,119.5,66.5,7.55,10.5,93.5,114.76,91.27
2018,2,18,8,30,75.0,79.0,7.6,10.6,101.0,112.79,91.12
2018,2,18,8,45,53.5,103.5,7.65,10.65,120.5,128.96,105.44
2018,2,18,9,0,32.0,128.0,7.7,10.7,140.0,146.47,120.29
2018,2,18,9,15,107.0,153.5,7.7,10.8,200.0,220.63,183.77
2018,2,18,9,30,182.0,179.0,7.7,10.9,260.0,296.58,248.31
2018,2,18,9,45,379.0,164.0,7.7,11.0,351.5,423.06,356.26
2018,2,18,10,0,576.0,149.0,7.7,11.1,443.0,551.24,464.02
2018,2,18,10,15,611.0,150.0,7.8,11.2,479.0,599.65,503.48
2018,2,18,10,30,646.0,151.0,7.9,11.3,515.0,645.22,540.47
2018,2,18,10,45,527.0,187.5,8.0,11.35,493.0,609.93,509.42
2018,2,18,11,0,408.0,224.0,8.1,11.4,471.0,570.21,474.42
2018,2,18,11,15,519.0,201.5,8.2,11.45,525.5,642.15,534.7
2018,2,18,11,30,630.0,179.0,8.3,11.5,580.0,719.31,598.14
2018,2,18,11,45,787.5,136.0,8.45,11.55,645.0,809.31,669.81
2018,2,18,12,0,945.0,93.0,8.6,11.6,710.0,890.43,732.66
2018,2,18,12,15,900.5,107.0,8.7,11.5,696.5,878.03,723.19
2018,2,18,12,30,856.0,121.0,8.8,11.4,683.0,856.75,707.22
2018,2,18,12,45,864.5,116.0,8.95,11.35,679.5,855.12,706.7
2018,2,18,13,0,873.0,111.0,9.1,11.3,676.0,849.98,703.52
2018,2,18,13,15,844.5,118.5,9.15,11.2,656.0,825.1,684.86
2018,2,18,13,30,816.0,126.0,9.2,11.1,636.0,797.55,664.16
2018,2,18,13,45,591.0,174.0,9.3,10.95,537.0,662.34,555.15
2018,2,18,14,0,366.0,222.0,9.4,10.8,438.0,519.76,435.48
2018,2,18,14,15,509.0,175.0,9.45,10.65,459.5,570.65,481.2
2018,2,18,14,30,652.0,128.0,9.5,10.5,481.0,607.26,514.44
2018,2,18,14,45,722.0,112.5,9.6,10.35,480.5,614.75,521.7
2018,2,18,15,0,792.0,97.0,9.7,10.2,480.0,613.21,521.13
2018,2,18,15,15,758.5,94.5,9.7,10.2,436.0,561.05,476.71
2018,2,18,15,30,725.0,92.0,9.7,10.2,392.0,507.59,430.54
2018,2,18,15,45,600.0,98.0,9.7,9.85,328.0,418.02,353.49
2018,2,18,16,0,475.0,104.0,9.7,9.5,264.0,336.04,282.17
2018,2,18,16,15,382.0,96.5,9.6,9.3,212.5,266.13,220.62
2018,2,18,16,30,289.0,89.0,9.5,9.1,161.0,204.81,166.47
2018,2,18,16,45,343.5,70.5,9.45,8.85,138.0,185.7,145.46
2018,2,18,17,0,398.0,52.0,9.4,8.6,115.0,160.82,117.82
2018,2,18,17,15,284.5,39.0,9.35,8.45,76.0,102.08,67.05
2018,2,18,17,30,171.0,26.0,9.3,8.3,37.0,53.39,14.02
2018,2,18,17,45,85.5,13.0,9.25,8.15,18.5,19.83,0.0
2018,2,18,18,0,0.0,0.0,9.2,8.0,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,9.2,7.95,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,9.2,7.9,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,9.15,7.8,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,9.1,7.7,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,9.05,7.6,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,9.0,7.5,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,9.0,7.45,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,9.0,7.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,8.95,7.3,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,8.9,7.2,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,8.9,7.15,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,8.9,7.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,8.85,7.0,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,8.8,6.9,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,8.7,6.85,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,8.6,6.8,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,8.55,6.75,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,8.5,6.7,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,8.4,6.65,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,8.3,6.6,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,8.2,6.55,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,8.1,6.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,8.05,6.45,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,8.0,6.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,7.95,6.4,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,7.9,6.4,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,7.9,6.4,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,7.9,6.4,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,7.9,6.4,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,7.9,6.4,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,7.95,6.4,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,8.0,6.4,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,8.05,6.35,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,8.1,6.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,8.2,6.3,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,8.3,6.3,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,8.4,6.2,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,8.5,6.1,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,8.6,6.05,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,8.7,6.0,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,8.75,5.95,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,8.8,5.9,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,8.85,5.85,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,8.9,5.8,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,8.85,5.75,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,8.8,5.7,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,8.75,5.65,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,8.7,5.6,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,8.7,5.6,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,8.7,5.6,0.0,0.0,0.0
2018,2,19,6,45,5.5,3.5,8.7,5.65,3.5,0.0,0.0
2018,2,19,7,0,11.0,7.0,8.7,5.7,7.0,7.74,0.0
2018,2,19,7,15,105.0,23.5,8.65,5.85,34.5,40.81,6.82
2018,2,19,7,30,199.0,40.0,8.6,6.0,62.0,85.68,57.13
2018,2,19,7,45,389.5,47.0,8.6,6.15,117.0,151.92,111.23
2018,2,19,8,0,580.0,54.0,8.6,6.3,172.0,238.7,185.87
2018,2,19,8,15,644.5,59.5,8.5,6.45,222.0,299.07,242.72
2018,2,19,8,30,709.0,65.0,8.4,6.6,272.0,365.0,303.87
2018,2,19,8,45,752.0,68.5,8.3,6.8,321.0,422.92,357.38
2018,2,19,9,0,795.0,72.0,8.2,7.0,370.0,484.45,412.62
2018,2,19,9,15,824.5,74.0,8.05,7.15,415.0,538.93,460.68
2018,2,19,9,30,854.0,76.0,7.9,7.3,460.0,593.74,507.76
2018,2,19,9,45,875.0,77.0,7.75,7.45,499.5,642.04,548.37
2018,2,19,10,0,896.0,78.0,7.6,7.6,539.0,685.93,584.56
2018,2,19,10,15,908.5,79.5,7.45,7.65,572.0,726.12,615.34
2018,2,19,10,30,921.0,81.0,7.3,7.7,605.0,764.11,643.96
2018,2,19,10,45,929.5,82.5,7.15,7.8,631.0,796.64,667.87
2018,2,19,11,0,938.0,84.0,7.0,7.9,657.0,826.29,689.38
2018,2,19,11,15,943.5,85.0,6.95,7.95,675.5,849.94,706.61
2018,2,19,11,30,949.0,86.0,6.9,8.0,694.0,870.27,721.31
2018,2,19,11,45,953.0,86.0,6.8,8.05,705.0,884.79,731.39
2018,2,19,12,0,957.0,86.0,6.7,8.1,716.0,895.74,738.83
2018,2,19,12,15,958.5,86.0,6.75,8.2,718.5,900.94,742.54
2018,2,19,12,30,960.0,86.0,6.8,8.3,721.0,902.41,743.59
2018,2,19,12,45,959.0,85.5,6.8,8.35,715.5,897.5,739.83
2018,2,19,13,0,958.0,85.0,6.8,8.4,710.0,888.89,733.42
2018,2,19,13,15,893.0,103.5,6.9,8.5,676.5,850.65,704.54
2018,2,19,13,30,828.0,122.0,7.0,8.6,643.0,805.41,670.15
2018,2,19,13,45,862.0,107.5,7.1,8.7,634.0,800.09,667.0
2018,2,19,14,0,896.0,93.0,7.2,8.8,625.0,785.75,656.72
2018,2,19,14,15,907.0,85.0,7.2,8.8,602.0,761.44,638.59
2018,2,19,14,30,918.0,77.0,7.2,8.8,579.0,733.36,617.48
2018,2,19,14,45,904.0,75.5,7.25,8.85,543.5,692.15,585.75
2018,2,19,15,0,890.0,74.0,7.3,8.9,508.0,649.03,550.4
2018,2,19,15,15,869.0,71.5,7.3,8.9,466.0,601.77,510.52
2018,2,19,15,30,848.0,69.0,7.3,8.9,424.0,550.65,466.63
2018,2,19,15,45,819.0,65.5,7.1,8.8,377.5,493.89,416.89
2018,2,19,16,0,790.0,62.0,6.9,8.7,331.0,437.74,366.44
2018,2,19,16,15,747.5,58.0,6.65,8.5,282.0,376.47,310.61
2018,2,19,16,30,705.0,54.0,6.4,8.3,233.0,317.88,255.85
2018,2,19,16,45,629.0,48.5,6.15,8.05,183.0,250.54,193.71
2018,2,19,17,0,553.0,43.0,5.9,7.8,133.0,191.55,138.97
2018,2,19,17,15,417.5,34.0,5.85,7.65,88.5,123.91,80.37
2018,2,19,17,30,282.0,25.0,5.8,7.5,44.0,68.6,22.95
2018,2,19,17,45,151.5,14.0,5.75,7.3,23.0,26.53,0.0
2018,2,19,18,0,21.0,3.0,5.7,7.1,2.0,0.0,0.0
2018,2,19,18,15,10.5,1.5,5.7,7.0,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,5.7,6.9,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,5.65,6.8,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,5.6,6.7,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,5.5,6.6,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,5.3,6.4,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,5.2,6.3,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,5.0,6.2,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,4.8,6.1,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,4.6,6.05,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,4.3,5.95,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,4.2,5.9,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,4.05,5.85,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,3.7,5.8,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,3.65,5.8,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.55,5.75,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.45,5.7,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.15,5.65,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.05,5.55,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.85,5.45,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.75,5.35,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.65,5.3,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.55,5.25,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,20,6,45,64.5,6.5,2.25,5.65,7.5,0.0,0.0
2018,2,20,7,0,129.0,13.0,2.2,5.8,15.0,23.16,0.0
2018,2,20,7,15,275.0,24.0,2.15,6.1,48.5,65.23,18.75
2018,2,20,7,30,421.0,35.0,2.1,6.4,82.0,123.89,80.05
2018,2,20,7,45,528.0,41.5,2.05,6.65,130.5,181.69,131.09
2018,2,20,8,0,635.0,48.0,2.0,6.9,179.0,249.65,191.6
2018,2,20,8,15,686.0,52.5,1.9,7.1,227.5,307.29,244.89
2018,2,20,8,30,737.0,57.0,1.8,7.3,276.0,368.95,300.26
2018,2,20,8,45,535.5,97.0,1.7,7.45,270.0,358.04,295.79
2018,2,20,9,0,334.0,137.0,1.6,7.6,264.0,317.99,264.57
2018,2,20,9,15,324.0,158.5,1.65,7.75,293.5,351.04,292.38
2018,2,20,9,30,314.0,180.0,1.7,7.9,323.0,382.44,317.67
2018,2,20,9,45,425.5,172.0,1.75,8.1,383.0,463.3,383.55
2018,2,20,10,0,537.0,164.0,1.8,8.3,443.0,545.3,448.78
2018,2,20,10,15,715.5,125.5,1.95,8.4,521.5,650.58,532.57
2018,2,20,10,30,894.0,87.0,2.1,8.5,600.0,754.24,610.62
2018,2,20,10,45,914.0,85.0,2.3,8.65,629.0,790.89,636.8
2018,2,20,11,0,934.0,83.0,2.5,8.8,658.0,825.26,661.89
2018,2,20,11,15,939.0,84.5,2.6,8.85,676.5,849.01,678.72
2018,2,20,11,30,944.0,86.0,2.7,8.9,695.0,869.43,693.3
2018,2,20,11,45,946.5,86.0,2.8,8.95,705.0,882.66,702.82
2018,2,20,12,0,949.0,86.0,2.9,9.0,715.0,892.3,709.95
2018,2,20,12,15,950.0,86.0,3.1,9.0,717.5,897.03,714.58
2018,2,20,12,30,951.0,86.0,3.3,9.0,720.0,898.06,716.67
2018,2,20,12,45,950.5,85.0,3.45,9.0,714.0,893.01,714.13
2018,2,20,13,0,950.0,84.0,3.6,9.0,708.0,884.27,709.04
2018,2,20,13,15,946.0,83.5,3.75,9.0,694.0,869.59,699.68
2018,2,20,13,30,942.0,83.0,3.9,9.0,680.0,851.42,687.81
2018,2,20,13,45,935.0,82.0,4.1,8.95,658.0,826.96,671.61
2018,2,20,14,0,928.0,81.0,4.3,8.9,636.0,799.38,653.49
2018,2,20,14,15,900.0,84.0,4.4,8.85,601.5,757.92,623.88
2018,2,20,14,30,872.0,87.0,4.5,8.8,567.0,718.56,595.59
2018,2,20,14,45,559.0,144.0,4.65,8.7,444.5,543.52,454.91
2018,2,20,15,0,246.0,201.0,4.8,8.6,322.0,376.02,314.59
2018,2,20,15,15,197.0,186.0,4.8,8.6,278.0,314.66,263.86
2018,2,20,15,30,148.0,171.0,4.8,8.6,234.0,263.24,220.44
2018,2,20,15,45,163.0,154.0,4.9,8.35,216.0,246.13,206.35
2018,2,20,16,0,178.0,137.0,5.0,8.1,198.0,227.36,190.17
2018,2,20,16,15,119.5,110.5,4.9,7.9,149.0,166.01,137.35
2018,2,20,16,30,61.0,84.0,4.8,7.7,100.0,107.2,86.69
2018,2,20,16,45,51.5,66.5,4.7,7.5,78.0,83.11,65.26
2018,2,20,17,0,42.0,49.0,4.6,7.3,56.0,60.0,44.57
2018,2,20,17,15,32.5,33.5,4.5,7.2,38.0,41.9,28.1
2018,2,20,17,30,23.0,18.0,4.4,7.1,20.0,21.92,6.76
2018,2,20,17,45,19.5,10.5,4.3,7.0,11.0,12.0,0.0
2018,2,20,18,0,16.0,3.0,4.2,6.9,2.0,0.0,0.0
2018,2,20,18,15,8.0,1.5,4.15,6.85,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,4.0,6.7,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,3.6,6.35,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,3.35,6.3,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.8,6.35,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,6.8,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,21,6,45,11.0,4.5,1.75,6.9,4.5,0.0,0.0
2018,2,21,7,0,22.0,9.0,1.8,7.0,9.0,10.67,0.0
2018,2,21,7,15,187.0,24.0,1.95,7.1,44.5,53.9,19.57
2018,2,21,7,30,352.0,39.0,2.1,7.2,80.0,115.62,76.39
2018,2,21,7,45,458.5,46.5,2.25,7.3,126.5,171.05,124.71
2018,2,21,8,0,565.0,54.0,2.4,7.4,173.0,237.64,183.71
2018,2,21,8,15,633.5,58.0,2.45,7.5,223.5,297.46,238.31
2018,2,21,8,30,702.0,62.0,2.5,7.6,274.0,362.3,296.38
2018,2,21,8,45,743.5,65.0,2.5,7.65,322.0,420.13,347.67
2018,2,21,9,0,785.0,68.0,2.5,7.7,370.0,480.24,399.34
2018,2,21,9,15,815.5,70.0,2.55,7.95,415.0,535.01,445.14
2018,2,21,9,30,846.0,72.0,2.6,8.2,460.0,590.23,489.99
2018,2,21,9,45,869.5,72.5,2.6,8.5,500.5,636.35,526.41
2018,2,21,10,0,893.0,73.0,2.6,8.8,541.0,684.37,562.77
2018,2,21,10,15,906.0,75.0,2.4,9.0,574.5,725.5,590.74
2018,2,21,10,30,919.0,77.0,2.2,9.2,608.0,764.45,616.42
2018,2,21,10,45,927.5,78.0,2.05,9.45,634.0,796.42,636.67
2018,2,21,11,0,936.0,79.0,1.9,9.7,660.0,825.53,654.5
2018,2,21,11,15,941.5,80.5,1.55,9.85,679.0,849.73,666.43
2018,2,21,11,30,947.0,82.0,1.2,10.0,698.0,870.61,674.98
2018,2,21,11,45,816.5,126.5,0.85,10.15,663.5,827.84,638.78
2018,2,21,12,0,686.0,171.0,0.5,10.3,629.0,777.12,597.76
2018,2,21,12,15,617.0,193.5,0.7,10.45,606.5,745.97,578.67
2018,2,21,12,30,548.0,216.0,0.9,10.6,584.0,709.01,553.87
2018,2,21,12,45,643.5,182.5,1.15,10.75,611.0,754.2,591.66
2018,2,21,13,0,739.0,149.0,1.4,10.9,638.0,792.06,621.22
2018,2,21,13,15,837.5,116.5,1.6,10.95,660.0,825.3,646.88
2018,2,21,13,30,936.0,84.0,1.8,11.0,682.0,850.69,667.1
2018,2,21,13,45,927.0,84.0,2.05,11.05,659.5,825.83,652.26
2018,2,21,14,0,918.0,84.0,2.3,11.1,637.0,797.95,635.3
2018,2,21,14,15,906.0,83.0,2.35,11.05,607.5,763.9,612.19
2018,2,21,14,30,894.0,82.0,2.4,11.0,578.0,727.4,587.07
2018,2,21,14,45,877.0,81.0,2.5,11.0,542.0,688.68,560.15
2018,2,21,15,0,860.0,80.0,2.6,11.0,506.0,644.67,526.93
2018,2,21,15,15,838.5,76.5,2.6,11.0,464.0,593.84,487.01
2018,2,21,15,30,817.0,73.0,2.6,11.0,422.0,542.34,445.51
