Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,23,15,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.85,6.1,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.65,5.95,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.55,5.95,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,4,6,15,11.0,1.5,0.8,6.85,1.0,0.0,0.0
2018,3,4,6,30,22.0,3.0,0.7,7.0,2.0,0.0,0.0
2018,3,4,6,45,176.5,14.5,0.6,7.15,25.5,24.8,0.0
2018,3,4,7,0,331.0,26.0,0.5,7.3,49.0,67.44,24.02
2018,3,4,7,15,455.5,33.0,0.5,7.4,93.5,118.51,73.75
2018,3,4,7,30,580.0,40.0,0.5,7.5,138.0,181.17,126.74
2018,3,4,7,45,652.5,45.0,0.5,7.6,189.5,241.11,180.64
2018,3,4,8,0,725.0,50.0,0.5,7.7,241.0,308.22,240.29
2018,3,4,8,15,768.5,53.5,0.5,7.9,293.0,368.89,293.9
2018,3,4,8,30,812.0,57.0,0.5,8.1,345.0,432.69,348.17
2018,3,4,8,45,809.5,65.0,0.5,8.3,385.5,481.18,388.68
2018,3,4,9,0,807.0,73.0,0.5,8.5,426.0,527.57,425.92
2018,3,4,9,15,584.0,131.5,0.45,8.75,400.5,496.57,400.37
2018,3,4,9,30,361.0,190.0,0.4,9.0,375.0,434.04,349.8
2018,3,4,9,45,284.5,214.0,0.35,9.25,366.5,423.01,339.89
2018,3,4,10,0,208.0,238.0,0.3,9.5,358.0,398.51,318.77
2018,3,4,10,15,230.5,253.5,0.3,9.65,393.5,446.22,354.88
2018,3,4,10,30,253.0,269.0,0.3,9.8,429.0,487.73,385.04
2018,3,4,10,45,275.0,272.5,0.25,9.95,452.5,516.17,404.98
2018,3,4,11,0,297.0,276.0,0.2,10.1,476.0,544.68,424.85
2018,3,4,11,15,273.0,288.5,0.3,10.25,476.0,544.08,423.76
2018,3,4,11,30,249.0,301.0,0.4,10.4,476.0,541.6,421.72
2018,3,4,11,45,235.5,306.5,0.5,10.55,474.0,538.94,419.99
2018,3,4,12,0,222.0,312.0,0.6,10.7,472.0,525.98,410.89
2018,3,4,12,15,210.0,317.5,0.65,10.8,469.0,522.26,408.12
2018,3,4,12,30,198.0,323.0,0.7,10.9,466.0,517.66,404.61
2018,3,4,12,45,198.0,323.0,0.75,11.0,465.0,516.79,404.34
2018,3,4,13,0,198.0,323.0,0.8,11.1,464.0,515.12,403.47
2018,3,4,13,15,308.0,289.0,0.85,11.2,503.5,578.27,453.62
2018,3,4,13,30,418.0,255.0,0.9,11.3,543.0,636.8,498.87
2018,3,4,13,45,401.5,256.0,0.95,11.35,525.5,615.42,483.02
2018,3,4,14,0,385.0,257.0,1.0,11.4,508.0,585.55,461.92
2018,3,4,14,15,584.0,190.0,1.1,11.4,551.0,663.3,525.03
2018,3,4,14,30,783.0,123.0,1.2,11.4,594.0,722.92,572.05
2018,3,4,14,45,839.0,100.5,1.25,11.4,578.5,708.97,562.99
2018,3,4,15,0,895.0,78.0,1.3,11.4,563.0,687.16,549.03
2018,3,4,15,15,877.0,75.5,1.3,11.4,520.0,637.24,511.68
2018,3,4,15,30,859.0,73.0,1.3,11.4,477.0,588.69,474.33
2018,3,4,15,45,841.0,69.0,1.65,11.25,432.0,535.06,434.19
2018,3,4,16,0,823.0,65.0,2.0,11.1,387.0,481.01,391.18
2018,3,4,16,15,784.0,62.0,2.1,10.85,336.0,418.66,338.75
2018,3,4,16,30,745.0,59.0,2.2,10.6,285.0,358.64,286.33
2018,3,4,16,45,681.5,54.5,2.3,10.35,232.0,291.56,226.91
2018,3,4,17,0,618.0,50.0,2.4,10.1,179.0,230.99,171.96
2018,3,4,17,15,526.0,43.0,2.5,9.85,131.5,167.16,115.54
2018,3,4,17,30,434.0,36.0,2.6,9.6,84.0,113.31,68.79
2018,3,4,17,45,267.5,24.0,2.7,9.4,48.5,54.62,11.24
2018,3,4,18,0,101.0,12.0,2.8,9.2,13.0,16.91,0.0
2018,3,4,18,15,50.5,6.0,2.9,9.1,6.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,2.45,6.8,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.9,6.05,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,3.1,5.75,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,3.5,5.25,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,3.6,5.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,3.75,5.05,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,4.0,4.9,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,3,5,6,15,12.0,1.5,4.25,5.05,1.0,0.0,0.0
2018,3,5,6,30,24.0,3.0,4.4,5.3,2.0,0.0,0.0
2018,3,5,6,45,182.0,15.5,4.6,5.55,27.5,26.68,0.0
2018,3,5,7,0,340.0,28.0,4.8,5.8,53.0,72.04,30.4
2018,3,5,7,15,461.0,36.0,4.85,6.05,99.0,124.1,79.4
2018,3,5,7,30,582.0,44.0,4.9,6.3,145.0,188.47,135.25
2018,3,5,7,45,652.0,49.5,4.95,6.5,197.0,247.95,190.69
2018,3,5,8,0,722.0,55.0,5.0,6.7,249.0,315.05,252.9
2018,3,5,8,15,765.5,59.0,5.0,7.1,301.5,376.34,309.65
2018,3,5,8,30,809.0,63.0,5.0,7.5,354.0,440.76,367.49
2018,3,5,8,45,839.0,66.0,5.05,7.85,404.0,500.0,419.63
2018,3,5,9,0,869.0,69.0,5.1,8.2,454.0,560.2,470.96
2018,3,5,9,15,891.0,71.0,5.05,8.65,500.0,612.63,514.21
2018,3,5,9,30,913.0,73.0,5.0,9.1,546.0,666.71,557.36
2018,3,5,9,45,929.5,74.0,4.95,9.55,586.0,715.09,593.8
2018,3,5,10,0,946.0,75.0,4.9,10.0,626.0,761.86,627.1
2018,3,5,10,15,956.5,76.0,4.75,10.4,659.5,802.24,654.56
2018,3,5,10,30,967.0,77.0,4.6,10.8,693.0,840.05,679.62
2018,3,5,10,45,973.5,78.0,4.45,11.15,718.5,871.86,699.94
2018,3,5,11,0,980.0,79.0,4.3,11.5,744.0,900.47,717.64
2018,3,5,11,15,984.0,79.5,4.1,11.75,762.0,923.05,730.91
2018,3,5,11,30,988.0,80.0,3.9,12.0,780.0,942.04,741.89
2018,3,5,11,45,990.0,80.5,3.65,12.25,789.5,955.59,748.62
2018,3,5,12,0,992.0,81.0,3.4,12.5,799.0,965.31,752.61
2018,3,5,12,15,993.5,80.5,3.25,12.65,801.0,969.6,753.83
2018,3,5,12,30,995.0,80.0,3.1,12.8,803.0,969.97,752.46
2018,3,5,12,45,995.0,78.5,2.95,12.95,796.5,963.98,746.8
2018,3,5,13,0,995.0,77.0,2.8,13.1,790.0,954.07,738.61
2018,3,5,13,15,991.5,76.5,2.75,13.2,775.0,938.42,727.6
2018,3,5,13,30,988.0,76.0,2.7,13.3,760.0,919.05,714.18
2018,3,5,13,45,982.0,74.5,2.6,13.4,736.5,892.91,695.72
2018,3,5,14,0,976.0,73.0,2.5,13.5,713.0,863.41,675.0
2018,3,5,14,15,966.5,72.5,2.5,13.55,682.5,829.13,651.83
2018,3,5,14,30,957.0,72.0,2.5,13.6,652.0,792.04,626.53
2018,3,5,14,45,944.5,71.0,2.5,13.6,615.0,749.68,597.3
2018,3,5,15,0,932.0,70.0,2.5,13.6,578.0,705.19,566.18
2018,3,5,15,15,914.5,68.0,2.5,13.6,535.0,654.56,528.48
2018,3,5,15,30,897.0,66.0,2.5,13.6,492.0,602.76,488.09
2018,3,5,15,45,871.5,63.5,2.45,13.45,443.5,545.21,442.09
2018,3,5,16,0,846.0,61.0,2.4,13.3,395.0,487.89,394.8
2018,3,5,16,15,808.5,58.0,2.3,12.95,343.0,426.73,343.07
2018,3,5,16,30,771.0,55.0,2.2,12.6,291.0,365.96,290.02
2018,3,5,16,45,689.0,52.5,2.1,12.2,235.0,293.25,226.65
2018,3,5,17,0,607.0,50.0,2.0,11.8,179.0,228.96,169.58
2018,3,5,17,15,470.5,44.0,2.05,11.45,127.5,156.6,108.35
2018,3,5,17,30,334.0,38.0,2.1,11.1,76.0,99.31,61.6
2018,3,5,17,45,217.0,25.0,2.2,10.8,45.0,50.76,14.08
2018,3,5,18,0,100.0,12.0,2.3,10.5,14.0,16.99,0.0
2018,3,5,18,15,50.0,6.0,2.35,10.4,7.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.5,8.35,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,3.45,8.05,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,3,6,6,15,13.0,1.5,3.15,7.65,1.0,0.0,0.0
2018,3,6,6,30,26.0,3.0,3.2,8.0,2.0,0.0,0.0
2018,3,6,6,45,106.5,16.0,3.3,8.35,23.0,22.75,0.0
2018,3,6,7,0,187.0,29.0,3.4,8.7,44.0,55.55,26.7
2018,3,6,7,15,181.0,46.5,3.45,8.95,69.5,83.04,56.41
2018,3,6,7,30,175.0,64.0,3.5,9.2,95.0,110.49,82.62
2018,3,6,7,45,207.0,82.5,3.5,9.45,131.0,149.51,117.37
2018,3,6,8,0,239.0,101.0,3.5,9.7,167.0,191.94,154.98
2018,3,6,8,15,255.0,120.0,3.5,10.1,202.5,231.63,189.94
2018,3,6,8,30,271.0,139.0,3.5,10.5,238.0,272.65,225.21
2018,3,6,8,45,493.5,117.5,3.45,10.85,327.5,381.35,316.11
2018,3,6,9,0,716.0,96.0,3.4,11.2,417.0,508.83,420.47
2018,3,6,9,15,809.0,83.5,3.25,11.7,480.0,582.82,479.24
2018,3,6,9,30,902.0,71.0,3.1,12.2,543.0,660.67,539.52
2018,3,6,9,45,915.0,73.5,2.95,12.7,582.0,707.94,572.7
2018,3,6,10,0,928.0,76.0,2.8,13.2,621.0,753.38,602.94
2018,3,6,10,15,924.0,81.5,2.65,13.5,649.0,787.28,624.54
2018,3,6,10,30,920.0,87.0,2.5,13.8,677.0,817.79,643.39
2018,3,6,10,45,943.0,83.5,2.4,14.15,708.5,856.69,668.13
2018,3,6,11,0,966.0,80.0,2.3,14.5,740.0,893.28,690.75
2018,3,6,11,15,970.5,80.5,2.15,14.75,758.0,915.99,703.22
2018,3,6,11,30,975.0,81.0,2.0,15.0,776.0,935.17,713.21
2018,3,6,11,45,977.0,81.5,1.9,15.25,786.0,948.53,719.75
2018,3,6,12,0,979.0,82.0,1.8,15.5,796.0,958.11,723.82
2018,3,6,12,15,976.5,83.0,1.7,15.6,796.5,960.42,723.52
2018,3,6,12,30,974.0,84.0,1.6,15.7,797.0,958.88,720.83
2018,3,6,12,45,953.0,90.5,1.55,15.85,783.0,943.3,709.54
2018,3,6,13,0,932.0,97.0,1.5,16.0,769.0,924.2,696.21
2018,3,6,13,15,859.5,120.0,1.55,16.0,730.0,880.69,668.26
2018,3,6,13,30,787.0,143.0,1.6,16.0,691.0,830.18,635.4
2018,3,6,13,45,771.5,142.5,1.6,16.0,666.0,803.88,618.45
2018,3,6,14,0,756.0,142.0,1.6,16.0,641.0,772.25,597.45
2018,3,6,14,15,800.5,119.0,1.6,15.9,626.5,758.24,589.07
2018,3,6,14,30,845.0,96.0,1.6,15.8,612.0,741.37,578.55
2018,3,6,14,45,807.5,98.5,1.6,15.75,568.0,688.45,541.98
2018,3,6,15,0,770.0,101.0,1.6,15.7,524.0,635.48,503.97
2018,3,6,15,15,689.0,112.5,1.6,15.7,469.5,566.72,451.86
2018,3,6,15,30,608.0,124.0,1.6,15.7,415.0,500.72,400.83
2018,3,6,15,45,604.0,111.0,1.7,15.25,376.0,456.01,366.92
2018,3,6,16,0,600.0,98.0,1.8,14.8,337.0,410.19,330.52
2018,3,6,16,15,572.0,89.0,1.75,14.3,293.0,356.96,286.44
2018,3,6,16,30,544.0,80.0,1.7,13.8,249.0,305.46,242.38
2018,3,6,16,45,449.5,74.0,1.65,13.35,197.0,236.53,184.02
2018,3,6,17,0,355.0,68.0,1.6,12.9,145.0,176.16,132.63
2018,3,6,17,15,287.5,54.5,1.6,12.5,106.0,125.88,89.39
2018,3,6,17,30,220.0,41.0,1.6,12.1,67.0,83.23,53.34
2018,3,6,17,45,137.5,26.0,1.6,11.75,39.5,43.28,14.78
2018,3,6,18,0,55.0,11.0,1.6,11.4,12.0,13.74,0.0
2018,3,6,18,15,27.5,5.5,1.55,11.35,6.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.45,11.15,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,7,6,15,2.0,0.5,1.95,10.2,0.5,0.0,0.0
2018,3,7,6,30,4.0,1.0,2.1,10.3,1.0,0.0,0.0
2018,3,7,6,45,2.5,5.5,2.25,10.4,5.5,5.58,0.0
2018,3,7,7,0,1.0,10.0,2.4,10.5,10.0,9.77,1.52
2018,3,7,7,15,4.5,17.5,2.5,10.75,18.0,17.71,9.04
2018,3,7,7,30,8.0,25.0,2.6,11.0,26.0,26.26,16.58
2018,3,7,7,45,25.5,50.5,2.7,11.3,57.0,57.37,43.12
2018,3,7,8,0,43.0,76.0,2.8,11.6,88.0,90.88,71.84
2018,3,7,8,15,21.5,66.0,2.8,11.9,72.0,73.88,57.77
2018,3,7,8,30,0.0,56.0,2.8,12.2,56.0,54.11,40.85
2018,3,7,8,45,0.0,63.5,2.85,12.5,63.5,61.37,46.89
2018,3,7,9,0,0.0,71.0,2.9,12.8,71.0,68.64,52.83
2018,3,7,9,15,26.0,131.5,3.05,13.15,145.0,147.4,118.94
2018,3,7,9,30,52.0,192.0,3.2,13.5,219.0,228.56,185.38
2018,3,7,9,45,65.5,224.5,3.4,13.8,261.5,274.17,221.74
2018,3,7,10,0,79.0,257.0,3.6,14.1,304.0,320.88,258.56
2018,3,7,10,15,273.0,245.0,3.7,14.3,419.5,470.82,380.83
2018,3,7,10,30,467.0,233.0,3.8,14.5,535.0,626.35,502.94
2018,3,7,10,45,712.0,155.0,3.95,14.65,635.5,757.79,605.37
2018,3,7,11,0,957.0,77.0,4.1,14.8,736.0,885.68,697.3
2018,3,7,11,15,962.0,77.5,4.15,14.85,754.0,908.62,712.18
2018,3,7,11,30,967.0,78.0,4.2,14.9,772.0,928.07,725.4
2018,3,7,11,45,970.0,78.5,4.3,15.0,782.5,942.16,735.15
2018,3,7,12,0,973.0,79.0,4.4,15.1,793.0,952.52,742.67
2018,3,7,12,15,974.5,78.5,4.4,15.1,794.5,956.64,745.36
2018,3,7,12,30,976.0,78.0,4.4,15.1,796.0,956.9,745.54
2018,3,7,12,45,975.5,76.5,4.45,15.15,789.0,950.42,741.42
2018,3,7,13,0,975.0,75.0,4.5,15.2,782.0,940.11,734.76
2018,3,7,13,15,971.0,74.0,4.5,15.2,766.5,923.55,723.52
2018,3,7,13,30,967.0,73.0,4.5,15.2,751.0,903.37,709.82
2018,3,7,13,45,961.0,72.0,4.55,15.2,728.0,878.04,692.85
2018,3,7,14,0,955.0,71.0,4.6,15.2,705.0,849.42,673.48
2018,3,7,14,15,944.5,69.5,4.6,15.15,673.5,813.62,648.58
2018,3,7,14,30,934.0,68.0,4.6,15.1,642.0,775.15,621.58
2018,3,7,14,45,920.0,67.5,4.6,15.0,605.0,732.87,591.6
2018,3,7,15,0,906.0,67.0,4.6,14.9,568.0,688.63,559.83
2018,3,7,15,15,833.0,77.0,4.6,14.9,510.5,619.56,506.32
2018,3,7,15,30,760.0,87.0,4.6,14.9,453.0,550.95,451.23
2018,3,7,15,45,614.0,100.5,4.4,14.55,377.5,451.49,370.3
2018,3,7,16,0,468.0,114.0,4.2,14.2,302.0,360.0,294.79
2018,3,7,16,15,451.5,98.5,4.05,13.9,261.0,311.78,253.87
2018,3,7,16,30,435.0,83.0,3.9,13.6,220.0,264.39,212.48
2018,3,7,16,45,324.5,81.5,3.7,13.35,173.5,200.97,158.31
2018,3,7,17,0,214.0,80.0,3.5,13.1,127.0,146.32,112.28
2018,3,7,17,15,162.0,62.5,3.55,12.95,92.5,103.76,75.75
2018,3,7,17,30,110.0,45.0,3.6,12.8,58.0,67.13,44.91
2018,3,7,17,45,69.0,27.5,3.6,12.65,34.5,36.59,14.65
2018,3,7,18,0,28.0,10.0,3.6,12.5,11.0,11.36,0.0
2018,3,7,18,15,14.0,5.0,3.55,12.45,5.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,8,6,15,6.0,2.0,1.45,11.5,2.0,0.0,0.0
2018,3,8,6,30,12.0,4.0,1.4,11.7,4.0,0.0,0.0
2018,3,8,6,45,7.0,15.5,1.3,11.9,15.5,15.74,0.0
2018,3,8,7,0,2.0,27.0,1.2,12.1,27.0,26.58,14.48
2018,3,8,7,15,27.5,44.5,1.1,12.25,49.5,49.65,34.76
2018,3,8,7,30,53.0,62.0,1.0,12.4,72.0,75.14,56.38
2018,3,8,7,45,82.5,74.5,0.9,12.55,95.5,101.81,79.13
2018,3,8,8,0,112.0,87.0,0.8,12.7,119.0,129.85,103.12
2018,3,8,8,15,83.5,108.0,0.75,12.9,134.5,146.08,117.5
2018,3,8,8,30,55.0,129.0,0.7,13.1,150.0,155.51,125.41
2018,3,8,8,45,82.5,155.5,0.65,13.35,191.0,199.88,161.62
2018,3,8,9,0,110.0,182.0,0.6,13.6,232.0,251.69,202.87
2018,3,8,9,15,131.5,198.0,0.6,13.75,264.0,286.71,230.23
2018,3,8,9,30,153.0,214.0,0.6,13.9,296.0,323.33,258.52
2018,3,8,9,45,131.0,228.5,0.6,14.05,302.0,329.77,262.23
2018,3,8,10,0,109.0,243.0,0.6,14.2,308.0,334.21,264.46
2018,3,8,10,15,123.5,266.0,0.65,14.35,343.5,373.68,294.37
2018,3,8,10,30,138.0,289.0,0.7,14.5,379.0,413.75,324.06
2018,3,8,10,45,107.5,292.0,0.75,14.65,363.5,395.87,309.17
2018,3,8,11,0,77.0,295.0,0.8,14.8,348.0,368.0,287.2
2018,3,8,11,15,62.5,291.5,0.9,14.95,335.5,353.15,275.72
2018,3,8,11,30,48.0,288.0,1.0,15.1,323.0,337.62,263.53
2018,3,8,11,45,41.5,291.0,1.1,15.25,321.5,335.6,261.82
2018,3,8,12,0,35.0,294.0,1.2,15.4,320.0,333.32,259.84
2018,3,8,12,15,51.5,312.5,1.3,15.45,350.5,368.11,286.92
2018,3,8,12,30,68.0,331.0,1.4,15.5,381.0,402.86,313.59
2018,3,8,12,45,104.5,329.5,1.5,15.5,406.0,433.32,337.94
2018,3,8,13,0,141.0,328.0,1.6,15.5,431.0,471.73,368.0
2018,3,8,13,15,169.0,316.5,1.7,15.45,437.5,481.64,376.78
2018,3,8,13,30,197.0,305.0,1.8,15.4,444.0,490.1,384.69
2018,3,8,13,45,294.5,280.0,1.85,15.3,480.5,548.08,431.25
2018,3,8,14,0,392.0,255.0,1.9,15.2,517.0,600.01,472.33
2018,3,8,14,15,490.5,214.5,1.9,15.1,527.5,622.19,491.47
2018,3,8,14,30,589.0,174.0,1.9,15.0,538.0,639.82,507.11
2018,3,8,14,45,709.5,135.0,1.95,14.85,548.5,663.56,527.53
2018,3,8,15,0,830.0,96.0,2.0,14.7,559.0,674.14,537.72
2018,3,8,15,15,825.5,90.0,2.0,14.7,521.0,630.82,504.93
2018,3,8,15,30,821.0,84.0,2.0,14.7,483.0,585.51,470.17
2018,3,8,15,45,683.5,98.5,2.05,14.35,408.5,488.6,394.62
2018,3,8,16,0,546.0,113.0,2.1,14.0,334.0,401.1,324.77
2018,3,8,16,15,417.0,113.5,2.1,13.7,269.5,312.97,253.08
2018,3,8,16,30,288.0,114.0,2.1,13.4,205.0,235.73,189.36
2018,3,8,16,45,279.5,95.5,2.1,13.1,171.5,197.39,155.86
2018,3,8,17,0,271.0,77.0,2.1,12.8,138.0,162.52,124.25
2018,3,8,17,15,214.5,60.5,2.1,12.4,101.0,113.77,82.41
2018,3,8,17,30,158.0,44.0,2.1,12.0,64.0,74.29,49.1
2018,3,8,17,45,103.5,27.5,2.1,11.65,38.0,40.7,17.67
2018,3,8,18,0,49.0,11.0,2.1,11.3,12.0,13.55,0.0
2018,3,8,18,15,24.5,5.5,2.2,11.15,6.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,9,6,15,29.5,3.5,2.0,9.7,3.5,0.0,0.0
2018,3,9,6,30,59.0,7.0,2.1,9.9,7.0,6.88,0.0
2018,3,9,6,45,89.0,13.0,2.2,10.05,18.5,19.71,0.0
2018,3,9,7,0,119.0,19.0,2.3,10.2,30.0,37.88,19.22
2018,3,9,7,15,171.5,26.0,2.4,10.4,53.0,62.58,40.21
2018,3,9,7,30,224.0,33.0,2.5,10.6,76.0,95.06,68.25
2018,3,9,7,45,112.0,38.0,2.6,10.8,59.5,74.71,56.14
2018,3,9,8,0,0.0,43.0,2.7,11.0,43.0,41.52,30.3
2018,3,9,8,15,0.0,54.0,2.6,11.25,54.0,52.17,39.44
2018,3,9,8,30,0.0,65.0,2.5,11.5,65.0,62.82,48.42
2018,3,9,8,45,4.0,108.0,2.45,11.75,110.0,107.4,86.02
2018,3,9,9,0,8.0,151.0,2.4,12.0,155.0,153.12,123.83
2018,3,9,9,15,17.5,178.5,2.2,12.25,188.0,187.05,151.36
2018,3,9,9,30,27.0,206.0,2.0,12.5,221.0,221.91,179.21
2018,3,9,9,45,59.5,237.0,1.8,12.75,272.0,283.45,228.45
2018,3,9,10,0,92.0,268.0,1.6,13.0,323.0,342.27,274.29
2018,3,9,10,15,82.5,272.0,1.65,13.15,323.5,342.03,273.06
2018,3,9,10,30,73.0,276.0,1.7,13.3,324.0,341.0,271.54
2018,3,9,10,45,153.0,299.0,1.8,13.45,404.5,440.76,350.23
2018,3,9,11,0,233.0,322.0,1.9,13.6,485.0,536.48,423.42
2018,3,9,11,15,249.5,332.5,1.9,13.65,510.5,575.08,451.06
2018,3,9,11,30,266.0,343.0,1.9,13.7,536.0,604.97,472.63
2018,3,9,11,45,248.0,347.0,1.95,13.75,529.0,596.62,465.71
2018,3,9,12,0,230.0,351.0,2.0,13.8,522.0,577.9,451.66
2018,3,9,12,15,235.5,350.0,1.95,13.85,525.5,582.51,455.01
2018,3,9,12,30,241.0,349.0,1.9,13.9,529.0,586.18,457.52
2018,3,9,12,45,270.0,344.0,1.9,13.95,543.5,614.36,478.79
2018,3,9,13,0,299.0,339.0,1.9,14.0,558.0,631.98,492.28
2018,3,9,13,15,303.5,328.0,1.95,14.0,547.0,619.94,484.2
2018,3,9,13,30,308.0,317.0,2.0,14.0,536.0,606.54,475.36
2018,3,9,13,45,330.5,303.5,2.05,14.0,531.5,604.07,475.0
2018,3,9,14,0,353.0,290.0,2.1,14.0,527.0,599.37,472.89
2018,3,9,14,15,342.5,277.0,2.1,13.95,499.0,566.99,449.33
2018,3,9,14,30,332.0,264.0,2.1,13.9,471.0,534.05,425.28
2018,3,9,14,45,322.0,250.0,2.15,13.85,441.0,499.99,400.26
2018,3,9,15,0,312.0,236.0,2.2,13.8,411.0,465.65,374.62
2018,3,9,15,15,287.0,220.5,2.2,13.8,372.0,419.99,339.33
2018,3,9,15,30,262.0,205.0,2.2,13.8,333.0,375.67,304.57
2018,3,9,15,45,240.0,187.0,2.35,13.55,295.5,331.92,270.2
2018,3,9,16,0,218.0,169.0,2.5,13.3,258.0,289.73,236.29
2018,3,9,16,15,189.0,148.0,2.4,13.05,218.0,239.09,194.6
2018,3,9,16,30,160.0,127.0,2.3,12.8,178.0,195.52,158.09
2018,3,9,16,45,188.0,105.0,2.2,12.55,155.0,176.35,140.49
2018,3,9,17,0,216.0,83.0,2.1,12.3,132.0,150.51,116.12
2018,3,9,17,15,176.5,64.5,2.05,12.1,98.0,109.46,80.4
2018,3,9,17,30,137.0,46.0,2.0,11.9,64.0,72.89,49.01
2018,3,9,17,45,88.5,29.0,1.95,11.7,38.5,40.82,19.44
2018,3,9,18,0,40.0,12.0,1.9,11.5,13.0,14.09,0.0
2018,3,9,18,15,20.0,6.0,1.9,11.4,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.15,10.7,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.2,10.8,1.0,0.98,0.0
2018,3,10,6,45,0.0,3.0,1.2,10.85,3.0,2.89,0.0
2018,3,10,7,0,0.0,5.0,1.2,10.9,5.0,4.82,0.0
2018,3,10,7,15,0.0,6.5,1.25,11.05,6.5,6.26,0.0
2018,3,10,7,30,0.0,8.0,1.3,11.2,8.0,7.71,0.99
2018,3,10,7,45,0.0,10.5,1.35,11.3,10.5,10.12,3.13
2018,3,10,8,0,0.0,13.0,1.4,11.4,13.0,12.54,5.24
2018,3,10,8,15,0.0,15.0,1.3,11.5,15.0,14.47,6.91
2018,3,10,8,30,0.0,17.0,1.2,11.6,17.0,16.4,8.56
2018,3,10,8,45,0.0,31.0,1.1,11.65,31.0,29.93,20.17
2018,3,10,9,0,0.0,45.0,1.0,11.7,45.0,43.47,31.66
2018,3,10,9,15,0.0,64.5,0.9,11.8,64.5,62.36,47.54
2018,3,10,9,30,0.0,84.0,0.8,11.9,84.0,81.26,63.21
2018,3,10,9,45,0.0,100.0,0.75,12.05,100.0,96.93,75.99
2018,3,10,10,0,0.0,116.0,0.7,12.2,116.0,112.74,88.75
2018,3,10,10,15,0.0,86.5,0.75,12.25,86.5,83.71,64.58
2018,3,10,10,30,0.0,57.0,0.8,12.3,57.0,55.14,40.76
2018,3,10,10,45,0.0,67.5,0.8,12.4,67.5,65.31,49.2
2018,3,10,11,0,0.0,78.0,0.8,12.5,78.0,75.5,57.52
2018,3,10,11,15,0.0,93.5,1.0,12.55,93.5,90.54,69.83
2018,3,10,11,30,0.0,109.0,1.2,12.6,109.0,105.8,82.26
2018,3,10,11,45,1.0,132.0,1.35,12.65,132.5,129.45,101.5
2018,3,10,12,0,2.0,155.0,1.5,12.7,156.0,153.25,120.74
2018,3,10,12,15,4.0,174.0,1.65,12.75,176.5,174.07,137.54
2018,3,10,12,30,6.0,193.0,1.8,12.8,197.0,194.99,154.36
2018,3,10,12,45,3.0,160.5,1.9,12.85,162.5,159.63,125.84
2018,3,10,13,0,0.0,128.0,2.0,12.9,128.0,124.59,97.43
2018,3,10,13,15,1.0,143.5,2.05,12.9,144.0,140.86,110.87
2018,3,10,13,30,2.0,159.0,2.1,12.9,160.0,157.19,124.24
2018,3,10,13,45,2.0,157.5,2.1,12.9,158.5,155.67,123.11
2018,3,10,14,0,2.0,156.0,2.1,12.9,157.0,154.16,122.06
2018,3,10,14,15,1.5,146.0,2.05,12.9,147.0,143.74,113.75
2018,3,10,14,30,1.0,136.0,2.0,12.9,137.0,133.37,105.48
2018,3,10,14,45,0.5,137.5,1.95,12.9,138.0,134.55,106.66
2018,3,10,15,0,0.0,139.0,1.9,12.9,139.0,135.79,107.92
2018,3,10,15,15,0.5,139.0,1.9,12.9,139.0,136.25,108.6
2018,3,10,15,30,1.0,139.0,1.9,12.9,139.0,136.72,109.31
2018,3,10,15,45,3.5,122.5,1.5,12.8,123.5,121.65,97.13
2018,3,10,16,0,6.0,106.0,1.1,12.7,108.0,106.37,84.68
2018,3,10,16,15,29.0,113.5,1.05,12.6,123.0,126.73,101.99
2018,3,10,16,30,52.0,121.0,1.0,12.5,138.0,142.82,115.14
2018,3,10,16,45,80.0,104.5,0.9,12.45,125.5,135.68,108.19
2018,3,10,17,0,108.0,88.0,0.8,12.4,113.0,122.26,95.16
2018,3,10,17,15,88.0,67.5,0.9,12.25,84.5,90.19,67.4
2018,3,10,17,30,68.0,47.0,1.0,12.1,56.0,60.41,41.7
2018,3,10,17,45,43.0,29.0,1.05,12.0,34.0,34.77,17.73
2018,3,10,18,0,18.0,11.0,1.1,11.9,12.0,11.87,0.0
2018,3,10,18,15,9.0,5.5,1.1,11.85,6.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,3,11,6,15,44.5,4.5,2.3,8.8,5.0,0.0,0.0
2018,3,11,6,30,89.0,9.0,2.3,9.1,10.0,11.24,0.0
2018,3,11,6,45,248.5,21.0,2.25,9.4,42.5,42.13,0.0
2018,3,11,7,0,408.0,33.0,2.2,9.7,75.0,95.04,53.91
2018,3,11,7,15,506.0,40.0,2.15,9.95,122.5,146.78,97.75
2018,3,11,7,30,604.0,47.0,2.1,10.2,170.0,209.09,152.14
2018,3,11,7,45,619.0,57.0,2.05,10.45,213.5,259.98,200.26
2018,3,11,8,0,634.0,67.0,2.0,10.7,257.0,311.33,247.64
2018,3,11,8,15,716.0,66.0,1.9,11.1,316.5,379.38,306.23
2018,3,11,8,30,798.0,65.0,1.8,11.5,376.0,455.15,369.29
2018,3,11,8,45,824.5,68.0,1.7,11.85,425.0,512.62,416.11
2018,3,11,9,0,851.0,71.0,1.6,12.2,474.0,568.58,460.03
2018,3,11,9,15,851.5,78.0,1.55,12.5,513.0,617.41,496.94
2018,3,11,9,30,852.0,85.0,1.5,12.8,552.0,661.8,529.31
2018,3,11,9,45,808.0,105.5,1.45,13.1,573.0,687.26,545.97
2018,3,11,10,0,764.0,126.0,1.4,13.4,594.0,708.7,558.97
2018,3,11,10,15,747.5,140.5,1.45,13.85,618.0,737.67,577.94
2018,3,11,10,30,731.0,155.0,1.5,14.3,642.0,762.99,594.12
2018,3,11,10,45,752.5,153.5,1.55,14.75,671.0,798.78,617.61
2018,3,11,11,0,774.0,152.0,1.6,15.2,700.0,832.75,639.54
2018,3,11,11,15,831.0,134.0,1.65,15.55,735.0,874.52,666.9
2018,3,11,11,30,888.0,116.0,1.7,15.9,770.0,912.51,691.37
2018,3,11,11,45,900.5,112.5,1.7,16.25,783.0,929.68,701.16
2018,3,11,12,0,913.0,109.0,1.7,16.6,796.0,943.54,709.03
2018,3,11,12,15,927.0,103.5,1.7,16.8,802.0,953.06,714.55
2018,3,11,12,30,941.0,98.0,1.7,17.0,808.0,958.92,717.81
2018,3,11,12,45,949.0,94.5,1.65,17.2,805.0,957.77,715.94
2018,3,11,13,0,957.0,91.0,1.6,17.4,802.0,952.77,711.75
2018,3,11,13,15,930.0,98.0,1.55,17.55,777.5,924.78,692.65
2018,3,11,13,30,903.0,105.0,1.5,17.7,753.0,893.93,671.95
2018,3,11,13,45,898.0,102.5,1.4,17.85,730.0,868.74,654.46
2018,3,11,14,0,893.0,100.0,1.3,18.0,707.0,840.44,634.86
2018,3,11,14,15,885.0,96.0,1.3,18.0,676.0,805.18,612.18
2018,3,11,14,30,877.0,92.0,1.3,18.0,645.0,767.32,587.59
2018,3,11,14,45,875.5,87.0,1.25,18.0,612.0,730.63,563.07
2018,3,11,15,0,874.0,82.0,1.2,18.0,579.0,691.25,536.43
2018,3,11,15,15,855.0,80.5,1.2,18.0,537.0,644.54,503.32
2018,3,11,15,30,836.0,79.0,1.2,18.0,495.0,594.0,465.88
2018,3,11,15,45,802.0,75.5,1.5,17.5,443.5,532.39,421.67
2018,3,11,16,0,768.0,72.0,1.8,17.0,392.0,471.99,375.82
2018,3,11,16,15,725.0,68.5,1.85,16.5,340.5,409.1,325.0
2018,3,11,16,30,682.0,65.0,1.9,16.0,289.0,349.12,274.68
2018,3,11,16,45,600.0,61.5,2.0,15.45,234.0,279.41,215.7
2018,3,11,17,0,518.0,58.0,2.1,14.9,179.0,217.25,162.06
2018,3,11,17,15,430.0,50.0,2.05,14.45,133.5,157.55,110.73
2018,3,11,17,30,342.0,42.0,2.0,14.0,88.0,107.58,68.82
2018,3,11,17,45,217.5,29.0,1.95,13.5,53.5,57.85,28.54
2018,3,11,18,0,93.0,16.0,1.9,13.0,19.0,21.31,0.0
2018,3,11,18,15,46.5,8.0,1.85,12.8,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,12,6,15,27.0,4.0,3.9,11.9,4.5,0.0,0.0
2018,3,12,6,30,54.0,8.0,4.0,12.1,9.0,9.47,0.0
2018,3,12,6,45,182.0,21.5,4.15,12.3,39.0,38.0,3.01
2018,3,12,7,0,310.0,35.0,4.3,12.5,69.0,84.27,49.43
2018,3,12,7,15,430.5,43.5,4.2,12.8,118.0,136.81,92.03
2018,3,12,7,30,551.0,52.0,4.1,13.1,167.0,203.07,148.24
2018,3,12,7,45,517.5,62.0,4.0,13.35,193.0,235.17,181.36
2018,3,12,8,0,484.0,72.0,3.9,13.6,219.0,262.83,209.34
2018,3,12,8,15,382.5,100.5,4.0,14.0,229.5,274.27,222.52
2018,3,12,8,30,281.0,129.0,4.1,14.4,240.0,271.69,222.01
2018,3,12,8,45,228.5,165.0,4.2,14.85,262.5,296.49,242.21
2018,3,12,9,0,176.0,201.0,4.3,15.3,285.0,310.78,252.81
2018,3,12,9,15,405.5,169.5,4.5,15.5,387.0,439.25,358.98
2018,3,12,9,30,635.0,138.0,4.7,15.7,489.0,579.27,471.96
2018,3,12,9,45,582.5,162.0,4.9,15.95,501.0,593.56,481.59
2018,3,12,10,0,530.0,186.0,5.1,16.2,513.0,599.19,484.74
2018,3,12,10,15,454.5,222.0,5.25,16.25,512.5,597.58,481.46
2018,3,12,10,30,379.0,258.0,5.4,16.3,512.0,581.99,467.39
2018,3,12,10,45,463.0,241.5,5.55,16.4,563.5,652.29,522.98
2018,3,12,11,0,547.0,225.0,5.7,16.5,615.0,717.09,573.71
2018,3,12,11,15,632.0,200.0,5.8,16.45,660.5,778.34,621.67
2018,3,12,11,30,717.0,175.0,5.9,16.4,706.0,836.61,665.28
2018,3,12,11,45,725.5,172.0,5.95,16.4,715.0,849.13,674.1
2018,3,12,12,0,734.0,169.0,6.0,16.4,724.0,858.83,681.18
2018,3,12,12,15,403.5,234.0,6.05,16.4,539.0,628.5,503.34
2018,3,12,12,30,73.0,299.0,6.1,16.4,354.0,372.71,295.62
2018,3,12,12,45,113.0,321.0,6.15,16.35,405.5,440.8,350.62
2018,3,12,13,0,153.0,343.0,6.2,16.3,457.0,499.18,396.99
2018,3,12,13,15,98.5,319.5,6.2,16.25,392.5,415.28,330.49
2018,3,12,13,30,44.0,296.0,6.2,16.2,328.0,341.53,271.24
2018,3,12,13,45,27.0,253.0,6.2,16.2,272.5,280.53,222.9
2018,3,12,14,0,10.0,210.0,6.2,16.2,217.0,215.12,170.41
2018,3,12,14,15,6.0,184.5,6.15,16.15,188.5,185.94,147.11
2018,3,12,14,30,2.0,159.0,6.1,16.1,160.0,157.11,123.89
2018,3,12,14,45,5.5,153.0,6.05,16.05,156.0,153.64,121.5
2018,3,12,15,0,9.0,147.0,6.0,16.0,152.0,149.92,118.87
2018,3,12,15,15,8.0,135.5,6.0,16.0,140.0,137.5,108.93
2018,3,12,15,30,7.0,124.0,6.0,16.0,128.0,125.17,99.02
2018,3,12,15,45,24.5,121.0,5.9,15.65,132.0,134.31,107.31
2018,3,12,16,0,42.0,118.0,5.8,15.3,136.0,139.1,111.78
2018,3,12,16,15,46.0,97.5,5.8,15.05,115.0,117.92,94.18
2018,3,12,16,30,50.0,77.0,5.8,14.8,94.0,96.35,75.92
2018,3,12,16,45,25.0,56.5,5.75,14.55,65.0,64.26,48.77
2018,3,12,17,0,0.0,36.0,5.7,14.3,36.0,34.75,23.99
2018,3,12,17,15,0.0,27.0,5.8,14.15,27.0,26.05,16.41
2018,3,12,17,30,0.0,18.0,5.9,14.0,18.0,17.36,8.77
2018,3,12,17,45,5.0,12.0,5.95,13.85,12.0,12.26,3.35
2018,3,12,18,0,10.0,6.0,6.0,13.7,6.0,6.51,0.0
2018,3,12,18,15,5.0,3.0,5.8,13.6,3.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,5.4,13.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,5.15,13.4,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,5.05,13.4,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.65,13.45,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,6.2,13.45,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,6.3,13.4,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.4,13.4,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.45,13.35,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.5,13.25,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.5,13.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.5,13.15,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.5,13.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,6.4,13.1,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,6.25,13.1,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,6.2,13.1,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,6.05,13.1,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.55,13.05,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,5.25,12.95,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,4.7,12.55,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,4.7,12.5,2.0,1.97,0.0
2018,3,13,6,45,0.0,4.5,4.65,12.45,4.5,4.33,0.0
2018,3,13,7,0,0.0,7.0,4.6,12.4,7.0,6.74,0.0
2018,3,13,7,15,0.0,9.5,4.6,12.35,9.5,9.16,2.1
2018,3,13,7,30,0.0,12.0,4.6,12.3,12.0,11.57,4.27
2018,3,13,7,45,0.0,13.0,4.55,12.25,13.0,12.53,5.16
2018,3,13,8,0,0.0,14.0,4.5,12.2,14.0,13.5,6.01
2018,3,13,8,15,0.0,16.0,4.45,12.25,16.0,15.43,7.67
2018,3,13,8,30,0.0,18.0,4.4,12.3,18.0,17.37,9.3
2018,3,13,8,45,0.0,21.0,4.3,12.35,21.0,20.27,11.74
2018,3,13,9,0,0.0,24.0,4.2,12.4,24.0,23.17,14.17
2018,3,13,9,15,0.0,31.0,4.25,12.55,31.0,29.94,19.86
2018,3,13,9,30,0.0,38.0,4.3,12.7,38.0,36.72,25.51
2018,3,13,9,45,0.0,53.5,4.35,12.85,53.5,51.73,38.05
2018,3,13,10,0,0.0,69.0,4.4,13.0,69.0,66.75,50.5
2018,3,13,10,15,6.5,129.5,4.45,13.15,134.0,131.12,103.93
2018,3,13,10,30,13.0,190.0,4.5,13.3,199.0,197.14,157.72
2018,3,13,10,45,56.5,255.0,4.55,13.4,295.5,306.79,246.87
2018,3,13,11,0,100.0,320.0,4.6,13.5,392.0,414.64,332.33
2018,3,13,11,15,90.0,313.5,4.7,13.6,379.5,400.67,320.57
2018,3,13,11,30,80.0,307.0,4.8,13.7,367.0,386.09,308.72
2018,3,13,11,45,184.5,323.5,4.85,13.75,463.5,507.23,406.19
2018,3,13,12,0,289.0,340.0,4.9,13.8,560.0,629.97,501.99
2018,3,13,12,15,296.5,344.0,4.9,13.85,570.0,642.06,510.53
2018,3,13,12,30,304.0,348.0,4.9,13.9,580.0,652.89,518.65
2018,3,13,12,45,245.0,353.5,4.95,13.95,539.5,604.03,480.09
2018,3,13,13,0,186.0,359.0,5.0,14.0,499.0,546.15,434.65
2018,3,13,13,15,229.5,346.0,4.95,14.0,515.0,567.82,453.07
2018,3,13,13,30,273.0,333.0,4.9,14.0,531.0,595.74,475.69
2018,3,13,13,45,196.0,317.0,4.85,14.0,457.0,499.4,400.14
2018,3,13,14,0,119.0,301.0,4.8,14.0,383.0,414.18,332.25
2018,3,13,14,15,100.0,279.0,4.7,13.95,346.0,364.73,293.57
2018,3,13,14,30,81.0,257.0,4.6,13.9,309.0,323.85,261.16
2018,3,13,14,45,183.5,251.5,4.55,13.85,360.0,396.31,321.97
2018,3,13,15,0,286.0,246.0,4.5,13.8,411.0,460.2,374.5
2018,3,13,15,15,339.5,216.0,4.5,13.8,397.5,450.67,368.21
2018,3,13,15,30,393.0,186.0,4.5,13.8,384.0,441.3,361.64
2018,3,13,15,45,423.0,161.5,4.25,13.55,356.5,413.21,339.09
2018,3,13,16,0,453.0,137.0,4.0,13.3,329.0,381.26,312.64
2018,3,13,16,15,295.0,130.5,3.7,13.1,249.5,273.63,223.54
2018,3,13,16,30,137.0,124.0,3.4,12.9,170.0,183.43,148.6
2018,3,13,16,45,143.0,103.0,3.15,12.7,144.0,156.16,124.82
2018,3,13,17,0,149.0,82.0,2.9,12.5,118.0,130.45,101.54
2018,3,13,17,15,125.0,66.5,2.65,12.25,91.5,99.81,74.6
2018,3,13,17,30,101.0,51.0,2.4,12.0,65.0,70.47,49.04
2018,3,13,17,45,71.5,33.0,2.15,11.7,41.0,42.55,24.26
2018,3,13,18,0,42.0,15.0,1.9,11.4,17.0,17.38,0.0
2018,3,13,18,15,21.0,7.5,1.9,11.35,8.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
