Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,6,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,14,6,15,7.5,2.5,3.1,9.5,2.5,0.0,0.0
2018,3,14,6,30,15.0,5.0,3.3,9.9,5.0,5.46,0.0
2018,3,14,6,45,7.5,11.0,3.5,10.3,11.0,11.39,0.63
2018,3,14,7,0,0.0,17.0,3.7,10.7,17.0,16.4,7.93
2018,3,14,7,15,0.0,24.5,3.95,10.8,24.5,23.64,14.52
2018,3,14,7,30,0.0,32.0,4.2,10.9,32.0,30.89,20.98
2018,3,14,7,45,34.5,67.5,4.45,10.95,78.5,77.94,60.91
2018,3,14,8,0,69.0,103.0,4.7,11.0,125.0,129.2,104.63
2018,3,14,8,15,89.0,133.0,4.75,11.0,166.0,175.78,144.32
2018,3,14,8,30,109.0,163.0,4.8,11.0,207.0,221.71,183.03
2018,3,14,8,45,57.0,147.5,4.85,10.95,170.5,178.66,146.73
2018,3,14,9,0,5.0,132.0,4.9,10.9,134.0,131.92,106.56
2018,3,14,9,15,2.5,105.0,4.9,10.85,106.0,103.5,82.41
2018,3,14,9,30,0.0,78.0,4.9,10.8,78.0,75.45,58.51
2018,3,14,9,45,31.5,126.0,4.85,10.8,146.0,147.9,120.12
2018,3,14,10,0,63.0,174.0,4.8,10.8,214.0,221.91,181.93
2018,3,14,10,15,144.5,236.5,4.7,10.75,333.5,359.65,295.5
2018,3,14,10,30,226.0,299.0,4.6,10.7,453.0,496.93,405.07
2018,3,14,10,45,415.0,262.0,4.5,10.7,557.0,636.68,517.45
2018,3,14,11,0,604.0,225.0,4.4,10.7,661.0,771.71,622.8
2018,3,14,11,15,594.0,234.0,4.3,10.7,671.0,781.8,628.23
2018,3,14,11,30,584.0,243.0,4.2,10.7,681.0,791.77,634.21
2018,3,14,11,45,702.5,194.5,4.05,10.7,728.0,856.79,683.17
2018,3,14,12,0,821.0,146.0,3.9,10.7,775.0,913.55,722.83
2018,3,14,12,15,577.5,239.5,3.85,10.75,682.0,794.83,633.45
2018,3,14,12,30,334.0,333.0,3.8,10.8,589.0,664.5,529.5
2018,3,14,12,45,283.5,344.0,3.7,10.8,560.0,628.95,501.73
2018,3,14,13,0,233.0,355.0,3.6,10.8,531.0,584.09,466.39
2018,3,14,13,15,225.5,345.5,3.6,10.85,513.0,564.05,451.49
2018,3,14,13,30,218.0,336.0,3.6,10.9,495.0,543.36,435.91
2018,3,14,13,45,189.5,300.5,3.55,10.9,435.5,476.32,384.35
2018,3,14,14,0,161.0,265.0,3.5,10.9,376.0,410.04,332.79
2018,3,14,14,15,424.5,204.5,3.55,10.9,481.0,565.05,461.79
2018,3,14,14,30,688.0,144.0,3.6,10.9,586.0,690.87,563.26
2018,3,14,14,45,734.5,124.5,3.6,10.95,572.0,679.15,554.6
2018,3,14,15,0,781.0,105.0,3.6,11.0,558.0,660.3,541.05
2018,3,14,15,15,792.0,94.5,3.6,11.0,525.0,623.83,512.87
2018,3,14,15,30,803.0,84.0,3.6,11.0,492.0,584.15,481.47
2018,3,14,15,45,760.5,85.0,3.8,10.9,442.5,523.74,432.79
2018,3,14,16,0,718.0,86.0,4.0,10.8,393.0,466.15,384.99
2018,3,14,16,15,543.0,99.0,4.0,10.7,315.0,361.8,297.82
2018,3,14,16,30,368.0,112.0,4.0,10.6,237.0,272.18,222.31
2018,3,14,16,45,346.5,96.5,4.0,10.45,198.5,227.41,182.63
2018,3,14,17,0,325.0,81.0,4.0,10.3,160.0,184.57,143.75
2018,3,14,17,15,252.0,66.0,3.95,10.1,118.5,132.03,98.18
2018,3,14,17,30,179.0,51.0,3.9,9.9,77.0,86.09,59.42
2018,3,14,17,45,134.5,34.0,3.85,9.65,49.0,52.35,30.02
2018,3,14,18,0,90.0,17.0,3.8,9.4,21.0,22.12,0.0
2018,3,14,18,15,45.0,8.5,3.85,9.3,10.5,8.36,0.0
2018,3,14,18,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,3.95,9.15,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,4.05,8.85,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,4.05,8.7,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,3.95,8.3,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,3.8,8.15,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.35,7.85,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,3.25,7.8,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,3,15,6,15,28.5,4.0,3.65,8.5,4.5,0.0,0.0
2018,3,15,6,30,57.0,8.0,3.9,8.9,9.0,10.11,0.0
2018,3,15,6,45,114.0,12.5,4.1,9.3,23.5,24.93,6.89
2018,3,15,7,0,171.0,17.0,4.3,9.7,38.0,46.64,25.97
2018,3,15,7,15,105.5,18.0,4.55,9.9,33.0,42.8,26.99
2018,3,15,7,30,40.0,19.0,4.8,10.1,28.0,30.84,19.88
2018,3,15,7,45,20.0,25.0,5.05,10.3,29.5,31.78,21.57
2018,3,15,8,0,0.0,31.0,5.3,10.5,31.0,29.92,20.32
2018,3,15,8,15,2.5,67.0,5.45,10.6,68.0,65.86,51.24
2018,3,15,8,30,5.0,103.0,5.6,10.7,105.0,102.73,82.58
2018,3,15,8,45,2.5,84.0,5.7,10.85,85.0,82.64,65.19
2018,3,15,9,0,0.0,65.0,5.8,11.0,65.0,62.84,48.1
2018,3,15,9,15,0.0,65.0,5.9,11.1,65.0,62.85,47.94
2018,3,15,9,30,0.0,65.0,6.0,11.2,65.0,62.85,47.79
2018,3,15,9,45,0.0,75.0,6.15,11.25,75.0,72.55,55.82
2018,3,15,10,0,0.0,85.0,6.3,11.3,85.0,82.26,63.82
2018,3,15,10,15,0.0,81.5,6.4,11.4,81.5,78.87,60.82
2018,3,15,10,30,0.0,78.0,6.5,11.5,78.0,75.49,57.86
2018,3,15,10,45,1.5,106.5,6.65,11.65,107.5,104.56,82.01
2018,3,15,11,0,3.0,135.0,6.8,11.8,137.0,134.06,106.32
2018,3,15,11,15,13.5,179.5,6.9,11.8,189.5,187.74,150.76
2018,3,15,11,30,24.0,224.0,7.0,11.8,242.0,248.35,200.38
2018,3,15,11,45,15.5,198.0,7.15,11.8,209.5,208.46,167.49
2018,3,15,12,0,7.0,172.0,7.3,11.8,177.0,174.72,139.55
2018,3,15,12,15,7.5,183.0,7.3,11.8,188.5,186.22,148.98
2018,3,15,12,30,8.0,194.0,7.3,11.8,200.0,197.72,158.38
2018,3,15,12,45,17.5,201.0,7.35,11.75,214.5,213.35,171.65
2018,3,15,13,0,27.0,208.0,7.4,11.7,229.0,234.49,189.39
2018,3,15,13,15,89.0,262.5,7.35,11.7,328.5,354.21,288.66
2018,3,15,13,30,151.0,317.0,7.3,11.7,428.0,464.92,378.78
2018,3,15,13,45,138.5,313.5,7.25,11.7,413.0,447.27,364.34
2018,3,15,14,0,126.0,310.0,7.2,11.7,398.0,429.66,350.2
2018,3,15,14,15,138.0,290.5,7.15,11.7,383.0,414.57,339.07
2018,3,15,14,30,150.0,271.0,7.1,11.7,368.0,398.35,326.95
2018,3,15,14,45,103.0,254.5,7.05,11.7,319.5,334.63,274.54
2018,3,15,15,0,56.0,238.0,7.0,11.7,271.0,280.9,229.87
2018,3,15,15,15,42.0,204.0,7.0,11.7,227.5,233.79,191.35
2018,3,15,15,30,28.0,170.0,7.0,11.7,184.0,188.04,153.56
2018,3,15,15,45,39.5,161.5,6.95,11.6,179.5,184.59,151.29
2018,3,15,16,0,51.0,153.0,6.9,11.5,175.0,180.02,147.86
2018,3,15,16,15,49.0,131.0,6.75,11.4,150.0,153.92,125.96
2018,3,15,16,30,47.0,109.0,6.6,11.3,125.0,128.04,103.95
2018,3,15,16,45,36.0,84.5,6.5,11.2,95.5,96.65,77.03
2018,3,15,17,0,25.0,60.0,6.4,11.1,66.0,66.6,51.11
2018,3,15,17,15,14.0,44.5,6.25,11.0,47.5,47.05,34.19
2018,3,15,17,30,3.0,29.0,6.1,10.9,29.0,28.55,18.32
2018,3,15,17,45,1.5,18.0,5.95,10.8,18.0,17.55,8.2
2018,3,15,18,0,0.0,7.0,5.8,10.7,7.0,6.75,0.0
2018,3,15,18,15,0.0,3.5,5.75,10.65,3.5,3.44,0.0
2018,3,15,18,30,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,5.65,10.55,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,5.6,10.45,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,5.5,10.4,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,5.15,10.35,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,5.0,10.25,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,4.85,10.2,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,4.8,10.15,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,4.75,10.1,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,4.45,10.1,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.3,10.05,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.05,9.8,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,3.95,9.65,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,3.9,9.55,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,3.9,9.45,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,3.95,9.3,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,3,16,6,15,0.0,3.0,4.2,9.05,3.0,0.0,0.0
2018,3,16,6,30,0.0,6.0,4.4,9.1,6.0,5.9,0.0
2018,3,16,6,45,0.0,20.0,4.6,9.15,20.0,19.31,7.91
2018,3,16,7,0,0.0,34.0,4.8,9.2,34.0,32.93,21.99
2018,3,16,7,15,0.0,53.5,4.9,9.15,53.5,52.1,39.07
2018,3,16,7,30,0.0,73.0,5.0,9.1,73.0,71.32,56.09
2018,3,16,7,45,2.0,70.0,5.1,9.05,70.5,68.63,53.96
2018,3,16,8,0,4.0,67.0,5.2,9.0,68.0,66.36,52.02
2018,3,16,8,15,2.0,75.5,5.25,9.05,76.0,73.96,58.51
2018,3,16,8,30,0.0,84.0,5.3,9.1,84.0,81.37,64.69
2018,3,16,8,45,99.0,132.5,5.35,9.15,182.0,190.06,158.19
2018,3,16,9,0,198.0,181.0,5.4,9.2,280.0,304.3,254.77
2018,3,16,9,15,368.0,173.0,5.4,9.35,376.5,424.31,355.87
2018,3,16,9,30,538.0,165.0,5.4,9.5,473.0,547.49,457.65
2018,3,16,9,45,323.5,209.0,5.4,9.6,397.5,455.36,378.91
2018,3,16,10,0,109.0,253.0,5.4,9.7,322.0,346.2,284.68
2018,3,16,10,15,143.5,257.0,5.45,9.85,353.0,381.32,313.93
2018,3,16,10,30,178.0,261.0,5.5,10.0,384.0,418.11,344.02
2018,3,16,10,45,263.5,287.5,5.6,10.15,476.5,531.04,435.19
2018,3,16,11,0,349.0,314.0,5.7,10.3,569.0,639.64,520.95
2018,3,16,11,15,268.5,282.0,5.8,10.35,481.0,541.02,442.19
2018,3,16,11,30,188.0,250.0,5.9,10.4,393.0,438.56,359.54
2018,3,16,11,45,270.0,288.5,6.05,10.5,496.5,556.71,454.97
2018,3,16,12,0,352.0,327.0,6.2,10.6,600.0,675.18,548.11
2018,3,16,12,15,625.5,223.0,6.25,10.6,708.5,827.33,672.89
2018,3,16,12,30,899.0,119.0,6.3,10.6,817.0,956.07,769.96
2018,3,16,12,45,790.0,164.0,6.4,10.65,773.0,906.03,732.51
2018,3,16,13,0,681.0,209.0,6.5,10.7,729.0,852.43,692.92
2018,3,16,13,15,650.0,207.0,6.5,10.65,695.5,813.49,663.92
2018,3,16,13,30,619.0,205.0,6.5,10.6,662.0,772.84,632.89
2018,3,16,13,45,582.5,204.0,6.55,10.55,623.5,727.25,597.83
2018,3,16,14,0,546.0,203.0,6.6,10.5,585.0,677.87,559.55
2018,3,16,14,15,666.5,167.5,6.55,10.45,614.0,723.85,598.78
2018,3,16,14,30,787.0,132.0,6.5,10.4,643.0,754.28,623.75
2018,3,16,14,45,669.0,158.5,6.5,10.35,576.0,670.36,557.12
2018,3,16,15,0,551.0,185.0,6.5,10.3,509.0,587.06,489.03
2018,3,16,15,15,675.5,139.5,6.5,10.3,507.5,599.93,501.77
2018,3,16,15,30,800.0,94.0,6.5,10.3,506.0,595.9,499.76
2018,3,16,15,45,751.0,95.0,6.3,10.15,453.5,532.53,446.4
2018,3,16,16,0,702.0,96.0,6.1,10.0,401.0,470.92,393.69
2018,3,16,16,15,670.5,88.0,5.85,9.9,351.0,411.1,341.45
2018,3,16,16,30,639.0,80.0,5.6,9.8,301.0,353.22,289.64
2018,3,16,16,45,517.0,79.0,5.4,9.65,239.0,272.57,219.18
2018,3,16,17,0,395.0,78.0,5.2,9.5,177.0,203.22,158.73
2018,3,16,17,15,321.0,64.5,5.0,9.3,132.5,147.73,109.8
2018,3,16,17,30,247.0,51.0,4.8,9.1,88.0,100.61,69.29
2018,3,16,17,45,168.5,35.5,4.6,8.9,56.5,59.53,35.22
2018,3,16,18,0,90.0,20.0,4.4,8.7,25.0,25.38,0.0
2018,3,16,18,15,45.0,10.0,4.4,8.7,12.5,10.34,0.0
2018,3,16,18,30,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,4.4,8.65,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,4.35,8.6,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,4.25,8.55,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,3.95,8.3,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,3.8,8.25,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,3.65,8.2,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,3.55,8.25,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,17,6,15,43.5,8.0,1.75,8.4,9.5,0.0,0.0
2018,3,17,6,30,87.0,16.0,1.8,8.6,19.0,19.75,0.0
2018,3,17,6,45,207.5,30.5,1.85,8.75,54.0,54.25,26.83
2018,3,17,7,0,328.0,45.0,1.9,8.9,89.0,102.11,66.01
2018,3,17,7,15,446.5,52.5,1.9,9.0,140.5,157.25,111.58
2018,3,17,7,30,565.0,60.0,1.9,9.1,192.0,225.21,170.1
2018,3,17,7,45,629.5,65.0,1.95,9.15,245.5,285.29,224.36
2018,3,17,8,0,694.0,70.0,2.0,9.2,299.0,351.65,283.21
2018,3,17,8,15,725.0,75.5,2.0,9.25,349.0,408.92,333.67
2018,3,17,8,30,756.0,81.0,2.0,9.3,399.0,468.52,384.41
2018,3,17,8,45,778.5,85.5,2.0,9.4,446.0,523.89,430.17
2018,3,17,9,0,801.0,90.0,2.0,9.5,493.0,579.56,474.71
2018,3,17,9,15,648.0,126.5,2.0,9.6,471.0,558.43,457.03
2018,3,17,9,30,495.0,163.0,2.0,9.7,449.0,517.78,423.69
2018,3,17,9,45,514.0,174.0,2.0,9.8,488.0,563.34,458.97
2018,3,17,10,0,533.0,185.0,2.0,9.9,527.0,608.74,492.81
2018,3,17,10,15,537.0,208.5,2.05,10.0,567.5,655.2,526.51
2018,3,17,10,30,541.0,232.0,2.1,10.1,608.0,700.01,558.44
2018,3,17,10,45,545.5,239.0,2.1,10.15,629.5,725.96,576.5
2018,3,17,11,0,550.0,246.0,2.1,10.2,651.0,750.06,593.23
2018,3,17,11,15,363.5,275.5,2.2,10.3,545.5,627.15,498.54
2018,3,17,11,30,177.0,305.0,2.3,10.4,440.0,479.75,383.12
2018,3,17,11,45,91.0,241.5,2.35,10.45,311.0,335.65,270.12
2018,3,17,12,0,5.0,178.0,2.4,10.5,182.0,178.89,142.22
2018,3,17,12,15,178.0,239.0,2.55,10.5,378.0,422.0,342.44
2018,3,17,12,30,351.0,300.0,2.7,10.5,574.0,646.42,516.08
2018,3,17,12,45,328.0,328.0,2.85,10.55,582.0,653.7,519.16
2018,3,17,13,0,305.0,356.0,3.0,10.6,590.0,659.89,523.05
2018,3,17,13,15,392.5,318.5,3.15,10.55,613.5,693.06,551.66
2018,3,17,13,30,480.0,281.0,3.3,10.5,637.0,730.28,582.73
2018,3,17,13,45,584.0,232.0,3.45,10.5,652.0,756.36,606.15
2018,3,17,14,0,688.0,183.0,3.6,10.5,667.0,778.8,626.59
2018,3,17,14,15,693.0,172.0,3.6,10.5,642.0,751.12,606.65
2018,3,17,14,30,698.0,161.0,3.6,10.5,617.0,720.68,584.65
2018,3,17,14,45,676.5,157.5,3.6,10.5,579.0,676.02,550.97
2018,3,17,15,0,655.0,154.0,3.6,10.5,541.0,630.69,516.3
2018,3,17,15,15,717.0,127.0,3.6,10.5,522.5,615.06,505.44
2018,3,17,15,30,779.0,100.0,3.6,10.5,504.0,590.78,486.93
2018,3,17,15,45,788.5,88.0,3.45,10.35,464.5,546.64,450.99
2018,3,17,16,0,798.0,76.0,3.3,10.2,425.0,499.64,411.63
2018,3,17,16,15,768.5,71.5,3.2,10.05,375.0,439.71,360.49
2018,3,17,16,30,739.0,67.0,3.1,9.9,325.0,381.28,309.07
2018,3,17,16,45,692.0,61.5,3.0,9.8,272.5,317.36,251.9
2018,3,17,17,0,645.0,56.0,2.9,9.7,220.0,257.87,197.36
2018,3,17,17,15,567.5,49.5,2.8,9.45,169.5,194.09,140.06
2018,3,17,17,30,490.0,43.0,2.7,9.2,119.0,138.73,91.17
2018,3,17,17,45,354.5,33.0,2.6,8.95,77.0,81.27,45.23
2018,3,17,18,0,219.0,23.0,2.5,8.7,35.0,37.73,0.0
2018,3,17,18,15,109.5,11.5,2.45,8.6,17.5,12.65,0.0
2018,3,17,18,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,18,6,15,24.5,7.5,1.2,8.15,8.5,0.0,0.0
2018,3,18,6,30,49.0,15.0,1.3,8.3,17.0,17.18,0.0
2018,3,18,6,45,103.0,32.0,1.4,8.45,44.0,44.41,24.52
2018,3,18,7,0,157.0,49.0,1.5,8.6,71.0,77.23,52.88
2018,3,18,7,15,200.0,67.5,1.6,8.8,107.5,115.54,85.92
2018,3,18,7,30,243.0,86.0,1.7,9.0,144.0,158.81,123.86
2018,3,18,7,45,341.0,94.5,1.8,9.15,197.0,218.18,174.49
2018,3,18,8,0,439.0,103.0,1.9,9.3,250.0,285.64,232.15
2018,3,18,8,15,565.5,98.5,2.0,9.6,319.5,364.49,298.56
2018,3,18,8,30,692.0,94.0,2.1,9.9,389.0,453.59,372.3
2018,3,18,8,45,550.5,138.0,2.15,10.15,389.5,454.59,373.43
2018,3,18,9,0,409.0,182.0,2.2,10.4,390.0,443.0,363.23
2018,3,18,9,15,318.5,221.0,2.25,10.65,391.5,439.55,358.98
2018,3,18,9,30,228.0,260.0,2.3,10.9,393.0,427.0,346.75
2018,3,18,9,45,221.5,280.0,2.3,11.15,416.0,452.67,365.79
2018,3,18,10,0,215.0,300.0,2.3,11.4,439.0,477.24,383.47
2018,3,18,10,15,218.0,314.5,2.25,11.55,461.5,502.37,401.67
2018,3,18,10,30,221.0,329.0,2.2,11.7,484.0,526.99,419.25
2018,3,18,10,45,185.0,344.5,2.1,11.85,477.0,519.05,410.9
2018,3,18,11,0,149.0,360.0,2.0,12.0,470.0,508.76,400.96
2018,3,18,11,15,202.5,363.0,1.95,12.05,516.5,562.39,442.11
2018,3,18,11,30,256.0,366.0,1.9,12.1,563.0,625.61,488.98
2018,3,18,11,45,306.5,358.0,1.85,12.1,596.5,666.06,518.9
2018,3,18,12,0,357.0,350.0,1.8,12.1,630.0,706.06,548.31
2018,3,18,12,15,248.0,363.5,1.85,12.05,558.0,621.17,483.87
2018,3,18,12,30,139.0,377.0,1.9,12.0,486.0,526.14,411.47
2018,3,18,12,45,102.0,364.0,1.95,11.95,443.5,468.57,368.38
2018,3,18,13,0,65.0,351.0,2.0,11.9,401.0,420.1,331.1
2018,3,18,13,15,44.5,316.0,2.0,11.85,350.0,363.42,287.63
2018,3,18,13,30,24.0,281.0,2.0,11.8,299.0,299.81,238.08
2018,3,18,13,45,20.5,266.0,2.05,11.75,281.0,281.03,223.84
2018,3,18,14,0,17.0,251.0,2.1,11.7,263.0,262.39,209.43
2018,3,18,14,15,14.0,232.5,2.05,11.65,242.0,240.75,192.5
2018,3,18,14,30,11.0,214.0,2.0,11.6,221.0,219.32,175.64
2018,3,18,14,45,7.5,192.5,1.95,11.55,197.0,194.71,156.08
2018,3,18,15,0,4.0,171.0,1.9,11.5,173.0,170.42,136.63
2018,3,18,15,15,26.0,186.0,1.9,11.5,199.5,204.23,165.26
2018,3,18,15,30,48.0,201.0,1.9,11.5,226.0,232.5,188.94
2018,3,18,15,45,97.0,188.0,1.6,11.3,232.5,244.75,199.84
2018,3,18,16,0,146.0,175.0,1.3,11.1,239.0,256.16,209.38
2018,3,18,16,15,109.5,151.0,1.15,11.0,196.0,206.42,168.26
2018,3,18,16,30,73.0,127.0,1.0,10.9,153.0,157.39,127.62
2018,3,18,16,45,113.0,113.0,0.85,10.8,145.5,156.24,125.74
2018,3,18,17,0,153.0,99.0,0.7,10.7,138.0,147.56,116.25
2018,3,18,17,15,141.0,78.0,0.75,10.6,107.5,114.14,86.73
2018,3,18,17,30,129.0,57.0,0.8,10.5,77.0,83.45,59.49
2018,3,18,17,45,85.0,39.0,0.85,10.4,50.0,51.4,32.54
2018,3,18,18,0,41.0,21.0,0.9,10.3,23.0,23.18,0.0
2018,3,18,18,15,20.5,10.5,0.95,10.3,11.5,10.59,0.0
2018,3,18,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.65,7.25,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,3,19,6,15,88.0,9.5,2.9,7.55,13.5,9.34,0.0
2018,3,19,6,30,176.0,19.0,3.0,8.0,27.0,27.5,0.0
2018,3,19,6,45,336.0,29.5,3.1,8.4,69.5,69.77,35.82
2018,3,19,7,0,496.0,40.0,3.2,8.8,112.0,128.81,81.9
2018,3,19,7,15,576.0,47.5,3.35,9.1,163.5,185.12,131.26
2018,3,19,7,30,656.0,55.0,3.5,9.4,215.0,250.27,189.88
2018,3,19,7,45,650.0,65.5,3.65,9.75,255.0,297.4,235.51
2018,3,19,8,0,644.0,76.0,3.8,10.1,295.0,342.96,278.33
2018,3,19,8,15,552.0,107.0,4.0,10.5,315.5,369.09,303.66
2018,3,19,8,30,460.0,138.0,4.2,10.9,336.0,382.44,316.44
2018,3,19,8,45,438.0,162.5,4.45,11.3,368.5,419.64,347.41
2018,3,19,9,0,416.0,187.0,4.7,11.7,401.0,453.7,374.79
2018,3,19,9,15,430.5,201.0,4.5,11.95,439.0,497.44,409.06
2018,3,19,9,30,445.0,215.0,4.3,12.2,477.0,541.25,442.48
2018,3,19,9,45,571.0,188.5,4.1,12.5,546.5,623.44,507.17
2018,3,19,10,0,697.0,162.0,3.9,12.8,616.0,716.18,578.17
2018,3,19,10,15,745.0,153.0,3.75,13.05,659.5,768.3,614.94
2018,3,19,10,30,793.0,144.0,3.6,13.3,703.0,817.9,648.7
2018,3,19,10,45,607.0,224.5,3.5,13.55,661.0,768.45,608.27
2018,3,19,11,0,421.0,305.0,3.4,13.8,619.0,702.71,553.42
2018,3,19,11,15,404.0,319.5,3.4,14.0,626.0,703.79,553.4
2018,3,19,11,30,387.0,334.0,3.4,14.2,633.0,710.16,556.64
2018,3,19,11,45,522.5,282.0,3.35,14.45,690.5,791.37,618.68
2018,3,19,12,0,658.0,230.0,3.3,14.7,748.0,867.54,675.38
2018,3,19,12,15,724.5,200.5,3.15,14.85,771.5,899.74,696.35
2018,3,19,12,30,791.0,171.0,3.0,15.0,795.0,924.35,711.82
2018,3,19,12,45,577.5,256.0,2.8,15.15,709.5,815.49,631.19
2018,3,19,13,0,364.0,341.0,2.6,15.3,624.0,698.25,540.51
2018,3,19,13,15,351.0,339.0,2.5,15.35,607.5,679.3,527.09
2018,3,19,13,30,338.0,337.0,2.4,15.4,591.0,659.32,512.17
2018,3,19,13,45,274.0,336.0,2.25,15.45,537.5,595.81,464.01
2018,3,19,14,0,210.0,335.0,2.1,15.5,484.0,526.5,411.46
2018,3,19,14,15,336.5,289.0,2.05,15.3,516.5,580.23,456.05
2018,3,19,14,30,463.0,243.0,2.0,15.1,549.0,624.83,492.24
2018,3,19,14,45,386.5,249.0,1.9,14.9,495.0,550.97,435.99
2018,3,19,15,0,310.0,255.0,1.8,14.7,441.0,488.46,388.12
2018,3,19,15,15,275.5,239.5,1.8,14.7,396.0,435.92,348.32
2018,3,19,15,30,241.0,224.0,1.8,14.7,351.0,385.59,309.45
2018,3,19,15,45,252.5,199.5,1.7,14.35,321.5,354.49,285.87
2018,3,19,16,0,264.0,175.0,1.6,14.0,292.0,321.79,260.21
2018,3,19,16,15,374.5,138.0,1.55,13.75,282.5,324.97,262.46
2018,3,19,16,30,485.0,101.0,1.5,13.5,273.0,311.63,249.31
2018,3,19,16,45,495.0,84.5,1.45,13.25,236.0,272.32,214.0
2018,3,19,17,0,505.0,68.0,1.4,13.0,199.0,229.34,174.39
2018,3,19,17,15,421.5,59.0,1.45,12.7,151.5,169.14,122.56
2018,3,19,17,30,338.0,50.0,1.5,12.4,104.0,117.43,78.85
2018,3,19,17,45,233.0,36.0,1.55,12.1,67.0,68.7,40.23
2018,3,19,18,0,128.0,22.0,1.6,11.8,30.0,30.6,2.94
2018,3,19,18,15,64.0,11.0,1.8,11.65,15.0,11.73,0.0
2018,3,19,18,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,2.45,11.1,2.0,1.97,0.0
2018,3,20,6,30,0.0,4.0,2.9,11.0,4.0,3.85,0.0
2018,3,20,6,45,0.0,6.5,3.3,10.9,6.5,6.26,0.0
2018,3,20,7,0,0.0,9.0,3.7,10.8,9.0,8.67,1.69
2018,3,20,7,15,0.0,14.0,4.1,10.8,14.0,13.5,5.97
2018,3,20,7,30,0.0,19.0,4.5,10.8,19.0,18.32,10.23
2018,3,20,7,45,0.0,29.5,4.85,10.85,29.5,28.47,19.04
2018,3,20,8,0,0.0,40.0,5.2,10.9,40.0,38.62,27.78
2018,3,20,8,15,0.0,40.0,5.3,10.95,40.0,38.63,27.7
2018,3,20,8,30,0.0,40.0,5.4,11.0,40.0,38.63,27.61
2018,3,20,8,45,0.0,64.0,5.45,11.05,64.0,61.87,47.34
2018,3,20,9,0,0.0,88.0,5.5,11.1,88.0,85.14,66.89
2018,3,20,9,15,0.0,93.0,5.6,11.15,93.0,90.03,70.78
2018,3,20,9,30,0.0,98.0,5.7,11.2,98.0,94.93,74.68
2018,3,20,9,45,0.0,117.0,5.75,11.25,117.0,113.65,90.11
2018,3,20,10,0,0.0,136.0,5.8,11.3,136.0,132.45,105.5
2018,3,20,10,15,0.0,133.5,5.85,11.35,133.5,129.95,103.19
2018,3,20,10,30,0.0,131.0,5.9,11.4,131.0,127.47,100.95
2018,3,20,10,45,1.0,148.5,5.9,11.45,149.0,145.68,115.84
2018,3,20,11,0,2.0,166.0,5.9,11.5,167.0,164.0,130.75
2018,3,20,11,15,1.5,157.5,6.0,11.55,158.5,155.12,123.29
2018,3,20,11,30,1.0,149.0,6.1,11.6,150.0,146.25,115.89
2018,3,20,11,45,0.5,132.5,6.15,11.65,133.0,129.46,102.0
2018,3,20,12,0,0.0,116.0,6.2,11.7,116.0,112.72,88.16
2018,3,20,12,15,0.0,97.5,6.25,11.75,97.5,94.54,73.13
2018,3,20,12,30,0.0,79.0,6.3,11.8,79.0,76.52,58.21
2018,3,20,12,45,0.0,69.5,6.4,11.85,69.5,67.3,50.57
2018,3,20,13,0,0.0,60.0,6.5,11.9,60.0,58.09,42.93
2018,3,20,13,15,0.0,60.5,6.3,11.9,60.5,58.57,43.36
2018,3,20,13,30,0.0,61.0,6.1,11.9,61.0,59.05,43.81
2018,3,20,13,45,0.0,64.0,5.85,11.9,64.0,61.95,46.28
2018,3,20,14,0,0.0,67.0,5.6,11.9,67.0,64.84,48.77
2018,3,20,14,15,0.0,74.0,5.45,11.9,74.0,71.62,54.51
2018,3,20,14,30,0.0,81.0,5.3,11.9,81.0,78.39,60.28
2018,3,20,14,45,0.0,80.5,5.1,11.95,80.5,77.89,59.98
2018,3,20,15,0,0.0,80.0,4.9,12.0,80.0,77.4,59.71
2018,3,20,15,15,0.0,73.5,4.9,12.0,73.5,71.09,54.57
2018,3,20,15,30,0.0,67.0,4.9,12.0,67.0,64.78,49.41
2018,3,20,15,45,0.0,71.5,4.65,12.0,71.5,69.13,53.26
2018,3,20,16,0,0.0,76.0,4.4,12.0,76.0,73.49,57.13
2018,3,20,16,15,0.0,78.5,4.25,11.95,78.5,75.95,59.42
2018,3,20,16,30,0.0,81.0,4.1,11.9,81.0,78.53,61.78
2018,3,20,16,45,6.0,84.5,3.95,11.9,86.0,84.37,66.76
2018,3,20,17,0,12.0,88.0,3.8,11.9,91.0,89.68,71.0
2018,3,20,17,15,7.0,71.5,3.9,11.85,73.0,71.54,55.28
2018,3,20,17,30,2.0,55.0,4.0,11.8,55.0,54.0,39.94
2018,3,20,17,45,1.0,36.5,4.15,11.75,36.5,35.61,23.43
2018,3,20,18,0,0.0,18.0,4.3,11.7,18.0,17.38,1.98
2018,3,20,18,15,0.0,9.0,4.8,11.75,9.0,8.85,0.0
2018,3,20,18,30,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,6.3,11.8,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,6.25,11.8,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,6.2,11.8,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,6.15,11.8,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,5.9,11.75,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,5.05,11.6,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,4.6,11.45,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,21,6,15,4.0,3.5,2.0,12.3,3.5,3.46,0.0
2018,3,21,6,30,8.0,7.0,2.1,12.5,7.0,7.34,0.0
2018,3,21,6,45,4.0,10.0,2.15,12.7,10.0,10.19,2.38
2018,3,21,7,0,0.0,13.0,2.2,12.9,13.0,12.53,4.92
2018,3,21,7,15,0.0,18.0,2.4,13.05,18.0,17.36,9.2
2018,3,21,7,30,0.0,23.0,2.6,13.2,23.0,22.19,13.43
2018,3,21,7,45,0.0,35.5,2.8,13.3,35.5,34.27,23.82
2018,3,21,8,0,0.0,48.0,3.0,13.4,48.0,46.36,34.11
2018,3,21,8,15,0.0,49.5,3.15,13.5,49.5,47.82,35.24
2018,3,21,8,30,0.0,51.0,3.3,13.6,51.0,49.27,36.34
2018,3,21,8,45,0.0,65.0,3.4,13.7,65.0,62.84,47.64
2018,3,21,9,0,0.0,79.0,3.5,13.8,79.0,76.41,58.83
2018,3,21,9,15,0.0,105.5,3.75,13.95,105.5,102.34,80.18
2018,3,21,9,30,0.0,132.0,4.0,14.1,132.0,128.53,101.49
2018,3,21,9,45,0.5,143.5,4.2,14.2,144.0,140.29,110.83
2018,3,21,10,0,1.0,155.0,4.4,14.3,156.0,152.1,120.21
2018,3,21,10,15,4.5,182.0,4.75,14.45,185.5,181.91,144.26
2018,3,21,10,30,8.0,209.0,5.1,14.6,215.0,212.06,168.41
2018,3,21,10,45,16.0,247.5,5.4,14.75,259.5,258.06,205.22
2018,3,21,11,0,24.0,286.0,5.7,14.9,304.0,304.69,242.17
2018,3,21,11,15,23.0,287.5,5.85,14.9,305.0,305.68,242.69
2018,3,21,11,30,22.0,289.0,6.0,14.9,306.0,306.58,243.27
2018,3,21,11,45,26.0,303.0,6.2,14.9,323.5,333.23,264.38
2018,3,21,12,0,30.0,317.0,6.4,14.9,341.0,351.98,279.24
2018,3,21,12,15,31.0,318.5,6.4,14.85,343.5,354.58,281.31
2018,3,21,12,30,32.0,320.0,6.4,14.8,346.0,357.05,283.35
2018,3,21,12,45,23.5,285.5,6.4,14.75,304.5,304.6,241.9
2018,3,21,13,0,15.0,251.0,6.4,14.7,263.0,261.46,207.56
2018,3,21,13,15,35.5,279.0,6.35,14.65,306.0,315.82,251.81
2018,3,21,13,30,56.0,307.0,6.3,14.6,349.0,362.91,289.87
2018,3,21,13,45,64.5,314.0,6.25,14.55,361.5,376.52,301.07
2018,3,21,14,0,73.0,321.0,6.2,14.5,374.0,389.57,311.91
2018,3,21,14,15,49.5,272.5,6.25,14.5,307.5,317.05,254.29
2018,3,21,14,30,26.0,224.0,6.3,14.5,241.0,246.34,197.43
2018,3,21,14,45,22.5,212.5,6.4,14.5,227.0,225.94,181.3
2018,3,21,15,0,19.0,201.0,6.5,14.5,213.0,211.13,169.57
2018,3,21,15,15,51.5,202.5,6.5,14.5,231.0,238.08,192.83
2018,3,21,15,30,84.0,204.0,6.5,14.5,249.0,257.7,209.83
2018,3,21,15,45,116.0,189.5,6.7,14.3,245.5,261.58,213.99
2018,3,21,16,0,148.0,175.0,6.9,14.1,242.0,257.36,211.1
2018,3,21,16,15,93.0,142.5,6.9,13.95,183.0,189.78,154.72
2018,3,21,16,30,38.0,110.0,6.9,13.8,124.0,125.21,100.6
2018,3,21,16,45,53.5,100.5,6.85,13.7,116.5,119.29,95.29
2018,3,21,17,0,69.0,91.0,6.8,13.6,109.0,113.65,89.6
2018,3,21,17,15,48.0,73.5,6.8,13.55,85.0,84.83,64.87
2018,3,21,17,30,27.0,56.0,6.8,13.5,61.0,60.5,44.14
2018,3,21,17,45,20.0,38.5,6.85,13.4,41.5,40.54,26.58
2018,3,21,18,0,13.0,21.0,6.9,13.3,22.0,21.3,4.94
2018,3,21,18,15,9.0,11.5,6.95,13.3,12.0,11.45,0.0
2018,3,21,18,30,5.0,2.0,7.0,13.3,2.0,0.0,0.0
2018,3,21,18,45,2.5,1.0,7.1,13.3,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,7.2,13.3,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,7.2,13.3,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,7.2,13.3,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,7.25,13.3,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,7.3,13.3,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,7.35,13.3,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,7.4,13.3,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,7.5,13.3,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,7.6,13.3,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,7.75,13.3,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,7.9,13.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,8.1,13.3,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,8.3,13.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,8.3,13.3,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,8.3,13.3,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,8.3,13.25,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,8.3,13.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,8.35,13.2,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,8.4,13.2,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,8.45,13.15,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,8.5,13.1,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,8.45,13.05,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,8.3,12.95,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,8.2,12.9,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,8.2,12.85,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,8.2,12.8,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,8.2,12.75,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,8.2,12.7,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,8.1,12.7,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,8.0,12.7,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,7.95,12.65,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,7.9,12.6,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,7.75,12.6,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,7.6,12.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,7.45,12.6,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,7.3,12.6,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,7.15,12.55,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,6.55,12.55,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,6.4,12.6,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.5,6.35,12.6,2.5,2.46,0.0
2018,3,22,6,30,0.0,5.0,6.4,12.6,5.0,4.82,0.0
2018,3,22,6,45,0.0,8.5,6.4,12.6,8.5,8.19,0.98
2018,3,22,7,0,0.0,12.0,6.4,12.6,12.0,11.57,4.11
2018,3,22,7,15,0.0,14.5,6.3,12.6,14.5,13.98,6.31
2018,3,22,7,30,0.0,17.0,6.2,12.6,17.0,16.39,8.46
2018,3,22,7,45,0.0,18.5,6.1,12.65,18.5,17.84,9.73
2018,3,22,8,0,0.0,20.0,6.0,12.7,20.0,19.3,10.96
2018,3,22,8,15,0.0,25.0,5.95,12.65,25.0,24.13,15.07
2018,3,22,8,30,0.0,30.0,5.9,12.6,30.0,28.97,19.14
2018,3,22,8,45,2.5,68.0,5.85,12.6,69.5,67.16,51.54
2018,3,22,9,0,5.0,106.0,5.8,12.6,109.0,105.93,84.01
2018,3,22,9,15,6.0,126.0,5.95,12.45,129.5,126.56,101.05
2018,3,22,9,30,7.0,146.0,6.1,12.3,150.0,147.33,118.11
2018,3,22,9,45,13.5,178.0,6.3,12.2,186.5,184.34,148.62
2018,3,22,10,0,20.0,210.0,6.5,12.1,223.0,221.99,179.41
2018,3,22,10,15,24.5,236.0,6.6,11.8,253.0,258.27,208.94
2018,3,22,10,30,29.0,262.0,6.7,11.5,283.0,289.97,234.64
2018,3,22,10,45,31.5,278.0,6.85,11.25,301.5,309.7,250.55
2018,3,22,11,0,34.0,294.0,7.0,11.0,320.0,329.49,266.53
2018,3,22,11,15,111.0,314.0,7.0,10.9,401.0,428.8,348.82
2018,3,22,11,30,188.0,334.0,7.0,10.8,482.0,522.29,425.16
2018,3,22,11,45,309.0,326.0,7.05,10.75,572.0,636.26,518.07
2018,3,22,12,0,430.0,318.0,7.1,10.7,662.0,750.55,609.44
2018,3,22,12,15,487.0,295.0,7.15,10.8,685.0,780.6,633.96
2018,3,22,12,30,544.0,272.0,7.2,10.9,708.0,808.41,656.99
2018,3,22,12,45,638.0,229.0,7.2,10.95,735.5,849.37,691.23
2018,3,22,13,0,732.0,186.0,7.2,11.0,763.0,883.57,717.83
2018,3,22,13,15,810.0,150.5,7.25,11.1,777.5,902.32,732.34
2018,3,22,13,30,888.0,115.0,7.3,11.2,792.0,914.02,741.71
2018,3,22,13,45,904.0,105.5,7.35,11.25,776.5,898.94,731.11
2018,3,22,14,0,920.0,96.0,7.4,11.3,761.0,879.75,717.56
2018,3,22,14,15,913.0,95.0,7.5,11.25,731.5,846.92,694.06
2018,3,22,14,30,906.0,94.0,7.6,11.2,702.0,811.36,668.34
2018,3,22,14,45,896.0,91.5,7.7,11.15,665.5,769.39,637.43
2018,3,22,15,0,886.0,89.0,7.8,11.1,629.0,725.3,604.57
2018,3,22,15,15,869.0,86.5,7.8,11.1,585.0,674.68,565.39
2018,3,22,15,30,852.0,84.0,7.8,11.1,541.0,625.23,524.6
2018,3,22,15,45,765.0,92.5,7.85,10.75,475.0,543.99,457.19
2018,3,22,16,0,678.0,101.0,7.9,10.4,409.0,469.73,394.27
2018,3,22,16,15,704.5,86.5,7.85,10.25,374.0,431.3,359.93
2018,3,22,16,30,731.0,72.0,7.8,10.1,339.0,388.42,320.15
2018,3,22,16,45,689.5,67.0,7.75,9.95,288.0,327.23,264.05
2018,3,22,17,0,648.0,62.0,7.7,9.8,237.0,269.28,209.81
2018,3,22,17,15,558.5,55.0,7.5,9.55,182.5,201.07,148.25
2018,3,22,17,30,469.0,48.0,7.3,9.3,128.0,142.71,96.7
2018,3,22,17,45,377.0,38.5,7.1,9.1,88.5,91.75,54.21
2018,3,22,18,0,285.0,29.0,6.9,8.9,49.0,50.48,16.29
2018,3,22,18,15,150.0,16.0,6.75,8.85,25.5,18.36,0.0
2018,3,22,18,30,15.0,3.0,6.6,8.8,2.0,0.0,0.0
2018,3,22,18,45,7.5,1.5,6.45,8.7,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,6.3,8.6,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,6.2,8.55,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,6.1,8.5,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,5.95,8.45,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,5.8,8.4,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,5.7,8.35,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,5.6,8.3,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,5.5,8.25,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,5.4,8.2,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,5.3,8.15,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,5.2,8.1,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,5.1,8.05,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,4.8,7.95,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,4.7,7.9,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,4.65,7.85,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,4.6,7.8,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,4.55,7.8,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,4.4,7.75,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,4.2,7.65,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,4.05,7.6,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,3.9,7.55,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.3,7.55,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,3,23,6,15,124.5,12.5,2.0,8.75,20.5,13.6,0.0
2018,3,23,6,30,249.0,25.0,2.0,9.1,41.0,41.52,8.82
2018,3,23,6,45,385.0,34.5,1.95,9.45,85.5,85.77,48.55
2018,3,23,7,0,521.0,44.0,1.9,9.8,130.0,144.71,95.15
2018,3,23,7,15,597.5,50.0,1.95,9.95,182.5,201.29,145.07
2018,3,23,7,30,674.0,56.0,2.0,10.1,235.0,266.11,203.12
2018,3,23,7,45,723.5,60.0,2.0,10.2,289.0,327.16,258.48
2018,3,23,8,0,773.0,64.0,2.0,10.3,343.0,392.63,316.22
2018,3,23,8,15,805.0,68.0,2.1,10.45,396.0,453.91,369.32
2018,3,23,8,30,837.0,72.0,2.2,10.6,449.0,516.95,422.17
2018,3,23,8,45,800.5,88.5,2.3,10.75,481.0,555.75,454.18
2018,3,23,9,0,764.0,105.0,2.4,10.9,513.0,589.0,480.71
2018,3,23,9,15,830.5,95.0,2.55,11.05,571.5,656.94,534.39
2018,3,23,9,30,897.0,85.0,2.7,11.2,630.0,725.13,585.38
2018,3,23,9,45,920.0,83.5,2.85,11.35,672.0,775.35,621.15
2018,3,23,10,0,943.0,82.0,3.0,11.5,714.0,824.36,655.81
2018,3,23,10,15,951.0,83.5,3.2,11.65,746.0,862.93,682.98
2018,3,23,10,30,959.0,85.0,3.4,11.8,778.0,898.72,708.14
2018,3,23,10,45,955.0,90.0,3.6,11.95,799.5,924.98,726.49
2018,3,23,11,0,951.0,95.0,3.8,12.1,821.0,947.55,742.33
2018,3,23,11,15,953.5,96.5,4.0,12.15,837.5,968.44,757.36
2018,3,23,11,30,956.0,98.0,4.2,12.2,854.0,985.76,769.97
2018,3,23,11,45,965.5,95.5,4.4,12.25,865.5,1001.57,782.27
2018,3,23,12,0,975.0,93.0,4.6,12.3,877.0,1013.72,792.22
2018,3,23,12,15,975.5,92.5,4.7,12.35,877.5,1015.85,794.31
2018,3,23,12,30,976.0,92.0,4.8,12.4,878.0,1014.11,793.88
2018,3,23,12,45,951.0,101.5,4.9,12.4,861.0,995.69,781.88
2018,3,23,13,0,926.0,111.0,5.0,12.4,844.0,973.83,767.53
2018,3,23,13,15,873.0,128.5,5.05,12.35,809.0,937.38,742.4
2018,3,23,13,30,820.0,146.0,5.1,12.3,774.0,893.68,711.89
2018,3,23,13,45,842.0,133.5,5.15,12.25,761.5,881.76,704.62
2018,3,23,14,0,864.0,121.0,5.2,12.2,749.0,865.61,694.12
2018,3,23,14,15,855.0,118.0,5.2,12.15,717.5,830.17,669.02
2018,3,23,14,30,846.0,115.0,5.2,12.1,686.0,792.29,642.04
2018,3,23,14,45,841.5,108.5,5.2,12.0,650.5,751.79,613.0
2018,3,23,15,0,837.0,102.0,5.2,11.9,615.0,708.94,581.88
2018,3,23,15,15,857.5,89.5,5.2,11.9,583.0,674.13,555.95
2018,3,23,15,30,878.0,77.0,5.2,11.9,551.0,632.99,523.47
2018,3,23,15,45,853.5,75.0,5.05,11.75,501.5,577.38,477.74
2018,3,23,16,0,829.0,73.0,4.9,11.6,452.0,519.9,429.49
2018,3,23,16,15,793.5,70.5,4.85,11.45,399.5,457.22,375.97
2018,3,23,16,30,758.0,68.0,4.8,11.3,347.0,396.62,322.66
2018,3,23,16,45,708.0,64.0,4.7,11.2,293.5,331.56,264.42
2018,3,23,17,0,658.0,60.0,4.6,11.1,240.0,271.1,209.07
2018,3,23,17,15,582.0,54.0,4.4,10.85,188.0,206.66,151.01
2018,3,23,17,30,506.0,48.0,4.2,10.6,136.0,150.46,101.12
2018,3,23,17,45,380.0,38.5,4.0,10.4,91.5,92.58,54.6
2018,3,23,18,0,254.0,29.0,3.8,10.2,47.0,48.58,17.61
2018,3,23,18,15,133.5,15.5,3.8,10.1,24.5,17.73,0.0
2018,3,23,18,30,13.0,2.0,3.8,10.0,2.0,0.0,0.0
2018,3,23,18,45,6.5,1.0,3.8,9.95,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,24,5,45,3.5,1.0,2.55,9.2,1.0,0.0,0.0
2018,3,24,6,0,7.0,2.0,2.5,9.2,2.0,0.0,0.0
2018,3,24,6,15,12.0,5.5,2.6,9.4,6.0,5.57,0.0
2018,3,24,6,30,17.0,9.0,2.7,9.6,10.0,10.06,0.0
2018,3,24,6,45,8.5,14.5,2.85,9.8,15.0,15.2,6.64
2018,3,24,7,0,0.0,20.0,3.0,10.0,20.0,19.29,10.87
2018,3,24,7,15,4.5,28.5,3.05,10.05,29.5,28.62,18.98
2018,3,24,7,30,9.0,37.0,3.1,10.1,39.0,38.78,27.84
2018,3,24,7,45,117.5,85.5,3.15,10.2,128.0,129.18,104.04
2018,3,24,8,0,226.0,134.0,3.2,10.3,217.0,234.07,192.2
2018,3,24,8,15,165.5,159.5,3.25,10.35,225.0,241.14,198.79
2018,3,24,8,30,105.0,185.0,3.3,10.4,233.0,244.71,201.5
2018,3,24,8,45,82.5,201.0,3.35,10.45,241.0,249.59,205.05
2018,3,24,9,0,60.0,217.0,3.4,10.5,249.0,256.0,209.5
2018,3,24,9,15,144.5,230.5,3.55,10.55,316.5,333.94,274.23
