Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,9,45,871.5,114.5,3.1,13.1,715.0,803.72,636.9
2018,4,3,10,0,884.0,117.0,3.1,13.3,753.0,847.2,666.18
2018,4,3,10,15,894.0,118.0,3.05,13.45,784.0,880.74,687.88
2018,4,3,10,30,904.0,119.0,3.0,13.6,815.0,915.55,710.35
2018,4,3,10,45,911.5,119.0,2.95,13.75,838.5,944.35,728.43
2018,4,3,11,0,919.0,119.0,2.9,13.9,862.0,970.13,744.38
2018,4,3,11,15,923.5,119.0,2.8,14.05,878.0,989.93,755.75
2018,4,3,11,30,928.0,119.0,2.7,14.2,894.0,1006.32,764.83
2018,4,3,11,45,931.0,118.5,2.65,14.3,901.5,1017.24,770.9
2018,4,3,12,0,934.0,118.0,2.6,14.4,909.0,1024.55,774.7
2018,4,3,12,15,872.0,150.0,2.65,14.5,888.0,1006.14,762.42
2018,4,3,12,30,810.0,182.0,2.7,14.6,867.0,978.06,743.89
2018,4,3,12,45,832.5,168.0,2.75,14.65,866.0,979.47,745.68
2018,4,3,13,0,855.0,154.0,2.8,14.7,865.0,977.02,744.69
2018,4,3,13,15,871.5,142.0,3.0,14.7,854.5,967.11,740.17
2018,4,3,13,30,888.0,130.0,3.2,14.7,844.0,948.13,729.39
2018,4,3,13,45,878.5,128.5,3.35,14.65,817.5,918.69,711.02
2018,4,3,14,0,869.0,127.0,3.5,14.6,791.0,890.97,693.74
2018,4,3,14,15,861.5,124.5,3.7,14.5,760.0,856.46,671.79
2018,4,3,14,30,854.0,122.0,3.9,14.4,729.0,819.43,647.69
2018,4,3,14,45,848.0,117.5,4.1,14.3,693.5,779.12,620.77
2018,4,3,15,0,842.0,113.0,4.3,14.2,658.0,736.58,591.96
2018,4,3,15,15,822.0,109.0,4.3,14.2,611.5,682.99,552.59
2018,4,3,15,30,802.0,105.0,4.3,14.2,565.0,628.81,510.76
2018,4,3,15,45,778.0,100.5,4.45,13.9,516.0,571.48,466.44
2018,4,3,16,0,754.0,96.0,4.6,13.6,467.0,514.58,420.95
2018,4,3,16,15,725.0,92.0,4.6,13.35,417.5,456.86,372.85
2018,4,3,16,30,696.0,88.0,4.6,13.1,368.0,400.29,324.27
2018,4,3,16,45,635.0,81.5,4.6,12.85,309.5,330.84,264.24
2018,4,3,17,0,574.0,75.0,4.6,12.6,251.0,267.26,208.12
2018,4,3,17,15,503.0,66.0,4.5,12.3,198.5,204.75,152.85
2018,4,3,17,30,432.0,57.0,4.4,12.0,146.0,150.06,104.87
2018,4,3,17,45,345.0,47.0,4.3,11.7,105.0,100.1,63.48
2018,4,3,18,0,258.0,37.0,4.2,11.4,64.0,59.83,32.56
2018,4,3,18,15,148.5,23.0,4.05,11.2,36.5,24.83,0.0
2018,4,3,18,30,39.0,9.0,3.9,11.0,9.0,8.85,0.0
2018,4,3,18,45,19.5,4.5,3.8,10.85,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,4,5,45,2.5,3.0,2.95,9.8,3.0,0.0,0.0
2018,4,4,6,0,5.0,6.0,3.0,9.9,6.0,5.9,0.0
2018,4,4,6,15,2.5,16.5,3.15,10.15,16.5,16.05,4.63
2018,4,4,6,30,0.0,27.0,3.3,10.4,27.0,26.07,16.07
2018,4,4,6,45,6.0,42.5,3.4,10.6,44.0,42.09,30.04
2018,4,4,7,0,12.0,58.0,3.5,10.8,61.0,58.87,44.62
2018,4,4,7,15,133.0,86.5,3.4,11.0,129.0,124.67,97.88
2018,4,4,7,30,254.0,115.0,3.3,11.2,197.0,205.14,164.68
2018,4,4,7,45,234.0,134.5,3.15,11.35,220.5,231.88,188.71
2018,4,4,8,0,214.0,154.0,3.0,11.5,244.0,256.16,209.76
2018,4,4,8,15,317.5,166.5,2.9,11.7,318.5,333.74,273.87
2018,4,4,8,30,421.0,179.0,2.8,11.9,393.0,425.72,348.23
2018,4,4,8,45,369.0,211.0,2.65,12.1,411.5,444.09,361.42
2018,4,4,9,0,317.0,243.0,2.5,12.3,430.0,461.04,372.9
2018,4,4,9,15,371.5,246.5,2.45,12.45,481.0,517.4,416.72
2018,4,4,9,30,426.0,250.0,2.4,12.6,532.0,583.01,466.36
2018,4,4,9,45,527.5,231.0,2.35,12.75,599.5,659.63,524.5
2018,4,4,10,0,629.0,212.0,2.3,12.9,667.0,744.04,586.74
2018,4,4,10,15,586.0,239.0,2.2,13.05,676.5,754.14,590.51
2018,4,4,10,30,543.0,266.0,2.1,13.2,686.0,762.22,593.24
2018,4,4,10,45,498.5,295.0,2.0,13.3,689.5,766.75,593.36
2018,4,4,11,0,454.0,324.0,1.9,13.4,693.0,767.28,590.63
2018,4,4,11,15,568.5,279.0,1.85,13.55,750.0,835.53,640.72
2018,4,4,11,30,683.0,234.0,1.8,13.7,807.0,907.16,690.88
2018,4,4,11,45,759.5,198.5,1.75,13.8,840.5,949.5,717.44
2018,4,4,12,0,836.0,163.0,1.7,13.9,874.0,985.65,739.89
2018,4,4,12,15,712.0,227.0,1.9,14.0,832.5,939.09,710.64
2018,4,4,12,30,588.0,291.0,2.1,14.1,791.0,882.76,672.01
2018,4,4,12,45,490.5,319.5,2.25,14.15,733.5,815.61,624.8
2018,4,4,13,0,393.0,348.0,2.4,14.2,676.0,740.48,570.92
2018,4,4,13,15,369.0,350.0,2.6,14.2,653.5,714.24,553.56
2018,4,4,13,30,345.0,352.0,2.8,14.2,631.0,687.26,534.92
2018,4,4,13,45,327.5,351.5,3.0,14.15,610.0,662.98,518.28
2018,4,4,14,0,310.0,351.0,3.2,14.1,589.0,638.25,501.03
2018,4,4,14,15,228.0,342.5,3.25,14.0,513.5,544.42,430.11
2018,4,4,14,30,146.0,334.0,3.3,13.9,438.0,461.99,366.47
2018,4,4,14,45,173.5,312.5,3.3,13.8,430.0,454.78,362.92
2018,4,4,15,0,201.0,291.0,3.3,13.7,422.0,445.07,356.93
2018,4,4,15,15,175.0,273.0,3.3,13.7,381.5,399.68,321.59
2018,4,4,15,30,149.0,255.0,3.3,13.7,341.0,356.11,287.42
2018,4,4,15,45,162.0,230.5,3.15,13.45,317.0,331.02,268.38
2018,4,4,16,0,175.0,206.0,3.0,13.2,293.0,304.42,247.59
2018,4,4,16,15,167.0,187.0,2.9,13.0,262.5,271.56,220.99
2018,4,4,16,30,159.0,168.0,2.8,12.8,232.0,239.31,194.41
2018,4,4,16,45,116.5,142.5,2.75,12.65,186.0,187.92,151.85
2018,4,4,17,0,74.0,117.0,2.7,12.5,140.0,139.52,111.59
2018,4,4,17,15,93.5,97.5,2.65,12.3,121.0,122.27,95.82
2018,4,4,17,30,113.0,78.0,2.6,12.1,102.0,101.0,75.9
2018,4,4,17,45,83.5,58.0,2.5,11.9,73.0,69.58,49.33
2018,4,4,18,0,54.0,38.0,2.4,11.7,44.0,41.82,26.14
2018,4,4,18,15,33.5,22.5,2.45,11.65,25.5,21.83,0.0
2018,4,4,18,30,13.0,7.0,2.5,11.6,7.0,6.88,0.0
2018,4,4,18,45,6.5,3.5,2.55,11.5,3.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,5,5,45,0.0,2.5,2.25,10.65,2.5,0.0,0.0
2018,4,5,6,0,0.0,5.0,2.2,10.8,5.0,4.91,0.0
2018,4,5,6,15,0.0,12.5,2.25,11.0,12.5,12.05,2.73
2018,4,5,6,30,0.0,20.0,2.3,11.2,20.0,19.29,10.47
2018,4,5,6,45,0.5,31.0,2.35,11.4,31.0,30.01,19.97
2018,4,5,7,0,1.0,42.0,2.4,11.6,42.0,40.8,29.45
2018,4,5,7,15,3.0,56.5,2.2,11.65,57.5,55.47,42.14
2018,4,5,7,30,5.0,71.0,2.0,11.7,73.0,70.43,54.91
2018,4,5,7,45,10.5,105.0,1.85,11.75,109.5,106.23,85.13
2018,4,5,8,0,16.0,139.0,1.7,11.8,146.0,142.88,115.53
2018,4,5,8,15,116.5,179.0,1.7,12.15,238.0,241.01,196.37
2018,4,5,8,30,217.0,219.0,1.7,12.5,330.0,345.0,279.83
2018,4,5,8,45,253.0,235.5,1.7,12.8,377.0,399.35,321.95
2018,4,5,9,0,289.0,252.0,1.7,13.1,424.0,452.68,362.75
2018,4,5,9,15,175.5,249.0,1.55,13.35,355.5,378.15,302.16
2018,4,5,9,30,62.0,246.0,1.4,13.6,287.0,292.92,232.59
2018,4,5,9,45,54.0,267.5,1.3,13.85,304.5,311.33,246.16
2018,4,5,10,0,46.0,289.0,1.2,14.1,322.0,329.09,258.48
2018,4,5,10,15,30.5,253.5,1.3,14.15,276.0,280.73,220.57
2018,4,5,10,30,15.0,218.0,1.4,14.2,230.0,226.82,178.09
2018,4,5,10,45,22.0,264.0,1.45,14.3,282.0,285.79,224.16
2018,4,5,11,0,29.0,310.0,1.5,14.4,334.0,340.58,265.76
2018,4,5,11,15,33.5,330.5,1.75,14.35,358.5,366.82,285.84
2018,4,5,11,30,38.0,351.0,2.0,14.3,383.0,393.12,306.08
2018,4,5,11,45,33.0,338.0,2.25,14.25,366.0,375.1,292.57
2018,4,5,12,0,28.0,325.0,2.5,14.2,349.0,356.88,278.98
2018,4,5,12,15,29.0,330.5,2.55,14.1,355.5,363.65,284.4
2018,4,5,12,30,30.0,336.0,2.6,14.0,362.0,370.27,289.66
2018,4,5,12,45,23.5,309.5,2.65,13.95,329.5,328.38,257.53
2018,4,5,13,0,17.0,283.0,2.7,13.9,297.0,295.15,231.95
2018,4,5,13,15,15.5,271.5,2.6,13.85,284.0,281.89,221.8
2018,4,5,13,30,14.0,260.0,2.5,13.8,271.0,268.64,211.6
2018,4,5,13,45,16.0,262.5,2.35,13.75,275.0,272.63,214.99
2018,4,5,14,0,18.0,265.0,2.2,13.7,279.0,276.48,218.25
2018,4,5,14,15,12.5,235.0,2.1,13.65,244.5,241.19,190.6
2018,4,5,14,30,7.0,205.0,2.0,13.6,210.0,206.34,163.17
2018,4,5,14,45,8.5,206.0,1.95,13.5,212.0,208.27,165.22
2018,4,5,15,0,10.0,207.0,1.9,13.4,214.0,210.08,167.11
2018,4,5,15,15,8.0,190.5,1.9,13.4,195.5,191.86,152.81
2018,4,5,15,30,6.0,174.0,1.9,13.4,177.0,173.83,138.62
2018,4,5,15,45,6.0,165.0,1.7,13.2,168.0,164.66,131.63
2018,4,5,16,0,6.0,156.0,1.5,13.0,159.0,155.5,124.58
2018,4,5,16,15,17.0,148.0,1.4,12.9,155.0,152.76,122.83
2018,4,5,16,30,28.0,140.0,1.3,12.8,151.0,150.75,121.45
2018,4,5,16,45,58.0,131.0,1.2,12.65,150.0,151.65,122.04
2018,4,5,17,0,88.0,122.0,1.1,12.5,149.0,150.86,120.45
2018,4,5,17,15,75.5,100.5,0.85,12.4,120.5,119.06,93.3
2018,4,5,17,30,63.0,79.0,0.6,12.3,92.0,90.52,68.8
2018,4,5,17,45,43.0,58.5,0.4,12.2,66.5,63.38,45.87
2018,4,5,18,0,23.0,38.0,0.2,12.1,41.0,38.79,25.08
2018,4,5,18,15,16.5,22.0,0.5,12.1,23.5,21.32,2.05
2018,4,5,18,30,10.0,6.0,0.8,12.1,6.0,5.9,0.0
2018,4,5,18,45,5.0,3.0,1.05,12.05,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.85,11.95,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,5.2,12.05,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,5.25,12.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,5.15,12.25,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,5.2,12.35,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,4,6,5,45,5.0,3.0,5.4,12.45,3.0,0.0,0.0
2018,4,6,6,0,10.0,6.0,5.5,12.5,6.0,5.91,0.0
2018,4,6,6,15,5.0,10.5,5.7,12.6,10.5,10.5,1.83
2018,4,6,6,30,0.0,15.0,5.9,12.7,15.0,14.46,6.39
2018,4,6,6,45,0.0,20.0,6.05,12.75,20.0,19.29,10.76
2018,4,6,7,0,0.0,25.0,6.2,12.8,25.0,24.12,15.05
2018,4,6,7,15,0.0,42.5,6.35,12.9,42.5,41.04,29.63
2018,4,6,7,30,0.0,60.0,6.5,13.0,60.0,57.98,44.09
2018,4,6,7,45,0.0,67.0,6.7,13.15,67.0,64.76,49.73
2018,4,6,8,0,0.0,74.0,6.9,13.3,74.0,71.55,55.29
2018,4,6,8,15,0.0,52.0,6.95,13.55,52.0,50.25,37.04
2018,4,6,8,30,0.0,30.0,7.0,13.8,30.0,28.98,18.91
2018,4,6,8,45,0.0,53.0,7.05,14.0,53.0,51.23,37.55
2018,4,6,9,0,0.0,76.0,7.1,14.2,76.0,73.52,56.0
2018,4,6,9,15,0.0,97.5,7.1,14.35,97.5,94.41,73.14
2018,4,6,9,30,0.0,119.0,7.1,14.5,119.0,115.5,90.28
2018,4,6,9,45,0.0,116.5,7.1,14.65,116.5,113.06,88.01
2018,4,6,10,0,0.0,114.0,7.1,14.8,114.0,110.62,85.78
2018,4,6,10,15,0.0,117.5,7.05,14.8,117.5,114.08,88.46
2018,4,6,10,30,0.0,121.0,7.0,14.8,121.0,117.54,91.14
2018,4,6,10,45,1.0,127.0,6.95,14.8,128.0,124.36,96.63
2018,4,6,11,0,2.0,133.0,6.9,14.8,135.0,131.23,102.15
2018,4,6,11,15,4.0,156.5,6.9,14.8,160.0,156.35,122.5
2018,4,6,11,30,6.0,180.0,6.9,14.8,185.0,181.6,142.86
2018,4,6,11,45,4.5,166.5,6.95,14.8,170.5,166.85,130.83
2018,4,6,12,0,3.0,153.0,7.0,14.8,156.0,152.08,118.83
2018,4,6,12,15,10.5,215.5,6.95,14.8,224.5,221.4,174.88
2018,4,6,12,30,18.0,278.0,6.9,14.8,293.0,291.33,230.69
2018,4,6,12,45,17.5,274.5,6.85,14.8,289.0,287.19,227.36
2018,4,6,13,0,17.0,271.0,6.8,14.8,285.0,282.99,224.11
2018,4,6,13,15,17.0,264.0,6.7,14.75,278.0,275.68,218.48
2018,4,6,13,30,17.0,257.0,6.6,14.7,271.0,268.31,212.84
2018,4,6,13,45,18.0,258.0,6.5,14.7,272.5,269.83,214.28
2018,4,6,14,0,19.0,259.0,6.4,14.7,274.0,271.25,215.67
2018,4,6,14,15,18.5,250.5,6.25,14.65,264.5,261.74,208.37
2018,4,6,14,30,18.0,242.0,6.1,14.6,255.0,252.22,201.08
2018,4,6,14,45,18.0,231.0,6.0,14.55,243.5,240.57,192.12
2018,4,6,15,0,18.0,220.0,5.9,14.5,232.0,228.89,183.13
2018,4,6,15,15,14.0,195.0,5.9,14.5,204.0,200.43,160.38
2018,4,6,15,30,10.0,170.0,5.9,14.5,176.0,172.38,137.8
2018,4,6,15,45,22.0,163.5,5.65,14.4,175.0,175.3,140.89
2018,4,6,16,0,34.0,157.0,5.4,14.3,174.0,174.13,140.46
2018,4,6,16,15,48.0,138.0,5.3,14.25,159.0,160.09,129.22
2018,4,6,16,30,62.0,119.0,5.2,14.2,144.0,144.58,116.39
2018,4,6,16,45,59.5,98.0,5.1,14.15,119.5,119.2,94.94
2018,4,6,17,0,57.0,77.0,5.0,14.1,95.0,95.58,74.69
2018,4,6,17,15,28.5,46.0,4.9,14.0,55.0,52.57,38.45
2018,4,6,17,30,0.0,15.0,4.8,13.9,15.0,14.46,6.68
2018,4,6,17,45,0.0,11.5,4.7,13.85,11.5,11.08,3.69
2018,4,6,18,0,0.0,8.0,4.6,13.8,8.0,7.71,0.62
2018,4,6,18,15,0.0,5.0,4.6,13.8,5.0,4.82,0.0
2018,4,6,18,30,0.0,2.0,4.6,13.8,2.0,1.97,0.0
2018,4,6,18,45,0.0,1.0,4.6,13.8,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,4.65,13.8,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,4.75,13.75,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,4.55,13.65,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,7,5,45,1.5,5.5,3.9,12.9,5.5,0.0,0.0
2018,4,7,6,0,3.0,11.0,3.8,12.9,11.0,10.83,0.0
2018,4,7,6,15,27.0,26.5,3.95,12.95,30.0,27.16,13.97
2018,4,7,6,30,51.0,42.0,4.1,13.0,49.0,47.2,31.48
2018,4,7,6,45,88.0,60.5,4.2,13.1,79.0,75.5,54.65
2018,4,7,7,0,125.0,79.0,4.3,13.2,109.0,108.3,82.28
2018,4,7,7,15,119.0,104.5,4.4,13.3,138.5,139.59,110.17
2018,4,7,7,30,113.0,130.0,4.5,13.4,168.0,170.28,136.97
2018,4,7,7,45,159.0,153.0,4.6,13.5,216.5,219.21,177.94
2018,4,7,8,0,205.0,176.0,4.7,13.6,265.0,273.1,222.81
2018,4,7,8,15,261.5,189.5,4.65,13.7,317.0,330.79,270.39
2018,4,7,8,30,318.0,203.0,4.6,13.8,369.0,390.89,319.41
2018,4,7,8,45,352.0,218.5,4.55,13.85,418.0,444.09,362.0
2018,4,7,9,0,386.0,234.0,4.5,13.9,467.0,499.68,405.76
2018,4,7,9,15,461.0,228.5,4.45,14.0,525.5,570.03,461.03
2018,4,7,9,30,536.0,223.0,4.4,14.1,584.0,640.38,515.35
2018,4,7,9,45,483.5,256.5,4.35,14.2,595.5,655.06,523.73
2018,4,7,10,0,431.0,290.0,4.3,14.3,607.0,664.37,528.06
2018,4,7,10,15,376.0,314.0,4.4,14.35,598.5,650.72,516.18
2018,4,7,10,30,321.0,338.0,4.5,14.4,590.0,638.78,505.39
2018,4,7,10,45,267.0,346.0,4.6,14.45,559.5,606.92,479.9
2018,4,7,11,0,213.0,354.0,4.7,14.5,529.0,563.89,445.94
2018,4,7,11,15,203.5,333.0,4.8,14.5,503.0,544.59,431.51
2018,4,7,11,30,194.0,312.0,4.9,14.5,477.0,516.31,410.22
2018,4,7,11,45,199.5,334.0,5.0,14.5,505.0,546.91,433.51
2018,4,7,12,0,205.0,356.0,5.1,14.5,533.0,568.41,449.78
2018,4,7,12,15,238.0,349.5,5.1,14.45,554.5,601.96,476.18
2018,4,7,12,30,271.0,343.0,5.1,14.4,576.0,626.1,495.5
2018,4,7,12,45,264.5,339.5,5.1,14.4,565.0,614.1,486.35
2018,4,7,13,0,258.0,336.0,5.1,14.4,554.0,601.07,476.59
2018,4,7,13,15,250.5,322.0,5.1,14.35,530.0,575.07,457.3
2018,4,7,13,30,243.0,308.0,5.1,14.3,506.0,548.31,437.39
2018,4,7,13,45,279.0,291.0,5.1,14.2,512.0,556.53,445.6
2018,4,7,14,0,315.0,274.0,5.1,14.1,518.0,562.03,451.55
2018,4,7,14,15,492.0,230.5,5.1,14.05,594.5,661.82,532.87
2018,4,7,14,30,669.0,187.0,5.1,14.0,671.0,744.69,599.41
2018,4,7,14,45,596.5,194.0,5.05,13.9,608.5,671.09,542.32
2018,4,7,15,0,524.0,201.0,5.0,13.8,546.0,598.57,485.97
2018,4,7,15,15,638.0,167.5,5.0,13.8,560.0,621.9,506.37
2018,4,7,15,30,752.0,134.0,5.0,13.8,574.0,631.11,514.72
2018,4,7,15,45,730.0,128.0,4.95,13.65,526.0,575.3,470.22
2018,4,7,16,0,708.0,122.0,4.9,13.5,478.0,519.87,425.21
2018,4,7,16,15,677.5,116.0,4.85,13.35,427.5,460.91,376.2
2018,4,7,16,30,647.0,110.0,4.8,13.2,377.0,403.83,327.44
2018,4,7,16,45,600.0,102.0,4.8,13.05,323.5,340.55,272.69
2018,4,7,17,0,553.0,94.0,4.8,12.9,270.0,281.65,220.58
2018,4,7,17,15,481.5,85.0,4.65,12.65,218.0,218.66,165.32
2018,4,7,17,30,410.0,76.0,4.5,12.4,166.0,164.89,118.41
2018,4,7,17,45,308.0,62.5,4.3,12.2,119.5,110.11,73.66
2018,4,7,18,0,206.0,49.0,4.1,12.0,73.0,67.32,41.2
2018,4,7,18,15,115.5,30.5,3.95,11.85,42.5,31.64,9.19
2018,4,7,18,30,25.0,12.0,3.8,11.7,12.0,11.8,0.0
2018,4,7,18,45,12.5,6.0,3.65,11.5,6.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,4.15,9.75,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,4,8,5,45,45.5,9.5,4.5,10.3,11.5,9.34,0.0
2018,4,8,6,0,91.0,19.0,4.6,10.5,23.0,19.41,0.0
2018,4,8,6,15,213.5,34.5,4.8,10.7,60.5,46.97,23.93
2018,4,8,6,30,336.0,50.0,5.0,10.9,98.0,91.6,56.61
2018,4,8,6,45,427.5,59.5,5.2,11.1,147.0,140.05,95.69
2018,4,8,7,0,519.0,69.0,5.4,11.3,196.0,198.41,145.85
2018,4,8,7,15,578.0,76.5,5.4,11.45,249.5,255.29,197.24
2018,4,8,7,30,637.0,84.0,5.4,11.6,303.0,318.36,253.85
2018,4,8,7,45,678.0,89.0,5.45,11.75,356.0,377.24,306.61
2018,4,8,8,0,719.0,94.0,5.5,11.9,409.0,439.54,361.07
2018,4,8,8,15,746.0,99.0,5.45,12.15,460.0,497.6,410.5
2018,4,8,8,30,773.0,104.0,5.4,12.4,511.0,556.4,459.13
2018,4,8,8,45,783.5,111.0,5.35,12.6,555.5,608.31,500.92
2018,4,8,9,0,794.0,118.0,5.3,12.8,600.0,659.26,540.81
2018,4,8,9,15,821.0,118.0,5.3,13.0,646.5,713.48,582.52
2018,4,8,9,30,848.0,118.0,5.3,13.2,693.0,767.53,621.63
2018,4,8,9,45,864.0,118.5,5.25,13.4,731.5,812.93,653.45
2018,4,8,10,0,880.0,119.0,5.2,13.6,770.0,852.9,680.89
2018,4,8,10,15,888.0,121.0,5.2,13.75,800.0,889.16,705.79
2018,4,8,10,30,896.0,123.0,5.2,13.9,830.0,922.81,728.65
2018,4,8,10,45,901.0,124.5,5.2,14.05,853.0,950.42,747.08
2018,4,8,11,0,906.0,126.0,5.2,14.2,876.0,974.93,763.3
2018,4,8,11,15,909.5,127.5,5.15,14.3,891.5,994.8,776.02
2018,4,8,11,30,913.0,129.0,5.1,14.4,907.0,1011.29,786.4
2018,4,8,11,45,915.0,129.0,5.1,14.5,914.5,1021.3,792.72
2018,4,8,12,0,917.0,129.0,5.1,14.6,922.0,1027.75,796.7
2018,4,8,12,15,918.0,128.5,5.1,14.7,921.5,1029.11,797.26
2018,4,8,12,30,919.0,128.0,5.1,14.8,921.0,1026.85,795.46
2018,4,8,12,45,918.5,126.5,5.05,14.85,912.0,1018.48,789.29
2018,4,8,13,0,918.0,125.0,5.0,14.9,903.0,1006.54,780.77
2018,4,8,13,15,913.0,124.5,5.05,14.9,885.5,987.92,768.64
2018,4,8,13,30,908.0,124.0,5.1,14.9,868.0,965.99,754.25
2018,4,8,13,45,900.0,123.0,5.15,14.9,842.5,937.68,735.3
2018,4,8,14,0,892.0,122.0,5.2,14.9,817.0,906.48,714.23
2018,4,8,14,15,881.5,120.5,5.25,14.85,784.0,869.95,689.32
2018,4,8,14,30,871.0,119.0,5.3,14.8,751.0,834.69,665.17
2018,4,8,14,45,856.5,117.0,5.4,14.7,711.5,789.71,633.9
2018,4,8,15,0,842.0,115.0,5.5,14.6,672.0,743.13,601.03
2018,4,8,15,15,824.5,112.0,5.5,14.6,628.0,692.1,563.23
2018,4,8,15,30,807.0,109.0,5.5,14.6,584.0,640.28,522.67
2018,4,8,15,45,781.0,106.0,5.7,14.35,534.5,582.88,477.7
2018,4,8,16,0,755.0,103.0,5.9,14.1,485.0,526.57,432.18
2018,4,8,16,15,718.5,99.5,6.0,13.85,432.5,464.92,380.82
2018,4,8,16,30,682.0,96.0,6.1,13.6,380.0,405.69,330.03
2018,4,8,16,45,633.0,91.0,6.2,13.35,326.5,342.82,275.15
2018,4,8,17,0,584.0,86.0,6.3,13.1,273.0,284.47,223.04
2018,4,8,17,15,515.0,78.0,6.15,12.8,221.0,222.51,168.03
2018,4,8,17,30,446.0,70.0,6.0,12.5,169.0,167.12,119.22
2018,4,8,17,45,344.0,58.5,5.9,12.15,122.5,112.13,73.99
2018,4,8,18,0,242.0,47.0,5.8,11.8,76.0,69.08,41.36
2018,4,8,18,15,140.0,29.5,5.6,11.65,44.5,31.58,10.27
2018,4,8,18,30,38.0,12.0,5.4,11.5,13.0,11.8,0.0
2018,4,8,18,45,19.0,6.0,5.2,11.3,6.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,4.85,11.05,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,4.5,10.95,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,9,5,45,0.0,6.0,1.45,11.3,6.0,5.9,0.0
2018,4,9,6,0,0.0,12.0,1.5,11.4,12.0,11.58,0.0
2018,4,9,6,15,0.0,28.0,1.6,11.8,28.0,26.95,15.68
2018,4,9,6,30,0.0,44.0,1.7,12.2,44.0,42.41,30.01
2018,4,9,6,45,4.0,64.5,1.85,12.55,65.5,63.05,47.88
2018,4,9,7,0,8.0,85.0,2.0,12.9,87.0,84.28,66.08
2018,4,9,7,15,11.0,95.5,1.95,13.2,99.0,95.97,75.99
2018,4,9,7,30,14.0,106.0,1.9,13.5,111.0,107.97,85.97
2018,4,9,7,45,57.0,145.0,1.9,13.8,169.5,166.94,134.55
2018,4,9,8,0,100.0,184.0,1.9,14.1,228.0,229.81,185.61
2018,4,9,8,15,220.0,196.0,1.9,14.4,308.0,313.54,253.22
2018,4,9,8,30,340.0,208.0,1.9,14.7,388.0,410.21,329.78
2018,4,9,8,45,468.0,191.0,1.9,14.95,463.0,494.49,395.77
2018,4,9,9,0,596.0,174.0,1.9,15.2,538.0,587.66,467.06
2018,4,9,9,15,700.0,155.0,1.85,15.5,611.5,669.24,527.37
2018,4,9,9,30,804.0,136.0,1.8,15.8,685.0,755.21,588.13
2018,4,9,9,45,721.0,176.0,1.75,16.1,687.5,764.08,591.13
2018,4,9,10,0,638.0,216.0,1.7,16.4,690.0,762.56,586.28
2018,4,9,10,15,692.5,203.5,1.65,16.65,737.0,817.1,623.78
2018,4,9,10,30,747.0,191.0,1.6,16.9,784.0,872.03,658.63
2018,4,9,10,45,794.0,175.5,1.6,17.2,821.5,913.45,684.24
2018,4,9,11,0,841.0,160.0,1.6,17.5,859.0,957.41,711.36
2018,4,9,11,15,799.5,185.0,1.55,17.75,859.0,958.33,709.5
2018,4,9,11,30,758.0,210.0,1.5,18.0,859.0,959.49,708.44
2018,4,9,11,45,670.5,258.5,1.5,18.25,836.0,932.46,689.39
2018,4,9,12,0,583.0,307.0,1.5,18.5,813.0,899.72,664.57
2018,4,9,12,15,595.5,300.5,1.45,18.75,816.5,905.62,667.95
2018,4,9,12,30,608.0,294.0,1.4,19.0,820.0,908.96,669.23
2018,4,9,12,45,585.5,291.0,1.3,19.25,793.5,879.69,647.86
2018,4,9,13,0,563.0,288.0,1.2,19.5,767.0,848.39,625.55
2018,4,9,13,15,639.5,250.5,1.05,19.75,784.5,874.07,642.62
2018,4,9,13,30,716.0,213.0,0.9,20.0,802.0,892.95,652.97
2018,4,9,13,45,734.5,197.0,0.7,20.2,785.5,876.19,638.53
2018,4,9,14,0,753.0,181.0,0.5,20.4,769.0,855.77,622.2
2018,4,9,14,15,709.0,188.0,0.65,20.35,724.5,803.3,592.05
2018,4,9,14,30,665.0,195.0,0.8,20.3,680.0,750.91,560.37
2018,4,9,14,45,591.0,209.0,0.95,20.25,623.5,683.08,515.66
2018,4,9,15,0,517.0,223.0,1.1,20.2,567.0,616.97,470.62
2018,4,9,15,15,422.0,231.5,1.1,20.2,500.0,537.14,412.79
2018,4,9,15,30,327.0,240.0,1.1,20.2,433.0,459.82,355.64
2018,4,9,15,45,409.5,200.0,1.8,19.5,421.5,456.07,358.47
2018,4,9,16,0,492.0,160.0,2.5,18.8,410.0,439.14,348.79
2018,4,9,16,15,421.5,149.5,2.8,18.25,348.0,366.77,292.35
2018,4,9,16,30,351.0,139.0,3.1,17.7,286.0,301.01,239.88
2018,4,9,16,45,280.5,121.0,3.4,17.1,228.5,232.23,184.0
2018,4,9,17,0,210.0,103.0,3.7,16.5,171.0,174.08,136.1
2018,4,9,17,15,231.0,90.5,3.8,15.95,152.5,154.49,117.61
2018,4,9,17,30,252.0,78.0,3.9,15.4,134.0,132.28,96.12
2018,4,9,17,45,206.5,60.5,4.0,14.8,98.5,92.09,62.51
2018,4,9,18,0,161.0,43.0,4.1,14.2,63.0,57.34,34.76
2018,4,9,18,15,100.0,27.0,3.8,13.95,37.5,28.48,10.12
2018,4,9,18,30,39.0,11.0,3.5,13.7,12.0,10.81,0.0
2018,4,9,18,45,19.5,5.5,3.2,13.45,6.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,10,5,45,3.0,6.0,2.4,12.1,6.0,5.9,0.0
2018,4,10,6,0,6.0,12.0,2.3,12.2,12.0,11.76,0.0
2018,4,10,6,15,4.5,25.5,2.4,12.4,25.5,24.96,14.16
2018,4,10,6,30,3.0,39.0,2.5,12.6,39.0,38.04,26.23
2018,4,10,6,45,7.5,53.0,2.55,12.8,54.5,52.63,38.92
2018,4,10,7,0,12.0,67.0,2.6,13.0,70.0,67.8,52.0
2018,4,10,7,15,10.5,75.5,2.75,13.15,78.5,76.3,59.43
2018,4,10,7,30,9.0,84.0,2.9,13.3,87.0,84.62,66.49
2018,4,10,7,45,5.0,101.5,3.0,13.45,103.0,100.53,79.75
2018,4,10,8,0,1.0,119.0,3.1,13.6,119.0,116.04,92.42
2018,4,10,8,15,0.5,115.5,3.2,13.7,115.5,112.35,88.98
2018,4,10,8,30,0.0,112.0,3.3,13.8,112.0,108.63,85.56
2018,4,10,8,45,0.5,117.5,3.4,13.9,118.0,114.32,89.98
2018,4,10,9,0,1.0,123.0,3.5,14.0,124.0,120.07,94.43
2018,4,10,9,15,1.0,131.0,3.45,14.05,132.0,127.98,100.62
2018,4,10,9,30,1.0,139.0,3.4,14.1,140.0,135.9,106.8
2018,4,10,9,45,5.0,170.0,3.4,14.15,174.0,169.73,134.1
2018,4,10,10,0,9.0,201.0,3.4,14.2,208.0,204.0,161.42
2018,4,10,10,15,38.5,276.5,3.35,14.25,307.0,311.08,246.7
2018,4,10,10,30,68.0,352.0,3.3,14.3,406.0,416.83,328.38
2018,4,10,10,45,55.0,339.5,3.25,14.35,384.0,393.73,309.43
2018,4,10,11,0,42.0,327.0,3.2,14.4,362.0,369.89,290.41
2018,4,10,11,15,45.0,349.5,3.2,14.35,387.5,397.02,311.11
2018,4,10,11,30,48.0,372.0,3.2,14.3,413.0,424.15,331.51
2018,4,10,11,45,58.5,386.5,3.2,14.25,437.0,450.03,351.26
2018,4,10,12,0,69.0,401.0,3.2,14.2,461.0,475.83,370.88
2018,4,10,12,15,84.0,409.5,3.25,14.15,482.5,499.44,389.15
2018,4,10,12,30,99.0,418.0,3.3,14.1,504.0,522.66,407.11
2018,4,10,12,45,63.5,329.5,3.4,14.0,384.5,394.84,310.26
2018,4,10,13,0,28.0,241.0,3.5,13.9,265.0,268.78,212.18
2018,4,10,13,15,17.0,209.0,3.65,13.85,223.5,225.22,177.89
2018,4,10,13,30,6.0,177.0,3.8,13.8,182.0,178.31,140.26
2018,4,10,13,45,9.5,211.0,3.9,13.7,218.5,215.06,170.12
2018,4,10,14,0,13.0,245.0,4.0,13.6,255.0,251.82,199.72
2018,4,10,14,15,12.5,233.5,4.15,13.55,243.0,239.5,190.23
2018,4,10,14,30,12.0,222.0,4.3,13.5,231.0,227.19,180.83
2018,4,10,14,45,16.0,223.0,4.45,13.4,234.0,230.86,184.42
2018,4,10,15,0,20.0,224.0,4.6,13.3,237.0,234.2,187.74
2018,4,10,15,15,29.0,226.5,4.6,13.3,244.5,246.11,198.02
2018,4,10,15,30,38.0,229.0,4.6,13.3,252.0,253.09,204.29
2018,4,10,15,45,68.5,217.0,4.85,13.15,254.0,257.23,208.97
2018,4,10,16,0,99.0,205.0,5.1,13.0,256.0,258.31,210.84
2018,4,10,16,15,61.5,172.5,5.15,12.9,203.0,201.47,164.03
2018,4,10,16,30,24.0,140.0,5.2,12.8,150.0,148.7,120.3
2018,4,10,16,45,58.0,107.5,5.2,12.65,127.5,128.14,103.03
2018,4,10,17,0,92.0,75.0,5.2,12.5,105.0,105.34,82.84
2018,4,10,17,15,126.5,79.5,5.05,12.25,113.0,113.7,88.09
2018,4,10,17,30,161.0,84.0,4.9,12.0,121.0,118.55,89.41
2018,4,10,17,45,227.5,63.5,4.7,11.75,100.5,98.51,67.87
2018,4,10,18,0,294.0,43.0,4.5,11.5,80.0,70.88,40.96
2018,4,10,18,15,186.5,29.0,4.4,11.3,48.5,33.51,12.72
2018,4,10,18,30,79.0,15.0,4.3,11.1,17.0,14.74,0.0
2018,4,10,18,45,39.5,7.5,4.25,10.85,8.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,3.85,10.3,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,4.45,10.3,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,4.45,10.3,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,4.35,10.25,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,11,5,45,32.5,9.5,3.9,10.45,11.5,9.34,0.0
2018,4,11,6,0,65.0,19.0,3.8,10.5,23.0,17.86,0.0
2018,4,11,6,15,134.5,34.5,3.8,10.7,52.5,43.19,24.52
2018,4,11,6,30,204.0,50.0,3.8,10.9,82.0,76.96,50.45
2018,4,11,6,45,242.0,68.5,3.8,11.15,120.5,115.92,83.46
2018,4,11,7,0,280.0,87.0,3.8,11.4,159.0,159.39,121.38
2018,4,11,7,15,247.5,107.5,3.55,11.5,182.0,185.38,146.66
2018,4,11,7,30,215.0,128.0,3.3,11.6,205.0,208.86,168.67
2018,4,11,7,45,200.0,147.0,3.05,11.65,227.0,234.45,191.13
2018,4,11,8,0,185.0,166.0,2.8,11.7,249.0,255.37,208.9
2018,4,11,8,15,246.5,192.0,2.7,11.8,316.5,327.83,268.18
2018,4,11,8,30,308.0,218.0,2.6,11.9,384.0,403.43,328.68
2018,4,11,8,45,336.0,233.5,2.5,12.0,429.0,452.67,367.05
2018,4,11,9,0,364.0,249.0,2.4,12.1,474.0,503.75,406.15
2018,4,11,9,15,274.5,285.0,2.6,12.2,461.5,493.27,395.82
2018,4,11,9,30,185.0,321.0,2.8,12.3,449.0,469.2,374.88
2018,4,11,9,45,279.0,318.0,3.05,12.45,522.0,554.21,442.17
2018,4,11,10,0,373.0,315.0,3.3,12.6,595.0,639.4,508.07
2018,4,11,10,15,440.5,305.5,3.6,12.6,649.0,706.15,559.31
2018,4,11,10,30,508.0,296.0,3.9,12.6,703.0,769.42,607.78
2018,4,11,10,45,490.5,313.0,4.25,12.6,714.5,784.1,618.46
2018,4,11,11,0,473.0,330.0,4.6,12.6,726.0,796.12,628.05
2018,4,11,11,15,474.5,336.0,4.75,12.6,739.5,812.25,640.22
2018,4,11,11,30,476.0,342.0,4.9,12.6,753.0,826.45,650.99
2018,4,11,11,45,415.5,369.0,5.1,12.55,729.5,800.27,630.63
2018,4,11,12,0,355.0,396.0,5.3,12.5,706.0,765.12,603.73
2018,4,11,12,15,346.5,399.5,5.4,12.5,702.0,760.85,600.84
2018,4,11,12,30,338.0,403.0,5.5,12.5,698.0,755.07,596.71
2018,4,11,12,45,283.5,402.0,5.65,12.5,647.5,698.85,553.89
2018,4,11,13,0,229.0,401.0,5.8,12.5,597.0,634.45,504.61
2018,4,11,13,15,140.0,375.0,5.8,12.5,494.0,519.93,414.76
2018,4,11,13,30,51.0,349.0,5.8,12.5,391.0,400.41,319.2
2018,4,11,13,45,146.5,341.5,5.85,12.5,457.5,484.07,388.96
2018,4,11,14,0,242.0,334.0,5.9,12.5,524.0,561.95,452.68
2018,4,11,14,15,450.5,267.0,5.95,12.5,604.0,666.25,539.86
2018,4,11,14,30,659.0,200.0,6.0,12.5,684.0,752.28,611.26
2018,4,11,14,45,493.5,239.0,6.05,12.5,591.0,637.33,519.18
2018,4,11,15,0,328.0,278.0,6.1,12.5,498.0,530.14,432.19
2018,4,11,15,15,278.5,267.5,6.1,12.5,446.0,470.34,384.57
2018,4,11,15,30,229.0,257.0,6.1,12.5,394.0,409.67,335.63
2018,4,11,15,45,208.5,239.0,6.3,12.4,356.0,367.56,301.96
2018,4,11,16,0,188.0,221.0,6.5,12.3,318.0,327.0,269.03
2018,4,11,16,15,112.5,182.0,6.6,12.2,238.5,239.41,196.52
2018,4,11,16,30,37.0,143.0,6.7,12.1,159.0,157.46,128.09
2018,4,11,16,45,18.5,82.5,6.8,12.0,90.5,87.96,69.59
2018,4,11,17,0,0.0,22.0,6.9,11.9,22.0,21.23,12.67
2018,4,11,17,15,21.0,41.0,7.15,11.75,46.0,45.75,33.23
2018,4,11,17,30,42.0,60.0,7.4,11.6,70.0,67.58,50.79
2018,4,11,17,45,29.5,52.0,7.65,11.45,58.0,55.12,39.96
2018,4,11,18,0,17.0,44.0,7.9,11.3,46.0,43.95,30.19
2018,4,11,18,15,9.0,26.5,7.8,11.1,27.5,25.48,11.76
2018,4,11,18,30,1.0,9.0,7.7,10.9,9.0,8.85,0.0
2018,4,11,18,45,0.5,4.5,7.6,10.7,4.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,7.2,10.35,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,6.9,10.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,6.65,10.05,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,6.4,9.9,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,6.25,9.85,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,6.1,9.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,5.95,9.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,5.8,9.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,5.8,9.6,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,5.8,9.6,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,5.8,9.55,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,5.9,9.45,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,6.0,9.4,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,6.15,9.4,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,6.3,9.4,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,6.25,9.3,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,6.2,9.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,6.15,9.1,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,6.0,8.95,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,5.9,8.9,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,5.8,8.8,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,5.7,8.7,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,5.65,8.65,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,5.6,8.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,5.6,8.6,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,5.6,8.6,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,5.55,8.55,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,5.45,8.5,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,5.4,8.5,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,5.4,8.45,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,5.4,8.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,5.35,8.4,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,5.3,8.4,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,5.25,8.4,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,5.2,8.4,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,5.25,8.6,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,5.3,8.8,0.0,0.0,0.0
2018,4,12,5,45,68.0,13.5,5.3,9.05,17.5,13.27,0.0
2018,4,12,6,0,136.0,27.0,5.3,9.3,35.0,25.84,3.54
2018,4,12,6,15,256.5,41.0,5.45,9.55,75.5,59.44,33.51
2018,4,12,6,30,377.0,55.0,5.6,9.8,116.0,106.54,68.13
2018,4,12,6,45,459.0,64.5,5.75,10.0,166.0,156.74,109.99
2018,4,12,7,0,541.0,74.0,5.9,10.2,216.0,215.6,161.6
2018,4,12,7,15,480.0,92.5,5.85,10.3,239.0,246.2,194.01
2018,4,12,7,30,419.0,111.0,5.8,10.4,262.0,270.56,219.34
2018,4,12,7,45,341.0,144.5,5.75,10.5,280.0,292.68,240.87
2018,4,12,8,0,263.0,178.0,5.7,10.6,298.0,308.3,255.03
2018,4,12,8,15,335.5,185.5,5.65,10.75,356.0,369.25,306.24
2018,4,12,8,30,408.0,193.0,5.6,10.9,414.0,441.01,365.54
2018,4,12,8,45,341.0,215.5,5.55,11.0,411.5,438.05,362.19
2018,4,12,9,0,274.0,238.0,5.5,11.1,409.0,432.2,355.94
2018,4,12,9,15,322.0,254.0,5.4,11.25,468.0,495.91,406.93
2018,4,12,9,30,370.0,270.0,5.3,11.4,527.0,562.73,459.29
2018,4,12,9,45,605.0,206.0,5.25,11.55,651.5,707.07,575.64
2018,4,12,10,0,840.0,142.0,5.2,11.7,776.0,855.19,687.47
2018,4,12,10,15,748.0,185.5,5.15,11.8,766.0,850.19,681.28
2018,4,12,10,30,656.0,229.0,5.1,11.9,756.0,834.66,667.68
2018,4,12,10,45,544.5,286.5,5.05,12.0,732.0,806.66,642.43
2018,4,12,11,0,433.0,344.0,5.0,12.1,708.0,773.86,613.47
2018,4,12,11,15,598.0,274.0,5.1,12.15,786.5,867.17,687.95
2018,4,12,11,30,763.0,204.0,5.2,12.2,865.0,961.36,758.29
2018,4,12,11,45,821.5,180.0,5.25,12.25,896.5,995.63,782.24
2018,4,12,12,0,880.0,156.0,5.3,12.3,928.0,1031.47,807.65
2018,4,12,12,15,866.5,163.0,5.5,12.3,922.0,1026.31,805.27
2018,4,12,12,30,853.0,170.0,5.7,12.3,916.0,1017.66,800.7
2018,4,12,12,45,855.5,167.5,5.9,12.35,909.5,1011.25,797.62
2018,4,12,13,0,858.0,165.0,6.1,12.4,903.0,1001.4,792.08
2018,4,12,13,15,854.5,163.0,6.2,12.35,885.5,983.03,780.07
2018,4,12,13,30,851.0,161.0,6.3,12.3,868.0,961.48,765.79
2018,4,12,13,45,846.0,157.5,6.4,12.3,843.0,933.97,746.96
2018,4,12,14,0,841.0,154.0,6.5,12.3,818.0,903.6,725.96
2018,4,12,14,15,820.5,154.5,6.55,12.25,781.5,861.6,696.01
2018,4,12,14,30,800.0,155.0,6.6,12.2,745.0,818.03,664.66
2018,4,12,14,45,802.5,145.5,6.65,12.15,711.5,780.78,637.89
2018,4,12,15,0,805.0,136.0,6.7,12.1,678.0,740.85,608.81
2018,4,12,15,15,786.5,133.0,6.7,12.1,634.0,691.69,570.67
2018,4,12,15,30,768.0,130.0,6.7,12.1,590.0,640.55,529.86
2018,4,12,15,45,748.0,124.0,6.75,11.95,542.0,585.12,485.2
2018,4,12,16,0,728.0,118.0,6.8,11.8,494.0,529.86,439.56
2018,4,12,16,15,701.5,111.0,6.8,11.65,443.0,470.79,389.56
2018,4,12,16,30,675.0,104.0,6.8,11.5,392.0,413.17,339.49
2018,4,12,16,45,634.0,97.0,6.75,11.4,339.5,351.61,284.97
2018,4,12,17,0,593.0,90.0,6.7,11.3,287.0,293.71,232.59
2018,4,12,17,15,532.5,81.0,6.55,11.1,234.5,232.35,177.43
2018,4,12,17,30,472.0,72.0,6.4,10.9,182.0,177.56,128.31
2018,4,12,17,45,381.0,61.0,6.25,10.7,135.0,121.86,81.39
2018,4,12,18,0,290.0,50.0,6.1,10.5,88.0,77.75,47.13
2018,4,12,18,15,175.5,32.5,6.0,10.35,52.5,36.89,16.75
2018,4,12,18,30,61.0,15.0,5.9,10.2,17.0,14.74,0.0
2018,4,12,18,45,30.5,7.5,5.8,10.05,8.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,5.65,9.85,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,5.5,9.75,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,5.4,9.7,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,5.35,9.65,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.2,9.55,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,4.95,9.45,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,4.85,9.35,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,4.7,9.25,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,4.6,9.15,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,4.55,9.05,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,4.5,8.95,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,4.5,8.85,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,4.45,8.75,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,4.35,8.7,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,4.3,8.65,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,4.25,8.55,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,4.15,8.45,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,4.05,8.4,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,4.0,8.35,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,4,13,5,15,2.0,0.5,3.95,8.65,0.5,0.0,0.0
2018,4,13,5,30,4.0,1.0,3.9,9.0,1.0,0.0,0.0
2018,4,13,5,45,79.5,14.5,3.85,9.3,19.5,14.25,0.0
2018,4,13,6,0,155.0,28.0,3.8,9.6,38.0,27.79,7.01
2018,4,13,6,15,271.5,41.0,3.9,9.95,78.5,61.54,34.69
2018,4,13,6,30,388.0,54.0,4.0,10.3,119.0,109.15,69.82
2018,4,13,6,45,468.0,63.0,4.05,10.6,169.0,158.5,110.95
2018,4,13,7,0,548.0,72.0,4.1,10.9,219.0,217.07,162.05
2018,4,13,7,15,601.0,79.0,4.2,11.25,272.0,273.96,213.34
2018,4,13,7,30,654.0,86.0,4.3,11.6,325.0,336.26,268.79
2018,4,13,7,45,691.0,91.5,4.35,11.95,378.0,395.22,320.68
2018,4,13,8,0,728.0,97.0,4.4,12.3,431.0,457.12,373.61
2018,4,13,8,15,754.5,101.0,4.35,12.55,481.5,514.43,421.39
2018,4,13,8,30,781.0,105.0,4.3,12.8,532.0,572.46,468.31
2018,4,13,8,45,800.0,109.0,4.3,13.05,579.0,626.82,511.15
2018,4,13,9,0,819.0,113.0,4.3,13.3,626.0,680.95,552.68
2018,4,13,9,15,837.5,114.5,4.25,13.5,669.5,731.57,589.46
2018,4,13,9,30,856.0,116.0,4.2,13.7,713.0,781.3,624.05
2018,4,13,9,45,871.0,116.0,4.15,13.9,750.5,825.45,654.17
2018,4,13,10,0,886.0,116.0,4.1,14.1,788.0,864.17,680.04
2018,4,13,10,15,893.5,117.5,4.05,14.25,817.5,899.34,703.26
2018,4,13,10,30,901.0,119.0,4.0,14.4,847.0,931.85,724.43
2018,4,13,10,45,906.0,120.5,3.95,14.6,869.5,959.22,741.74
2018,4,13,11,0,911.0,122.0,3.9,14.8,892.0,983.49,756.85
2018,4,13,11,15,913.5,123.5,3.9,14.95,906.5,1002.14,768.56
2018,4,13,11,30,916.0,125.0,3.9,15.1,921.0,1017.37,778.02
