Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,10,0,902.0,115.0,0.5,16.8,828.0,891.9,654.33
2018,4,23,10,15,909.0,116.5,0.5,17.2,857.0,926.45,673.69
2018,4,23,10,30,916.0,118.0,0.5,17.6,886.0,958.27,691.36
2018,4,23,10,45,920.5,119.5,0.5,17.95,908.0,984.84,705.79
2018,4,23,11,0,925.0,121.0,0.5,18.3,930.0,1008.26,718.27
2018,4,23,11,15,927.0,122.0,0.6,18.45,943.5,1025.46,729.91
2018,4,23,11,30,929.0,123.0,0.7,18.6,957.0,1039.21,739.64
2018,4,23,11,45,929.0,124.0,0.85,18.8,962.5,1047.48,747.14
2018,4,23,12,0,929.0,125.0,1.0,19.0,968.0,1052.18,752.48
2018,4,23,12,15,926.5,126.0,1.15,19.05,965.5,1050.81,754.49
2018,4,23,12,30,924.0,127.0,1.3,19.1,963.0,1045.86,754.25
2018,4,23,12,45,899.0,139.5,1.45,19.15,945.5,1027.24,745.31
2018,4,23,13,0,874.0,152.0,1.6,19.2,928.0,1011.39,738.07
2018,4,23,13,15,784.5,195.5,1.75,19.05,882.0,957.52,706.42
2018,4,23,13,30,695.0,239.0,1.9,18.9,836.0,907.56,676.83
2018,4,23,13,45,642.0,255.0,2.05,18.8,794.0,859.03,645.89
2018,4,23,14,0,589.0,271.0,2.2,18.7,752.0,809.16,612.92
2018,4,23,14,15,572.0,263.5,2.35,18.45,716.0,768.46,587.11
2018,4,23,14,30,555.0,256.0,2.5,18.2,680.0,726.89,559.9
2018,4,23,14,45,530.5,249.5,2.6,18.0,638.5,679.83,527.54
2018,4,23,15,0,506.0,243.0,2.7,17.8,597.0,632.97,494.63
2018,4,23,15,15,439.0,246.5,2.7,17.8,540.0,566.78,445.1
2018,4,23,15,30,372.0,250.0,2.7,17.8,483.0,501.13,395.33
2018,4,23,15,45,327.0,237.5,2.95,17.2,430.5,442.41,351.78
2018,4,23,16,0,282.0,225.0,3.2,16.6,378.0,387.27,309.77
2018,4,23,16,15,237.5,205.0,3.25,16.2,325.5,328.84,263.84
2018,4,23,16,30,193.0,185.0,3.3,15.8,273.0,272.46,218.79
2018,4,23,16,45,337.5,145.0,3.4,15.4,276.0,281.8,225.14
2018,4,23,17,0,482.0,105.0,3.5,15.0,279.0,274.51,214.95
2018,4,23,17,15,469.0,90.0,3.5,14.55,237.0,227.17,172.7
2018,4,23,17,30,456.0,75.0,3.5,14.1,195.0,182.02,131.77
2018,4,23,17,45,390.0,64.0,3.5,13.65,150.5,130.73,88.3
2018,4,23,18,0,324.0,53.0,3.5,13.2,106.0,88.03,54.19
2018,4,23,18,15,218.5,39.0,3.4,12.95,69.0,47.88,26.33
2018,4,23,18,30,113.0,25.0,3.3,12.7,32.0,19.84,3.42
2018,4,23,18,45,56.5,12.5,3.2,12.4,16.0,12.29,0.0
2018,4,23,19,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,2.0,9.75,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.1,9.9,2.0,1.97,0.0
2018,4,24,5,45,0.0,8.0,2.15,10.1,8.0,7.71,0.0
2018,4,24,6,0,0.0,14.0,2.2,10.3,14.0,13.5,5.48
2018,4,24,6,15,0.0,23.0,2.15,10.4,23.0,22.19,13.29
2018,4,24,6,30,0.0,32.0,2.1,10.5,32.0,30.89,21.03
2018,4,24,6,45,0.0,42.0,2.05,10.6,42.0,40.56,29.52
2018,4,24,7,0,0.0,52.0,2.0,10.7,52.0,50.23,37.89
2018,4,24,7,15,0.0,62.0,1.95,10.85,62.0,59.92,46.11
2018,4,24,7,30,0.0,72.0,1.9,11.0,72.0,69.61,54.21
2018,4,24,7,45,3.0,107.0,1.9,11.1,108.5,104.99,83.92
2018,4,24,8,0,6.0,142.0,1.9,11.2,145.0,140.89,113.53
2018,4,24,8,15,23.0,178.5,1.9,11.3,191.5,186.64,150.97
2018,4,24,8,30,40.0,215.0,1.9,11.4,238.0,237.04,191.57
2018,4,24,8,45,79.0,245.0,1.95,11.55,296.0,295.09,238.17
2018,4,24,9,0,118.0,275.0,2.0,11.7,354.0,360.97,290.11
2018,4,24,9,15,269.5,270.5,2.05,11.85,464.5,479.6,384.73
2018,4,24,9,30,421.0,266.0,2.1,12.0,575.0,610.64,485.4
2018,4,24,9,45,521.0,238.5,2.2,12.15,639.5,681.0,538.72
2018,4,24,10,0,621.0,211.0,2.3,12.3,704.0,758.66,596.83
2018,4,24,10,15,440.5,293.0,2.35,12.4,649.0,700.65,548.48
2018,4,24,10,30,260.0,375.0,2.4,12.5,594.0,627.46,489.22
2018,4,24,10,45,288.0,377.0,2.5,12.6,625.0,662.34,515.9
2018,4,24,11,0,316.0,379.0,2.6,12.7,656.0,697.24,541.65
2018,4,24,11,15,318.0,375.0,2.65,12.75,657.5,700.45,543.77
2018,4,24,11,30,320.0,371.0,2.7,12.8,659.0,702.36,545.26
2018,4,24,11,45,505.0,307.0,2.75,12.85,765.0,828.25,641.08
2018,4,24,12,0,690.0,243.0,2.8,12.9,871.0,949.12,728.88
2018,4,24,12,15,673.0,250.0,2.9,12.95,861.5,939.53,721.8
2018,4,24,12,30,656.0,257.0,3.0,13.0,852.0,927.21,713.9
2018,4,24,12,45,661.0,253.0,3.1,13.05,847.0,922.62,711.81
2018,4,24,13,0,666.0,249.0,3.2,13.1,842.0,915.26,707.74
2018,4,24,13,15,578.5,288.5,3.35,13.05,796.5,860.02,667.59
2018,4,24,13,30,491.0,328.0,3.5,13.0,751.0,807.31,628.82
2018,4,24,13,45,620.5,260.5,3.6,13.0,779.5,845.28,661.71
2018,4,24,14,0,750.0,193.0,3.7,13.0,808.0,873.57,684.91
2018,4,24,14,15,823.0,154.0,3.75,12.9,804.5,870.25,683.84
2018,4,24,14,30,896.0,115.0,3.8,12.8,801.0,858.93,677.37
2018,4,24,14,45,864.0,120.0,3.8,12.7,755.0,809.55,643.05
2018,4,24,15,0,832.0,125.0,3.8,12.6,709.0,756.65,605.96
2018,4,24,15,15,824.5,118.5,3.8,12.6,667.0,709.27,572.29
2018,4,24,15,30,817.0,112.0,3.8,12.6,625.0,660.33,535.14
2018,4,24,15,45,800.5,108.5,3.75,12.35,579.0,607.62,494.28
2018,4,24,16,0,784.0,105.0,3.7,12.1,533.0,554.65,452.08
2018,4,24,16,15,755.5,99.0,3.65,11.95,479.5,492.94,401.64
2018,4,24,16,30,727.0,93.0,3.6,11.8,426.0,432.71,350.98
2018,4,24,16,45,621.5,97.5,3.55,11.65,357.5,353.71,284.35
2018,4,24,17,0,516.0,102.0,3.5,11.5,289.0,285.23,225.87
2018,4,24,17,15,314.5,101.5,3.5,11.3,210.0,193.6,150.86
2018,4,24,17,30,113.0,101.0,3.5,11.1,131.0,124.57,97.03
2018,4,24,17,45,84.0,80.0,3.45,10.9,99.5,91.75,69.32
2018,4,24,18,0,55.0,59.0,3.4,10.7,68.0,62.5,44.99
2018,4,24,18,15,37.5,41.0,3.3,10.55,46.0,40.77,26.68
2018,4,24,18,30,20.0,23.0,3.2,10.4,24.0,21.35,5.78
2018,4,24,18,45,13.5,12.5,3.1,10.25,13.0,12.29,0.0
2018,4,24,19,0,7.0,2.0,3.0,10.1,2.0,0.0,0.0
2018,4,24,19,15,3.5,1.0,2.95,10.05,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,25,5,15,3.0,2.0,2.65,8.0,2.0,0.0,0.0
2018,4,25,5,30,6.0,4.0,2.7,8.1,4.0,3.93,0.0
2018,4,25,5,45,28.0,13.0,2.75,8.2,16.0,12.27,1.46
2018,4,25,6,0,50.0,22.0,2.8,8.3,28.0,23.5,12.27
2018,4,25,6,15,75.5,32.5,2.7,8.4,46.5,40.1,25.46
2018,4,25,6,30,101.0,43.0,2.6,8.5,65.0,59.8,41.9
2018,4,25,6,45,50.5,55.5,2.45,8.55,66.5,66.22,50.23
2018,4,25,7,0,0.0,68.0,2.3,8.6,68.0,65.72,51.59
2018,4,25,7,15,0.0,85.5,2.2,8.8,85.5,82.67,66.05
2018,4,25,7,30,0.0,103.0,2.1,9.0,103.0,99.68,80.31
2018,4,25,7,45,3.0,133.0,1.95,9.15,134.5,130.33,105.86
2018,4,25,8,0,6.0,163.0,1.8,9.3,166.0,161.44,131.35
2018,4,25,8,15,34.0,201.5,1.8,9.55,221.5,217.88,177.57
2018,4,25,8,30,62.0,240.0,1.8,9.8,277.0,275.65,223.98
2018,4,25,8,45,96.5,267.5,1.75,10.1,330.0,329.42,266.47
2018,4,25,9,0,131.0,295.0,1.7,10.4,383.0,390.51,313.82
2018,4,25,9,15,214.0,294.0,1.8,10.65,447.5,457.72,367.01
2018,4,25,9,30,297.0,293.0,1.9,10.9,512.0,535.99,427.59
2018,4,25,9,45,330.0,300.5,1.95,11.15,554.5,582.45,461.87
2018,4,25,10,0,363.0,308.0,2.0,11.4,597.0,630.1,496.79
2018,4,25,10,15,429.5,305.0,2.1,11.65,659.0,703.57,551.06
2018,4,25,10,30,496.0,302.0,2.2,11.9,721.0,773.38,601.68
2018,4,25,10,45,636.5,246.5,2.3,12.1,797.5,861.42,667.26
2018,4,25,11,0,777.0,191.0,2.4,12.3,874.0,946.85,726.14
2018,4,25,11,15,826.0,168.5,2.55,12.45,905.0,983.35,750.76
2018,4,25,11,30,875.0,146.0,2.7,12.6,936.0,1011.72,770.32
2018,4,25,11,45,895.0,136.5,2.8,12.7,949.0,1028.45,781.78
2018,4,25,12,0,915.0,127.0,2.9,12.8,962.0,1041.91,791.25
2018,4,25,12,15,915.5,126.0,3.05,12.8,960.0,1041.35,792.18
2018,4,25,12,30,916.0,125.0,3.2,12.8,958.0,1037.26,790.9
2018,4,25,12,45,915.0,123.5,3.3,12.85,948.0,1027.67,785.39
2018,4,25,13,0,914.0,122.0,3.4,12.9,938.0,1014.6,777.61
2018,4,25,13,15,901.0,125.5,3.5,12.85,917.0,991.87,763.5
2018,4,25,13,30,888.0,129.0,3.6,12.8,896.0,966.22,747.39
2018,4,25,13,45,858.5,138.5,3.65,12.7,862.5,928.98,722.85
2018,4,25,14,0,829.0,148.0,3.7,12.6,829.0,894.63,700.25
2018,4,25,14,15,850.5,132.5,3.8,12.5,808.0,871.95,686.09
2018,4,25,14,30,872.0,117.0,3.9,12.4,787.0,841.82,666.37
2018,4,25,14,45,858.5,116.0,3.95,12.35,748.5,801.56,638.74
2018,4,25,15,0,845.0,115.0,4.0,12.3,710.0,756.5,607.29
2018,4,25,15,15,830.0,112.0,4.0,12.3,666.5,706.95,571.8
2018,4,25,15,30,815.0,109.0,4.0,12.3,623.0,656.47,533.48
2018,4,25,15,45,792.0,106.5,4.05,12.05,574.5,600.93,490.46
2018,4,25,16,0,769.0,104.0,4.1,11.8,526.0,545.75,446.54
2018,4,25,16,15,674.5,114.0,4.1,11.6,458.5,467.2,382.29
2018,4,25,16,30,580.0,124.0,4.1,11.4,391.0,396.75,323.51
2018,4,25,16,45,536.5,115.0,4.1,11.25,338.5,337.11,272.56
2018,4,25,17,0,493.0,106.0,4.1,11.1,286.0,280.21,222.92
2018,4,25,17,15,453.0,94.0,4.05,10.9,239.5,227.28,175.92
2018,4,25,17,30,413.0,82.0,4.0,10.7,193.0,178.59,132.38
2018,4,25,17,45,331.5,70.0,3.95,10.5,146.5,126.91,88.81
2018,4,25,18,0,250.0,58.0,3.9,10.3,100.0,84.63,55.26
2018,4,25,18,15,162.5,42.0,3.85,10.15,65.5,48.37,28.94
2018,4,25,18,30,75.0,26.0,3.8,10.0,31.0,22.14,7.55
2018,4,25,18,45,39.5,13.5,3.7,9.9,16.0,13.27,0.0
2018,4,25,19,0,4.0,1.0,3.6,9.8,1.0,0.0,0.0
2018,4,25,19,15,2.0,0.5,3.5,9.75,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.45,9.2,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,26,5,15,2.5,2.0,3.1,8.25,2.0,0.0,0.0
2018,4,26,5,30,5.0,4.0,3.2,8.4,4.0,3.93,0.0
2018,4,26,5,45,27.0,12.5,3.3,8.5,15.5,11.94,2.1
2018,4,26,6,0,49.0,21.0,3.4,8.6,27.0,22.68,11.63
2018,4,26,6,15,64.0,30.0,3.35,8.7,41.5,36.53,22.91
2018,4,26,6,30,79.0,39.0,3.3,8.8,56.0,52.21,36.29
2018,4,26,6,45,39.5,49.0,3.3,8.9,57.5,57.41,42.95
2018,4,26,7,0,0.0,59.0,3.3,9.0,59.0,57.01,43.99
2018,4,26,7,15,0.0,68.5,3.3,9.15,68.5,66.22,51.82
2018,4,26,7,30,0.0,78.0,3.3,9.3,78.0,75.42,59.53
2018,4,26,7,45,0.0,85.5,3.3,9.45,85.5,82.7,65.49
2018,4,26,8,0,0.0,93.0,3.3,9.6,93.0,90.0,71.4
2018,4,26,8,15,10.0,145.0,3.3,9.85,151.0,146.43,118.61
2018,4,26,8,30,20.0,197.0,3.3,10.1,209.0,204.22,165.97
2018,4,26,8,45,27.0,230.5,3.35,10.3,248.0,246.1,199.56
2018,4,26,9,0,34.0,264.0,3.4,10.5,287.0,286.32,231.38
2018,4,26,9,15,29.5,268.5,3.45,10.7,289.5,289.21,232.82
2018,4,26,9,30,25.0,273.0,3.5,10.9,292.0,287.19,230.47
2018,4,26,9,45,59.0,283.5,3.55,11.1,330.0,331.49,266.32
2018,4,26,10,0,93.0,294.0,3.6,11.3,368.0,379.19,304.32
2018,4,26,10,15,183.0,302.5,3.7,11.4,455.0,470.9,378.13
2018,4,26,10,30,273.0,311.0,3.8,11.5,542.0,573.19,458.16
2018,4,26,10,45,322.5,326.5,3.9,11.65,606.0,642.34,510.39
2018,4,26,11,0,372.0,342.0,4.0,11.8,670.0,719.03,567.38
2018,4,26,11,15,528.5,287.0,4.1,11.9,761.0,820.26,645.86
2018,4,26,11,30,685.0,232.0,4.2,12.0,852.0,925.35,724.13
2018,4,26,11,45,807.5,174.5,4.3,12.05,910.0,988.1,768.18
2018,4,26,12,0,930.0,117.0,4.4,12.1,968.0,1047.12,809.6
2018,4,26,12,15,930.0,117.5,4.45,12.15,966.5,1047.58,809.8
2018,4,26,12,30,930.0,118.0,4.5,12.2,965.0,1044.46,808.12
2018,4,26,12,45,929.0,117.0,4.55,12.2,955.5,1035.25,802.49
2018,4,26,13,0,928.0,116.0,4.6,12.2,946.0,1022.51,794.54
2018,4,26,13,15,915.5,120.0,4.65,12.2,925.5,1000.54,780.17
2018,4,26,13,30,903.0,124.0,4.7,12.2,905.0,975.59,763.75
2018,4,26,13,45,897.5,122.0,4.75,12.25,880.0,948.08,745.34
2018,4,26,14,0,892.0,120.0,4.8,12.3,855.0,917.65,724.77
2018,4,26,14,15,875.5,122.0,4.8,12.25,820.5,879.18,698.17
2018,4,26,14,30,859.0,124.0,4.8,12.2,786.0,842.17,672.51
2018,4,26,14,45,834.0,126.5,4.8,12.2,743.5,793.74,638.01
2018,4,26,15,0,809.0,129.0,4.8,12.2,701.0,744.58,602.65
2018,4,26,15,15,818.0,118.0,4.8,12.2,665.5,705.21,574.36
2018,4,26,15,30,827.0,107.0,4.8,12.2,630.0,662.9,541.97
2018,4,26,15,45,794.0,107.0,4.8,12.05,578.0,603.23,494.81
2018,4,26,16,0,761.0,107.0,4.8,11.9,526.0,544.85,447.58
2018,4,26,16,15,758.5,97.5,4.8,11.75,482.0,494.24,405.55
2018,4,26,16,30,756.0,88.0,4.8,11.6,438.0,442.51,361.14
2018,4,26,16,45,721.0,83.5,4.8,11.45,385.0,381.25,307.66
2018,4,26,17,0,686.0,79.0,4.8,11.3,332.0,323.12,255.52
2018,4,26,17,15,592.5,77.5,4.8,11.15,271.5,253.84,194.71
2018,4,26,17,30,499.0,76.0,4.8,11.0,211.0,194.64,143.0
2018,4,26,17,45,327.5,67.0,4.75,10.8,148.0,123.68,86.29
2018,4,26,18,0,156.0,58.0,4.7,10.6,85.0,73.72,50.15
2018,4,26,18,15,107.5,41.5,4.6,10.45,57.0,44.71,27.76
2018,4,26,18,30,59.0,25.0,4.5,10.3,29.0,21.46,8.16
2018,4,26,18,45,34.0,13.5,4.4,10.15,15.5,13.27,0.0
2018,4,26,19,0,9.0,2.0,4.3,10.0,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,4.4,10.0,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.6,9.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.75,9.95,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,5.1,10.05,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.1,10.15,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,5.0,10.45,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.85,10.55,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.65,10.6,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,5,15,29.5,5.5,2.2,11.3,6.5,0.0,0.0
2018,4,27,5,30,59.0,11.0,2.2,11.6,13.0,10.81,0.0
2018,4,27,5,45,198.0,26.0,2.25,11.9,48.0,22.64,8.28
2018,4,27,6,0,337.0,41.0,2.3,12.2,83.0,60.11,32.36
2018,4,27,6,15,359.0,49.5,2.3,12.4,113.5,92.15,56.48
2018,4,27,6,30,381.0,58.0,2.3,12.6,144.0,126.84,86.23
2018,4,27,6,45,204.0,74.5,2.35,12.8,122.0,122.19,91.5
2018,4,27,7,0,27.0,91.0,2.4,13.0,100.0,96.41,75.99
2018,4,27,7,15,18.5,95.0,2.35,13.15,101.5,99.06,78.46
2018,4,27,7,30,10.0,99.0,2.3,13.3,103.0,99.9,79.09
2018,4,27,7,45,30.5,122.5,2.25,13.4,137.5,133.99,107.33
2018,4,27,8,0,51.0,146.0,2.2,13.5,172.0,169.59,136.56
2018,4,27,8,15,37.5,149.0,2.2,13.65,169.0,167.67,134.46
2018,4,27,8,30,24.0,152.0,2.2,13.8,166.0,164.32,131.12
2018,4,27,8,45,15.0,147.0,2.15,13.95,156.0,152.73,121.12
2018,4,27,9,0,6.0,142.0,2.1,14.1,146.0,142.14,111.92
2018,4,27,9,15,14.0,185.0,2.15,14.25,195.0,190.68,150.96
2018,4,27,9,30,22.0,228.0,2.2,14.4,244.0,243.72,192.77
2018,4,27,9,45,45.0,261.5,2.25,14.5,297.0,297.59,235.17
2018,4,27,10,0,68.0,295.0,2.3,14.6,350.0,353.09,278.18
2018,4,27,10,15,91.5,333.0,2.4,14.7,409.5,415.05,325.48
2018,4,27,10,30,115.0,371.0,2.5,14.8,469.0,484.77,377.73
2018,4,27,10,45,148.5,375.5,2.55,14.9,505.0,523.91,407.24
2018,4,27,11,0,182.0,380.0,2.6,15.0,541.0,563.82,437.26
2018,4,27,11,15,210.5,379.0,2.65,15.05,568.0,600.69,464.7
2018,4,27,11,30,239.0,378.0,2.7,15.1,595.0,630.45,486.95
2018,4,27,11,45,362.5,344.5,2.75,15.15,676.0,726.86,560.15
2018,4,27,12,0,486.0,311.0,2.8,15.2,757.0,816.34,626.54
2018,4,27,12,15,560.5,284.5,2.85,15.25,797.5,864.11,661.56
2018,4,27,12,30,635.0,258.0,2.9,15.3,838.0,908.39,694.24
2018,4,27,12,45,601.5,267.0,3.0,15.3,811.5,879.44,673.82
2018,4,27,13,0,568.0,276.0,3.1,15.3,785.0,848.59,652.52
2018,4,27,13,15,532.5,279.0,3.2,15.3,749.0,806.9,623.53
2018,4,27,13,30,497.0,282.0,3.3,15.3,713.0,765.95,594.7
2018,4,27,13,45,556.0,256.5,3.4,15.25,726.0,783.12,610.03
2018,4,27,14,0,615.0,231.0,3.5,15.2,739.0,794.03,620.45
2018,4,27,14,15,644.5,212.5,3.6,15.15,727.0,781.27,613.15
2018,4,27,14,30,674.0,194.0,3.7,15.1,715.0,764.48,602.92
2018,4,27,14,45,732.5,167.0,3.8,15.0,708.0,757.57,600.05
2018,4,27,15,0,791.0,140.0,3.9,14.9,701.0,742.84,591.12
2018,4,27,15,15,787.5,134.0,3.9,14.9,663.5,700.54,560.47
2018,4,27,15,30,784.0,128.0,3.9,14.9,626.0,656.45,527.2
2018,4,27,15,45,763.5,123.5,4.05,14.65,578.0,602.23,486.05
2018,4,27,16,0,743.0,119.0,4.2,14.4,530.0,547.6,443.44
2018,4,27,16,15,716.0,114.0,4.25,14.2,479.5,489.62,396.58
2018,4,27,16,30,689.0,109.0,4.3,14.0,429.0,433.11,349.51
2018,4,27,16,45,652.0,102.5,4.4,13.8,376.5,372.79,298.17
2018,4,27,17,0,615.0,96.0,4.5,13.6,324.0,315.66,248.17
2018,4,27,17,15,564.0,88.0,4.5,13.35,272.0,256.36,195.84
2018,4,27,17,30,513.0,80.0,4.5,13.1,220.0,202.44,147.9
2018,4,27,17,45,439.0,70.0,4.5,12.85,171.5,147.09,100.65
2018,4,27,18,0,365.0,60.0,4.5,12.6,123.0,101.19,63.71
2018,4,27,18,15,258.5,46.0,4.35,12.4,83.0,58.0,33.38
2018,4,27,18,30,152.0,32.0,4.2,12.2,43.0,26.93,12.6
2018,4,27,18,45,79.0,17.0,4.05,11.95,22.5,16.71,0.0
2018,4,27,19,0,6.0,2.0,3.9,11.7,2.0,0.0,0.0
2018,4,27,19,15,3.0,1.0,3.85,11.65,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,28,5,15,1.5,4.5,3.1,11.5,4.5,0.0,0.0
2018,4,28,5,30,3.0,9.0,3.2,11.7,9.0,8.85,0.0
2018,4,28,5,45,27.5,23.5,3.35,11.95,27.0,21.66,9.26
2018,4,28,6,0,52.0,38.0,3.5,12.2,45.0,39.26,25.09
2018,4,28,6,15,81.5,54.5,3.55,12.4,70.5,62.35,43.63
2018,4,28,6,30,111.0,71.0,3.6,12.6,96.0,89.06,65.75
2018,4,28,6,45,77.5,83.0,3.7,12.75,102.5,99.61,76.9
2018,4,28,7,0,44.0,95.0,3.8,12.9,109.0,105.44,83.34
2018,4,28,7,15,22.0,100.0,3.8,13.05,107.0,105.2,83.66
2018,4,28,7,30,0.0,105.0,3.8,13.2,105.0,101.6,80.63
2018,4,28,7,45,8.5,133.5,3.85,13.3,138.0,133.35,106.86
2018,4,28,8,0,17.0,162.0,3.9,13.4,171.0,166.14,133.64
2018,4,28,8,15,11.0,159.0,3.9,13.55,165.0,160.71,128.61
2018,4,28,8,30,5.0,156.0,3.9,13.7,159.0,154.63,123.09
2018,4,28,8,45,32.5,221.0,3.9,13.85,243.0,240.15,192.61
2018,4,28,9,0,60.0,286.0,3.9,14.0,327.0,326.92,261.39
2018,4,28,9,15,63.5,306.5,3.95,14.1,352.0,353.19,281.22
2018,4,28,9,30,67.0,327.0,4.0,14.2,377.0,379.64,301.2
2018,4,28,9,45,119.0,345.0,4.05,14.3,439.0,449.17,355.81
2018,4,28,10,0,171.0,363.0,4.1,14.4,501.0,516.89,408.12
2018,4,28,10,15,174.0,375.0,4.1,14.45,519.5,537.6,422.94
2018,4,28,10,30,177.0,387.0,4.1,14.5,538.0,557.87,437.56
2018,4,28,10,45,133.0,394.0,4.15,14.55,509.0,528.48,413.54
2018,4,28,11,0,89.0,401.0,4.2,14.6,480.0,489.65,382.58
2018,4,28,11,15,110.0,422.5,4.2,14.6,521.5,541.21,421.73
2018,4,28,11,30,131.0,444.0,4.2,14.6,563.0,585.79,454.99
2018,4,28,11,45,136.0,449.0,4.2,14.65,573.5,597.2,463.12
2018,4,28,12,0,141.0,454.0,4.2,14.7,584.0,608.01,471.0
2018,4,28,12,15,252.5,432.5,4.3,14.7,664.0,703.67,545.48
2018,4,28,12,30,364.0,411.0,4.4,14.7,744.0,790.32,611.86
2018,4,28,12,45,388.0,388.5,4.45,14.7,740.0,787.26,610.74
2018,4,28,13,0,412.0,366.0,4.5,14.7,736.0,788.53,613.18
2018,4,28,13,15,256.0,387.0,4.55,14.6,615.5,648.22,506.76
2018,4,28,13,30,100.0,408.0,4.6,14.5,495.0,505.05,395.44
2018,4,28,13,45,115.5,400.0,4.65,14.45,497.5,514.8,404.47
2018,4,28,14,0,131.0,392.0,4.7,14.4,500.0,516.57,406.97
2018,4,28,14,15,142.0,369.5,4.75,14.35,483.0,498.24,394.25
2018,4,28,14,30,153.0,347.0,4.8,14.3,466.0,478.83,380.66
2018,4,28,14,45,223.0,316.0,4.85,14.2,479.5,501.05,400.83
2018,4,28,15,0,293.0,285.0,4.9,14.1,493.0,512.13,412.07
2018,4,28,15,15,338.0,263.5,4.9,14.1,489.5,508.85,410.93
2018,4,28,15,30,383.0,242.0,4.9,14.1,486.0,500.91,405.86
2018,4,28,15,45,505.0,191.5,5.0,13.85,487.5,510.1,415.69
2018,4,28,16,0,627.0,141.0,5.1,13.6,489.0,504.55,412.66
2018,4,28,16,15,685.0,116.0,5.15,13.45,463.5,476.16,389.03
2018,4,28,16,30,743.0,91.0,5.2,13.3,438.0,440.82,358.26
2018,4,28,16,45,713.0,85.5,5.2,13.15,386.5,381.29,306.4
2018,4,28,17,0,683.0,80.0,5.2,13.0,335.0,324.38,255.49
2018,4,28,17,15,632.0,74.5,5.15,12.8,282.0,263.82,201.17
2018,4,28,17,30,581.0,69.0,5.1,12.6,229.0,208.53,151.23
2018,4,28,17,45,505.5,61.0,5.05,12.4,179.0,151.85,102.23
2018,4,28,18,0,430.0,53.0,5.0,12.2,129.0,103.85,63.27
2018,4,28,18,15,319.5,42.0,4.9,12.05,88.0,59.49,32.56
2018,4,28,18,30,209.0,31.0,4.8,11.9,47.0,26.8,13.38
2018,4,28,18,45,110.0,16.5,4.65,11.75,24.5,16.22,0.0
2018,4,28,19,0,11.0,2.0,4.5,11.6,2.0,0.0,0.0
2018,4,28,19,15,5.5,1.0,4.45,11.5,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.3,10.95,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.25,11.1,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,4,29,5,15,2.0,2.0,4.4,11.15,2.0,0.0,0.0
2018,4,29,5,30,4.0,4.0,4.6,11.3,4.0,3.93,0.0
2018,4,29,5,45,2.0,6.0,4.8,11.5,6.0,5.86,0.0
2018,4,29,6,0,0.0,8.0,5.0,11.7,8.0,7.71,0.78
2018,4,29,6,15,0.0,12.5,5.05,11.8,12.5,12.05,4.63
2018,4,29,6,30,0.0,17.0,5.1,11.9,17.0,16.39,8.47
2018,4,29,6,45,0.0,32.0,5.15,11.95,32.0,30.88,21.01
2018,4,29,7,0,0.0,47.0,5.2,12.0,47.0,45.39,33.48
2018,4,29,7,15,3.5,78.5,5.25,12.1,80.0,77.15,60.48
2018,4,29,7,30,7.0,110.0,5.3,12.2,113.0,109.35,87.52
2018,4,29,7,45,4.0,125.0,5.3,12.3,127.0,122.96,98.64
2018,4,29,8,0,1.0,140.0,5.3,12.4,141.0,136.29,109.35
2018,4,29,8,15,1.5,141.5,5.35,12.5,142.5,138.14,110.49
2018,4,29,8,30,2.0,143.0,5.4,12.6,144.0,140.03,111.68
2018,4,29,8,45,1.0,140.0,5.4,12.75,140.5,136.55,108.4
2018,4,29,9,0,0.0,137.0,5.4,12.9,137.0,132.98,105.07
2018,4,29,9,15,0.5,123.5,5.4,13.05,124.0,120.18,94.27
2018,4,29,9,30,1.0,110.0,5.4,13.2,111.0,107.44,83.58
2018,4,29,9,45,5.0,154.5,5.45,13.35,158.5,154.38,121.89
2018,4,29,10,0,9.0,199.0,5.5,13.5,206.0,201.83,160.1
2018,4,29,10,15,22.0,270.0,5.5,13.6,288.5,288.98,229.75
2018,4,29,10,30,35.0,341.0,5.5,13.7,371.0,374.15,296.46
2018,4,29,10,45,66.0,370.0,5.55,13.8,428.0,434.07,343.6
2018,4,29,11,0,97.0,399.0,5.6,13.9,485.0,495.14,391.13
2018,4,29,11,15,100.0,409.5,5.6,13.9,499.5,510.62,402.58
2018,4,29,11,30,103.0,420.0,5.6,13.9,514.0,525.78,413.94
2018,4,29,11,45,120.5,428.5,5.65,13.95,539.0,560.41,440.6
2018,4,29,12,0,138.0,437.0,5.7,14.0,564.0,587.2,461.26
2018,4,29,12,15,473.5,305.5,5.7,14.0,740.0,798.43,631.69
2018,4,29,12,30,809.0,174.0,5.7,14.0,916.0,990.19,775.48
2018,4,29,12,45,860.5,148.0,5.7,14.05,930.0,1001.42,782.51
2018,4,29,13,0,912.0,122.0,5.7,14.1,944.0,1014.78,792.22
2018,4,29,13,15,909.0,120.5,5.7,14.1,926.5,996.37,779.54
2018,4,29,13,30,906.0,119.0,5.7,14.1,909.0,974.71,764.77
2018,4,29,13,45,901.0,117.0,5.7,14.1,884.0,947.57,746.09
2018,4,29,14,0,896.0,115.0,5.7,14.1,859.0,917.5,725.31
2018,4,29,14,15,889.0,112.5,5.75,14.05,827.0,882.43,701.21
2018,4,29,14,30,882.0,110.0,5.8,14.0,795.0,844.87,675.13
2018,4,29,14,45,872.5,107.5,5.85,13.95,757.5,803.05,645.63
2018,4,29,15,0,863.0,105.0,5.9,13.9,720.0,759.31,614.4
2018,4,29,15,15,848.5,103.0,5.9,13.9,677.0,712.78,580.4
2018,4,29,15,30,834.0,101.0,5.9,13.9,634.0,662.97,542.39
2018,4,29,15,45,817.0,97.5,6.1,13.7,587.0,609.33,500.43
2018,4,29,16,0,800.0,94.0,6.3,13.5,540.0,555.45,457.0
2018,4,29,16,15,777.5,90.0,6.3,13.35,490.0,498.27,409.17
2018,4,29,16,30,755.0,86.0,6.3,13.2,440.0,441.99,360.78
2018,4,29,16,45,703.5,84.5,6.3,13.0,384.0,377.02,304.29
2018,4,29,17,0,652.0,83.0,6.3,12.8,328.0,317.03,250.93
2018,4,29,17,15,557.0,80.5,6.25,12.6,267.0,248.0,190.59
2018,4,29,17,30,462.0,78.0,6.2,12.4,206.0,189.26,139.62
2018,4,29,17,45,400.0,67.0,6.15,12.15,161.0,138.09,95.32
2018,4,29,18,0,338.0,56.0,6.1,11.9,116.0,94.97,59.97
2018,4,29,18,15,242.0,41.5,6.0,11.7,77.5,53.49,30.3
2018,4,29,18,30,146.0,27.0,5.9,11.5,39.0,23.11,9.72
2018,4,29,18,45,83.0,15.5,5.8,11.35,21.5,15.24,0.0
2018,4,29,19,0,20.0,4.0,5.7,11.2,4.0,0.0,0.0
2018,4,29,19,15,10.0,2.0,5.5,11.15,2.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.1,11.05,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.85,10.95,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.45,10.85,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.55,10.35,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.6,10.25,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.55,10.15,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.5,10.05,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.4,9.95,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.25,9.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,4,30,5,15,39.5,8.5,4.35,10.1,10.0,0.0,0.0
2018,4,30,5,30,79.0,17.0,4.5,10.3,20.0,16.71,0.0
2018,4,30,5,45,168.5,30.5,4.7,10.55,49.5,27.93,13.44
2018,4,30,6,0,258.0,44.0,4.9,10.8,79.0,58.89,34.09
2018,4,30,6,15,313.5,57.5,4.9,10.95,118.5,95.69,61.98
2018,4,30,6,30,369.0,71.0,4.9,11.1,158.0,138.95,98.05
2018,4,30,6,45,304.5,89.5,4.9,11.2,173.0,163.58,124.22
2018,4,30,7,0,240.0,108.0,4.9,11.3,188.0,179.65,142.09
2018,4,30,7,15,289.5,131.5,4.85,11.45,244.5,235.14,189.64
2018,4,30,7,30,339.0,155.0,4.8,11.6,301.0,296.04,241.28
2018,4,30,7,45,341.0,176.5,4.7,11.7,339.0,337.66,276.62
2018,4,30,8,0,343.0,198.0,4.6,11.8,377.0,379.07,310.89
2018,4,30,8,15,298.5,228.0,4.55,11.9,394.5,401.96,328.94
2018,4,30,8,30,254.0,258.0,4.5,12.0,412.0,420.01,342.3
2018,4,30,8,45,307.5,266.0,4.5,12.1,466.5,476.86,387.79
2018,4,30,9,0,361.0,274.0,4.5,12.2,521.0,537.75,435.69
2018,4,30,9,15,405.5,280.5,4.55,12.3,573.0,598.41,482.61
2018,4,30,9,30,450.0,287.0,4.6,12.4,625.0,657.4,527.68
2018,4,30,9,45,456.5,300.0,4.65,12.5,656.5,693.34,553.96
2018,4,30,10,0,463.0,313.0,4.7,12.6,688.0,728.25,579.31
2018,4,30,10,15,505.0,308.0,4.8,12.6,729.5,775.35,615.16
2018,4,30,10,30,547.0,303.0,4.9,12.6,771.0,822.85,650.97
2018,4,30,10,45,640.5,261.0,5.0,12.65,822.0,882.24,697.13
2018,4,30,11,0,734.0,219.0,5.1,12.7,873.0,941.48,740.73
2018,4,30,11,15,813.0,182.5,5.15,12.7,917.0,988.23,773.73
2018,4,30,11,30,892.0,146.0,5.2,12.7,961.0,1031.68,804.29
2018,4,30,11,45,893.0,146.5,5.25,12.75,966.5,1039.8,809.74
2018,4,30,12,0,894.0,147.0,5.3,12.8,972.0,1044.53,813.15
2018,4,30,12,15,892.5,148.0,5.35,12.85,970.0,1043.87,812.91
2018,4,30,12,30,891.0,149.0,5.4,12.9,968.0,1039.79,810.41
2018,4,30,12,45,887.0,149.0,5.5,12.95,957.0,1028.87,803.59
2018,4,30,13,0,883.0,149.0,5.6,13.0,946.0,1014.67,794.53
2018,4,30,13,15,879.0,148.0,5.7,13.0,928.5,996.25,782.66
2018,4,30,13,30,875.0,147.0,5.8,13.0,911.0,974.73,768.57
2018,4,30,13,45,869.0,145.0,5.95,13.0,886.0,952.13,753.99
2018,4,30,14,0,863.0,143.0,6.1,13.0,861.0,921.63,733.52
2018,4,30,14,15,853.0,141.5,6.2,12.95,828.5,885.59,708.69
2018,4,30,14,30,843.0,140.0,6.3,12.9,796.0,847.35,682.01
2018,4,30,14,45,830.0,137.5,6.45,12.85,757.5,803.72,651.18
2018,4,30,15,0,817.0,135.0,6.6,12.8,719.0,758.56,618.79
2018,4,30,15,15,800.5,132.0,6.6,12.8,675.5,709.12,581.7
2018,4,30,15,30,784.0,129.0,6.6,12.8,632.0,658.96,542.09
2018,4,30,15,45,762.0,125.5,6.75,12.6,584.0,604.85,499.2
2018,4,30,16,0,740.0,122.0,6.9,12.4,536.0,550.51,455.0
2018,4,30,16,15,710.0,117.0,6.95,12.3,484.5,491.16,405.31
2018,4,30,16,30,680.0,112.0,7.0,12.2,433.0,433.62,355.9
2018,4,30,16,45,641.0,106.5,7.05,12.05,380.5,373.97,303.76
2018,4,30,17,0,602.0,101.0,7.1,11.9,328.0,317.71,253.48
2018,4,30,17,15,549.5,93.0,7.1,11.7,276.0,258.64,200.59
2018,4,30,17,30,497.0,85.0,7.1,11.5,224.0,205.12,152.47
2018,4,30,17,45,423.0,74.5,7.1,11.3,175.5,149.96,104.85
2018,4,30,18,0,349.0,64.0,7.1,11.1,127.0,104.27,67.58
2018,4,30,18,15,248.0,49.5,6.95,10.9,87.0,61.53,36.85
2018,4,30,18,30,147.0,35.0,6.8,10.7,47.0,31.21,15.93
2018,4,30,18,45,77.5,19.5,6.65,10.55,25.5,19.17,0.0
2018,4,30,19,0,8.0,4.0,6.5,10.4,4.0,0.0,0.0
2018,4,30,19,15,4.0,2.0,6.4,10.35,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.3,10.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.15,10.25,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.0,10.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,5.85,10.15,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.7,10.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.3,9.9,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.2,9.85,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.0,9.75,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.8,9.65,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.6,9.55,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.15,9.25,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.85,9.15,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,1,5,15,27.5,9.5,3.4,9.6,10.5,9.34,0.0
2018,5,1,5,30,55.0,19.0,3.5,9.8,21.0,18.68,0.0
2018,5,1,5,45,149.0,36.5,3.6,10.0,54.5,34.21,18.73
2018,5,1,6,0,243.0,54.0,3.7,10.2,88.0,67.53,41.92
2018,5,1,6,15,224.5,68.0,3.7,10.3,109.5,94.4,65.0
2018,5,1,6,30,206.0,82.0,3.7,10.4,131.0,118.55,87.68
2018,5,1,6,45,121.0,97.0,3.7,10.5,127.5,124.34,97.27
2018,5,1,7,0,36.0,112.0,3.7,10.6,124.0,119.57,96.25
2018,5,1,7,15,76.5,138.5,3.7,10.8,170.0,162.48,131.98
2018,5,1,7,30,117.0,165.0,3.7,11.0,216.0,211.64,172.84
2018,5,1,7,45,217.5,185.5,3.7,11.2,294.5,288.6,236.35
2018,5,1,8,0,318.0,206.0,3.7,11.4,373.0,374.37,306.42
2018,5,1,8,15,440.5,194.5,3.75,11.65,449.5,453.91,371.21
2018,5,1,8,30,563.0,183.0,3.8,11.9,526.0,541.71,441.64
2018,5,1,8,45,685.0,155.0,3.9,12.1,603.0,624.7,507.67
2018,5,1,9,0,807.0,127.0,4.0,12.3,680.0,713.47,576.89
2018,5,1,9,15,827.0,127.0,4.0,12.55,722.5,762.51,611.14
2018,5,1,9,30,847.0,127.0,4.0,12.8,765.0,810.76,644.55
2018,5,1,9,45,865.5,123.5,4.05,13.0,801.5,849.73,671.16
2018,5,1,10,0,884.0,120.0,4.1,13.2,838.0,890.19,698.69
2018,5,1,10,15,891.0,122.0,4.1,13.35,866.5,924.24,721.3
2018,5,1,10,30,898.0,124.0,4.1,13.5,895.0,955.63,741.94
2018,5,1,10,45,902.5,125.5,4.1,13.65,916.0,981.33,758.53
2018,5,1,11,0,907.0,127.0,4.1,13.8,937.0,1003.96,773.01
2018,5,1,11,15,909.0,128.5,4.1,13.85,950.5,1020.96,783.94
2018,5,1,11,30,911.0,130.0,4.1,13.9,964.0,1034.61,792.68
2018,5,1,11,45,911.5,130.5,4.15,14.0,969.5,1042.35,797.67
2018,5,1,12,0,912.0,131.0,4.2,14.1,975.0,1046.62,800.45
2018,5,1,12,15,914.5,129.5,4.3,14.1,974.0,1047.35,801.62
2018,5,1,12,30,917.0,128.0,4.4,14.1,973.0,1044.57,800.89
2018,5,1,12,45,918.5,125.0,4.45,14.15,964.0,1035.76,795.46
2018,5,1,13,0,920.0,122.0,4.5,14.2,955.0,1023.44,787.74
2018,5,1,13,15,916.0,121.5,4.7,14.15,937.0,1004.96,777.49
2018,5,1,13,30,912.0,121.0,4.9,14.1,919.0,983.26,764.85
2018,5,1,13,45,906.0,120.0,5.05,14.05,894.0,956.1,747.77
2018,5,1,14,0,900.0,119.0,5.2,14.0,869.0,926.06,728.47
2018,5,1,14,15,782.0,166.0,5.3,13.9,800.0,850.12,675.17
2018,5,1,14,30,664.0,213.0,5.4,13.8,731.0,776.58,621.72
2018,5,1,14,45,614.0,219.0,5.55,13.65,680.0,718.1,578.36
2018,5,1,15,0,564.0,225.0,5.7,13.5,629.0,659.67,534.13
2018,5,1,15,15,597.0,198.0,5.7,13.5,603.0,633.02,514.89
2018,5,1,15,30,630.0,171.0,5.7,13.5,577.0,600.25,490.26
2018,5,1,15,45,521.5,188.0,5.85,13.15,507.0,517.57,424.15
2018,5,1,16,0,413.0,205.0,6.0,12.8,437.0,445.74,365.67
2018,5,1,16,15,430.5,180.5,6.05,12.55,402.5,408.04,335.19
2018,5,1,16,30,448.0,156.0,6.1,12.3,368.0,367.87,301.5
2018,5,1,16,45,505.0,128.0,6.1,12.1,341.0,338.14,274.75
2018,5,1,17,0,562.0,100.0,6.1,11.9,314.0,302.98,241.6
2018,5,1,17,15,534.5,89.5,6.05,11.65,268.0,251.24,194.64
2018,5,1,17,30,507.0,79.0,6.0,11.4,222.0,202.23,149.69
2018,5,1,17,45,422.0,69.0,5.95,11.15,171.5,145.04,100.8
2018,5,1,18,0,337.0,59.0,5.9,10.9,121.0,98.5,63.3
2018,5,1,18,15,245.5,45.5,5.8,10.75,83.0,58.05,34.05
2018,5,1,18,30,154.0,32.0,5.7,10.6,45.0,28.08,13.93
2018,5,1,18,45,81.5,18.0,5.65,10.5,24.5,17.69,0.0
2018,5,1,19,0,9.0,4.0,5.6,10.4,4.0,0.0,0.0
2018,5,1,19,15,4.5,2.0,5.5,10.35,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.4,10.3,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.35,10.25,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.95,10.2,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.45,10.2,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.25,10.2,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.15,10.2,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,2,5,15,26.5,7.0,2.55,10.0,8.0,6.88,0.0
2018,5,2,5,30,53.0,14.0,2.7,10.1,16.0,11.98,0.0
2018,5,2,5,45,159.0,29.5,2.85,10.25,49.5,27.84,13.81
2018,5,2,6,0,265.0,45.0,3.0,10.4,83.0,61.61,36.07
2018,5,2,6,15,273.0,55.5,3.0,10.5,108.5,89.67,58.86
2018,5,2,6,30,281.0,66.0,3.0,10.6,134.0,118.57,84.67
2018,5,2,6,45,186.0,98.5,3.0,10.7,148.0,142.84,110.75
2018,5,2,7,0,91.0,131.0,3.0,10.8,162.0,155.72,125.37
2018,5,2,7,15,129.5,155.5,2.95,11.0,207.5,199.67,162.01
2018,5,2,7,30,168.0,180.0,2.9,11.2,253.0,247.94,201.98
2018,5,2,7,45,305.5,179.5,2.85,11.4,332.5,324.78,265.02
2018,5,2,8,0,443.0,179.0,2.8,11.6,412.0,416.69,339.68
2018,5,2,8,15,394.0,201.0,2.75,11.8,423.0,434.07,353.01
2018,5,2,8,30,345.0,223.0,2.7,12.0,434.0,442.34,358.74
2018,5,2,8,45,216.5,255.0,2.65,12.25,391.0,405.13,326.72
2018,5,2,9,0,88.0,287.0,2.6,12.5,348.0,347.85,278.19
2018,5,2,9,15,111.5,313.0,2.6,12.7,394.5,400.44,319.12
2018,5,2,9,30,135.0,339.0,2.6,12.9,441.0,450.63,357.16
2018,5,2,9,45,204.0,337.0,2.55,13.15,499.0,511.5,404.22
2018,5,2,10,0,273.0,335.0,2.5,13.4,557.0,581.86,457.31
2018,5,2,10,15,182.0,366.5,2.55,13.5,516.5,535.97,419.37
2018,5,2,10,30,91.0,398.0,2.6,13.6,476.0,483.78,376.88
2018,5,2,10,45,165.5,391.0,2.6,13.75,537.5,555.61,432.77
2018,5,2,11,0,240.0,384.0,2.6,13.9,599.0,630.1,488.82
2018,5,2,11,15,141.5,384.5,2.65,14.0,511.5,532.05,413.06
2018,5,2,11,30,43.0,385.0,2.7,14.1,424.0,430.26,333.64
2018,5,2,11,45,47.5,385.5,2.8,14.2,429.0,435.69,338.38
2018,5,2,12,0,52.0,386.0,2.9,14.3,434.0,440.92,342.49
2018,5,2,12,15,55.5,391.5,2.95,14.3,442.5,450.06,349.53
2018,5,2,12,30,59.0,397.0,3.0,14.3,451.0,458.89,356.36
2018,5,2,12,45,72.0,408.0,3.05,14.35,473.5,482.42,374.51
2018,5,2,13,0,85.0,419.0,3.1,14.4,496.0,505.36,392.11
2018,5,2,13,15,67.0,396.0,3.15,14.35,456.0,462.82,360.06
2018,5,2,13,30,49.0,373.0,3.2,14.3,416.0,420.71,328.3
2018,5,2,13,45,192.0,327.0,3.25,14.2,488.5,515.12,406.07
2018,5,2,14,0,335.0,281.0,3.3,14.1,561.0,595.24,471.02
2018,5,2,14,15,517.0,224.0,3.3,14.0,637.5,684.46,542.45
2018,5,2,14,30,699.0,167.0,3.3,13.9,714.0,758.62,600.16
2018,5,2,14,45,689.0,160.0,3.3,13.85,677.5,717.58,570.65
2018,5,2,15,0,679.0,153.0,3.3,13.8,641.0,675.24,540.16
2018,5,2,15,15,666.0,144.0,3.3,13.8,599.0,627.6,504.69
2018,5,2,15,30,653.0,135.0,3.3,13.8,557.0,579.35,468.03
2018,5,2,15,45,710.5,118.0,3.3,13.5,545.5,566.21,458.72
2018,5,2,16,0,768.0,101.0,3.3,13.2,534.0,546.13,442.91
2018,5,2,16,15,770.0,92.5,3.3,13.05,493.0,498.8,404.2
2018,5,2,16,30,772.0,84.0,3.3,12.9,452.0,449.9,362.95
2018,5,2,16,45,739.5,79.5,3.3,12.7,399.0,389.33,311.12
2018,5,2,17,0,707.0,75.0,3.3,12.5,346.0,330.67,259.48
2018,5,2,17,15,660.5,70.5,3.2,12.3,293.5,271.13,206.29
2018,5,2,17,30,614.0,66.0,3.1,12.1,241.0,216.28,156.74
2018,5,2,17,45,545.5,58.5,3.05,11.85,190.5,159.32,107.19
2018,5,2,18,0,477.0,51.0,3.0,11.6,140.0,110.14,66.7
2018,5,2,18,15,371.0,41.5,2.85,11.45,97.5,64.29,34.56
2018,5,2,18,30,265.0,32.0,2.7,11.3,55.0,30.91,15.18
2018,5,2,18,45,147.5,18.5,2.6,11.1,30.0,18.18,0.0
2018,5,2,19,0,30.0,5.0,2.5,10.9,5.0,4.91,0.0
2018,5,2,19,15,15.0,2.5,2.4,10.85,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,3,5,15,21.5,4.5,3.2,10.25,5.5,4.42,0.0
2018,5,3,5,30,43.0,9.0,3.2,10.3,11.0,6.81,0.0
2018,5,3,5,45,60.5,12.0,3.2,10.3,18.5,11.16,2.22
2018,5,3,6,0,78.0,15.0,3.2,10.3,26.0,19.8,8.07
2018,5,3,6,15,142.5,21.0,3.15,10.35,52.0,39.53,22.01
2018,5,3,6,30,207.0,27.0,3.1,10.4,78.0,67.19,44.02
2018,5,3,6,45,103.5,26.0,3.05,10.4,51.5,52.17,36.26
2018,5,3,7,0,0.0,25.0,3.0,10.4,25.0,24.12,15.31
2018,5,3,7,15,0.0,28.0,3.0,10.5,28.0,27.03,17.77
2018,5,3,7,30,0.0,31.0,3.0,10.6,31.0,29.93,20.2
2018,5,3,7,45,0.0,37.5,3.0,10.65,37.5,36.22,25.5
2018,5,3,8,0,0.0,44.0,3.0,10.7,44.0,42.52,30.76
2018,5,3,8,15,0.0,59.0,3.05,10.8,59.0,57.05,42.95
2018,5,3,8,30,0.0,74.0,3.1,10.9,74.0,71.59,55.03
