Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,8,45,0.0,83.0,3.1,11.0,83.0,80.33,62.14
2018,5,3,9,0,0.0,92.0,3.1,11.1,92.0,89.07,69.22
2018,5,3,9,15,1.5,126.5,3.15,11.25,127.5,123.86,97.82
2018,5,3,9,30,3.0,161.0,3.2,11.4,163.0,158.93,126.26
2018,5,3,9,45,8.0,200.5,3.25,11.5,207.0,202.1,161.04
2018,5,3,10,0,13.0,240.0,3.3,11.6,251.0,245.77,195.78
2018,5,3,10,15,27.0,294.0,3.3,11.75,317.0,317.55,252.42
2018,5,3,10,30,41.0,348.0,3.3,11.9,383.0,386.44,305.66
2018,5,3,10,45,51.5,377.5,3.3,12.05,423.0,427.78,336.93
2018,5,3,11,0,62.0,407.0,3.3,12.2,463.0,469.48,368.22
2018,5,3,11,15,67.0,419.0,3.35,12.3,480.0,487.93,381.81
2018,5,3,11,30,72.0,431.0,3.4,12.4,497.0,506.23,395.38
2018,5,3,11,45,182.5,423.5,3.4,12.55,592.5,616.21,481.1
2018,5,3,12,0,293.0,416.0,3.4,12.7,688.0,726.44,564.16
2018,5,3,12,15,544.5,301.0,3.45,12.8,805.5,864.77,671.46
2018,5,3,12,30,796.0,186.0,3.5,12.9,923.0,990.93,762.24
2018,5,3,12,45,858.0,153.0,3.55,13.05,939.5,1005.52,771.39
2018,5,3,13,0,920.0,120.0,3.6,13.2,956.0,1022.19,783.06
2018,5,3,13,15,916.0,119.5,3.65,13.3,938.5,1003.71,770.8
2018,5,3,13,30,912.0,119.0,3.7,13.4,921.0,982.01,756.66
2018,5,3,13,45,885.0,127.5,3.7,13.5,888.0,945.37,731.78
2018,5,3,14,0,858.0,136.0,3.7,13.6,855.0,906.88,705.58
2018,5,3,14,15,729.5,184.5,3.7,13.65,780.0,826.89,649.55
2018,5,3,14,30,601.0,233.0,3.7,13.7,705.0,745.02,588.91
2018,5,3,14,45,635.0,209.0,3.65,13.75,686.0,725.11,575.96
2018,5,3,15,0,669.0,185.0,3.6,13.8,667.0,700.71,558.98
2018,5,3,15,15,638.5,181.0,3.6,13.8,619.0,646.03,517.91
2018,5,3,15,30,608.0,177.0,3.6,13.8,571.0,592.24,476.91
2018,5,3,15,45,665.5,144.5,3.6,13.75,546.5,565.74,457.57
2018,5,3,16,0,723.0,112.0,3.6,13.7,522.0,532.15,431.54
2018,5,3,16,15,687.5,111.0,3.65,13.5,472.0,474.98,385.18
2018,5,3,16,30,652.0,110.0,3.7,13.3,422.0,420.15,339.57
2018,5,3,16,45,432.5,118.0,3.7,13.15,315.0,298.99,240.53
2018,5,3,17,0,213.0,126.0,3.7,13.0,208.0,201.12,160.75
2018,5,3,17,15,349.5,102.0,3.85,12.75,213.0,207.17,161.24
2018,5,3,17,30,486.0,78.0,4.0,12.5,218.0,197.19,145.36
2018,5,3,17,45,438.0,66.5,4.15,12.25,173.5,147.48,101.76
2018,5,3,18,0,390.0,55.0,4.3,12.0,129.0,103.24,64.72
2018,5,3,18,15,268.5,42.0,4.3,11.75,85.5,57.26,32.35
2018,5,3,18,30,147.0,29.0,4.3,11.5,42.0,25.96,12.68
2018,5,3,18,45,76.0,15.5,4.35,11.2,22.0,15.24,0.0
2018,5,3,19,0,5.0,2.0,4.4,10.9,2.0,1.97,0.0
2018,5,3,19,15,2.5,1.0,4.35,10.8,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.15,10.2,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,9.8,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.65,9.75,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,4,5,15,5.0,6.5,2.35,9.45,7.0,6.39,0.0
2018,5,4,5,30,10.0,13.0,2.7,9.7,14.0,12.65,0.0
2018,5,4,5,45,5.0,26.0,3.05,10.0,26.5,25.19,14.46
2018,5,4,6,0,0.0,39.0,3.4,10.3,39.0,37.5,26.1
2018,5,4,6,15,28.5,59.0,3.45,10.55,66.0,60.47,44.96
2018,5,4,6,30,57.0,79.0,3.5,10.8,93.0,87.19,67.11
2018,5,4,6,45,58.5,97.5,3.55,11.05,115.0,109.02,86.2
2018,5,4,7,0,60.0,116.0,3.6,11.3,137.0,131.09,105.25
2018,5,4,7,15,141.5,129.0,3.2,11.6,188.5,178.8,144.37
2018,5,4,7,30,223.0,142.0,2.8,11.9,240.0,236.07,191.75
2018,5,4,7,45,143.0,177.5,2.35,12.2,243.5,243.89,198.12
2018,5,4,8,0,63.0,213.0,1.9,12.5,247.0,242.39,195.59
2018,5,4,8,15,57.5,230.5,1.6,12.8,263.5,260.18,208.88
2018,5,4,8,30,52.0,248.0,1.3,13.1,280.0,277.36,221.2
2018,5,4,8,45,92.0,283.0,1.0,13.45,344.5,342.27,270.93
2018,5,4,9,0,132.0,318.0,0.7,13.8,409.0,414.75,323.98
2018,5,4,9,15,195.5,330.5,0.8,14.15,474.5,481.94,374.22
2018,5,4,9,30,259.0,343.0,0.9,14.5,540.0,558.43,430.22
2018,5,4,9,45,298.0,353.0,1.0,14.85,589.5,611.39,467.88
2018,5,4,10,0,337.0,363.0,1.1,15.2,639.0,666.03,506.41
2018,5,4,10,15,339.5,376.5,1.4,15.4,662.5,692.86,526.31
2018,5,4,10,30,342.0,390.0,1.7,15.6,686.0,718.65,545.54
2018,5,4,10,45,389.0,378.5,1.95,15.8,722.5,759.46,576.34
2018,5,4,11,0,436.0,367.0,2.2,16.0,759.0,806.58,611.03
2018,5,4,11,15,434.0,378.0,2.3,16.1,773.0,823.07,621.92
2018,5,4,11,30,432.0,389.0,2.4,16.2,787.0,837.71,631.83
2018,5,4,11,45,542.5,336.0,2.5,16.35,839.0,897.04,676.37
2018,5,4,12,0,653.0,283.0,2.6,16.5,891.0,955.96,719.68
2018,5,4,12,15,759.0,218.0,2.6,16.55,923.0,994.8,746.0
2018,5,4,12,30,865.0,153.0,2.6,16.6,955.0,1019.57,762.07
2018,5,4,12,45,818.5,177.0,2.6,16.7,929.5,997.67,747.22
2018,5,4,13,0,772.0,201.0,2.6,16.8,904.0,967.02,727.02
2018,5,4,13,15,843.5,159.5,2.75,16.85,914.0,980.95,738.43
2018,5,4,13,30,915.0,118.0,2.9,16.9,924.0,984.17,742.28
2018,5,4,13,45,909.5,116.5,3.0,16.9,899.0,956.91,725.37
2018,5,4,14,0,904.0,115.0,3.1,16.9,874.0,926.74,706.6
2018,5,4,14,15,896.0,114.0,3.3,16.8,842.5,892.18,685.53
2018,5,4,14,30,888.0,113.0,3.5,16.7,811.0,855.2,662.36
2018,5,4,14,45,870.5,113.5,3.7,16.6,771.0,810.0,632.86
2018,5,4,15,0,853.0,114.0,3.9,16.5,731.0,765.81,603.54
2018,5,4,15,15,834.0,112.0,3.9,16.5,685.5,714.32,567.3
2018,5,4,15,30,815.0,110.0,3.9,16.5,640.0,662.25,528.87
2018,5,4,15,45,799.0,105.5,4.2,16.05,593.0,609.19,489.73
2018,5,4,16,0,783.0,101.0,4.5,15.6,546.0,555.87,449.25
2018,5,4,16,15,764.0,94.5,4.55,15.25,496.0,498.95,403.53
2018,5,4,16,30,745.0,88.0,4.6,14.9,446.0,442.62,356.78
2018,5,4,16,45,704.0,83.0,4.7,14.6,390.5,378.94,302.77
2018,5,4,17,0,663.0,78.0,4.8,14.3,335.0,319.21,250.63
2018,5,4,17,15,634.0,72.5,4.75,13.95,289.0,266.46,202.95
2018,5,4,17,30,605.0,67.0,4.7,13.6,243.0,216.45,157.09
2018,5,4,17,45,534.0,59.5,4.7,13.2,192.0,159.45,107.68
2018,5,4,18,0,463.0,52.0,4.7,12.8,141.0,110.49,67.46
2018,5,4,18,15,362.0,43.0,4.6,12.55,99.5,66.08,36.08
2018,5,4,18,30,261.0,34.0,4.5,12.3,58.0,32.54,16.44
2018,5,4,18,45,145.0,20.0,4.35,12.05,32.0,15.9,0.0
2018,5,4,19,0,29.0,6.0,4.2,11.8,6.0,5.9,0.0
2018,5,4,19,15,14.5,3.0,4.1,11.75,3.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,5,5,5,15,4.0,4.5,3.7,10.45,4.5,4.42,0.0
2018,5,5,5,30,8.0,9.0,3.7,10.6,9.0,8.75,0.0
2018,5,5,5,45,4.0,14.5,3.7,10.7,14.5,14.1,5.65
2018,5,5,6,0,0.0,20.0,3.7,10.8,20.0,19.29,10.7
2018,5,5,6,15,0.0,28.0,3.6,10.85,28.0,27.02,17.6
2018,5,5,6,30,0.0,36.0,3.5,10.9,36.0,34.75,24.43
2018,5,5,6,45,0.0,43.0,3.45,11.0,43.0,41.52,30.32
2018,5,5,7,0,0.0,50.0,3.4,11.1,50.0,48.3,36.1
2018,5,5,7,15,1.5,90.0,3.4,11.15,90.5,87.55,69.51
2018,5,5,7,30,3.0,130.0,3.4,11.2,131.0,127.04,102.55
2018,5,5,7,45,6.0,152.0,3.45,11.3,155.0,150.14,121.43
2018,5,5,8,0,9.0,174.0,3.5,11.4,179.0,173.62,140.44
2018,5,5,8,15,23.5,209.0,3.45,11.6,223.5,216.92,175.57
2018,5,5,8,30,38.0,244.0,3.4,11.8,268.0,264.52,213.64
2018,5,5,8,45,50.0,272.5,3.35,12.0,306.0,303.31,244.09
2018,5,5,9,0,62.0,301.0,3.3,12.2,344.0,343.22,275.04
2018,5,5,9,15,75.5,326.5,3.05,12.5,382.0,382.23,304.59
2018,5,5,9,30,89.0,352.0,2.8,12.8,420.0,422.21,334.34
2018,5,5,9,45,89.0,368.5,2.6,13.05,439.0,442.58,348.42
2018,5,5,10,0,89.0,385.0,2.4,13.3,458.0,462.72,362.19
2018,5,5,10,15,75.5,389.0,2.4,13.4,452.5,457.7,357.25
2018,5,5,10,30,62.0,393.0,2.4,13.5,447.0,451.68,351.72
2018,5,5,10,45,61.5,398.5,2.4,13.6,453.0,458.56,356.43
2018,5,5,11,0,61.0,404.0,2.4,13.7,459.0,465.19,360.89
2018,5,5,11,15,74.0,424.0,2.65,13.65,491.5,499.67,387.37
2018,5,5,11,30,87.0,444.0,2.9,13.6,524.0,534.22,413.66
2018,5,5,11,45,72.0,432.0,3.15,13.5,498.5,507.68,393.93
2018,5,5,12,0,57.0,420.0,3.4,13.4,473.0,480.64,373.91
2018,5,5,12,15,55.5,405.0,3.7,13.25,456.5,463.63,361.99
2018,5,5,12,30,54.0,390.0,4.0,13.1,440.0,446.36,349.7
2018,5,5,12,45,36.5,337.0,4.35,12.95,370.5,374.16,294.8
2018,5,5,13,0,19.0,284.0,4.7,12.8,301.0,297.03,234.88
2018,5,5,13,15,18.0,283.0,4.8,12.65,299.0,294.71,233.52
2018,5,5,13,30,17.0,282.0,4.9,12.5,297.0,292.35,232.0
2018,5,5,13,45,18.0,285.5,5.05,12.4,301.0,296.27,235.55
2018,5,5,14,0,19.0,289.0,5.2,12.3,305.0,300.08,239.04
2018,5,5,14,15,25.5,298.5,5.3,12.25,319.0,319.38,254.98
2018,5,5,14,30,32.0,308.0,5.4,12.2,333.0,333.22,266.62
2018,5,5,14,45,47.5,302.5,5.5,12.15,338.0,338.43,271.88
2018,5,5,15,0,63.0,297.0,5.6,12.1,343.0,342.35,276.1
2018,5,5,15,15,189.0,285.0,5.6,12.1,410.5,420.94,342.62
2018,5,5,15,30,315.0,273.0,5.6,12.1,478.0,487.53,397.97
2018,5,5,15,45,388.0,231.0,5.5,12.25,465.0,475.09,389.16
2018,5,5,16,0,461.0,189.0,5.4,12.4,452.0,458.25,376.14
2018,5,5,16,15,483.0,165.5,5.35,12.4,419.0,421.71,346.01
2018,5,5,16,30,505.0,142.0,5.3,12.4,386.0,382.18,312.43
2018,5,5,16,45,502.0,126.5,5.2,12.4,345.5,337.12,273.12
2018,5,5,17,0,499.0,111.0,5.1,12.4,305.0,291.82,232.57
2018,5,5,17,15,528.0,93.0,5.2,12.2,271.5,254.91,197.51
2018,5,5,17,30,557.0,75.0,5.3,12.0,238.0,213.04,157.06
2018,5,5,17,45,503.0,67.0,5.35,11.8,192.0,161.49,111.41
2018,5,5,18,0,449.0,59.0,5.4,11.6,146.0,116.05,73.15
2018,5,5,18,15,343.5,47.5,5.3,11.4,102.5,69.59,39.81
2018,5,5,18,30,238.0,36.0,5.2,11.2,59.0,34.29,18.18
2018,5,5,18,45,134.0,22.0,5.1,10.95,33.5,17.55,0.0
2018,5,5,19,0,30.0,8.0,5.0,10.7,8.0,7.86,0.0
2018,5,5,19,15,15.0,4.0,4.95,10.65,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.85,10.55,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.75,10.45,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,10.35,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,10.25,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,6,5,15,22.0,9.0,3.8,10.05,10.5,8.85,0.0
2018,5,6,5,30,44.0,18.0,4.0,10.2,21.0,15.27,0.0
2018,5,6,5,45,99.0,30.5,4.2,10.35,44.0,29.93,16.68
2018,5,6,6,0,154.0,43.0,4.4,10.5,67.0,53.27,33.28
2018,5,6,6,15,168.0,65.0,4.35,10.65,100.0,85.83,60.43
2018,5,6,6,30,182.0,87.0,4.3,10.8,133.0,120.38,90.48
2018,5,6,6,45,108.5,104.5,4.3,10.9,133.5,129.29,101.97
2018,5,6,7,0,35.0,122.0,4.3,11.0,134.0,129.07,104.22
2018,5,6,7,15,42.0,144.0,4.25,11.2,161.0,155.42,126.31
2018,5,6,7,30,49.0,166.0,4.2,11.4,188.0,182.64,148.81
2018,5,6,7,45,77.0,194.0,4.2,11.6,233.0,226.67,184.99
2018,5,6,8,0,105.0,222.0,4.2,11.8,278.0,276.03,225.14
2018,5,6,8,15,238.0,224.5,4.25,12.0,367.5,365.04,298.43
2018,5,6,8,30,371.0,227.0,4.3,12.2,457.0,464.15,378.79
2018,5,6,8,45,565.5,185.0,4.4,12.4,565.0,577.74,470.73
2018,5,6,9,0,760.0,143.0,4.5,12.6,673.0,701.19,568.38
2018,5,6,9,15,795.5,138.0,4.6,12.8,721.0,754.03,606.9
2018,5,6,9,30,831.0,133.0,4.7,13.0,769.0,808.2,645.77
2018,5,6,9,45,853.5,129.5,4.8,13.15,808.0,853.06,677.52
2018,5,6,10,0,876.0,126.0,4.9,13.3,847.0,893.11,705.61
2018,5,6,10,15,800.0,174.0,5.05,13.45,849.0,903.57,712.57
2018,5,6,10,30,724.0,222.0,5.2,13.6,851.0,906.59,714.42
2018,5,6,10,45,716.5,234.5,5.3,13.7,869.5,928.92,730.2
2018,5,6,11,0,709.0,247.0,5.4,13.8,888.0,948.28,743.8
2018,5,6,11,15,612.0,301.5,5.45,13.85,860.5,919.48,720.14
2018,5,6,11,30,515.0,356.0,5.5,13.9,833.0,886.15,692.6
2018,5,6,11,45,487.0,371.0,5.55,14.0,824.0,877.72,685.51
2018,5,6,12,0,459.0,386.0,5.6,14.1,815.0,866.89,676.6
2018,5,6,12,15,577.0,328.0,5.55,14.1,866.0,925.21,722.74
2018,5,6,12,30,695.0,270.0,5.5,14.1,917.0,981.63,766.48
2018,5,6,12,45,707.5,258.0,5.45,14.1,910.5,975.89,761.96
2018,5,6,13,0,720.0,246.0,5.4,14.1,904.0,967.09,755.74
2018,5,6,13,15,517.0,324.5,5.3,14.0,792.5,839.52,658.65
2018,5,6,13,30,314.0,403.0,5.2,13.9,681.0,712.63,559.4
2018,5,6,13,45,319.0,384.0,5.1,13.8,659.5,689.69,543.68
2018,5,6,14,0,324.0,365.0,5.0,13.7,638.0,665.39,526.39
2018,5,6,14,15,393.0,333.0,4.95,13.6,652.0,686.53,545.0
2018,5,6,14,30,462.0,301.0,4.9,13.5,666.0,697.35,555.6
2018,5,6,14,45,306.5,313.5,4.8,13.4,551.0,564.21,451.42
2018,5,6,15,0,151.0,326.0,4.7,13.3,436.0,442.24,354.0
2018,5,6,15,15,115.5,293.0,4.7,13.3,374.0,376.54,302.72
2018,5,6,15,30,80.0,260.0,4.7,13.3,312.0,310.31,250.09
2018,5,6,15,45,66.5,231.5,4.65,13.1,272.5,269.36,217.7
2018,5,6,16,0,53.0,203.0,4.6,12.9,233.0,229.71,185.94
2018,5,6,16,15,145.5,194.0,4.6,12.75,266.5,268.44,219.01
2018,5,6,16,30,238.0,185.0,4.6,12.6,300.0,296.66,242.03
2018,5,6,16,45,313.0,158.0,4.55,12.5,291.5,287.56,233.25
2018,5,6,17,0,388.0,131.0,4.5,12.4,283.0,271.45,217.11
2018,5,6,17,15,360.0,114.0,4.5,12.25,239.0,223.03,174.72
2018,5,6,17,30,332.0,97.0,4.5,12.1,195.0,177.58,134.58
2018,5,6,17,45,283.5,82.0,4.45,12.0,154.0,133.17,96.39
2018,5,6,18,0,235.0,67.0,4.4,11.9,113.0,94.33,64.18
2018,5,6,18,15,152.5,50.5,4.3,11.8,77.0,57.92,37.18
2018,5,6,18,30,70.0,34.0,4.2,11.7,41.0,31.94,18.66
2018,5,6,18,45,38.0,20.0,4.05,11.6,23.5,17.7,0.0
2018,5,6,19,0,6.0,6.0,3.9,11.5,6.0,5.9,0.0
2018,5,6,19,15,3.0,3.0,3.85,11.45,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,10.4,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.3,10.25,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.25,10.2,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,7,5,15,88.5,12.5,4.3,10.6,18.0,12.29,0.0
2018,5,7,5,30,177.0,25.0,4.4,10.9,36.0,19.77,2.46
2018,5,7,5,45,299.5,36.5,4.55,11.25,75.5,41.29,21.6
2018,5,7,6,0,422.0,48.0,4.7,11.6,115.0,82.0,46.43
2018,5,7,6,15,499.5,56.0,4.65,11.8,163.5,126.89,80.35
2018,5,7,6,30,577.0,64.0,4.6,12.0,212.0,180.74,125.54
2018,5,7,6,45,628.5,70.0,4.55,12.25,264.5,234.52,173.72
2018,5,7,7,0,680.0,76.0,4.5,12.5,317.0,293.77,226.97
2018,5,7,7,15,716.5,80.0,4.45,12.75,370.0,350.58,278.05
2018,5,7,7,30,753.0,84.0,4.4,13.0,423.0,411.13,331.05
2018,5,7,7,45,779.0,88.0,4.4,13.2,474.5,468.82,380.59
2018,5,7,8,0,805.0,92.0,4.4,13.4,526.0,527.97,429.85
2018,5,7,8,15,824.5,95.0,4.35,13.65,575.0,583.46,474.6
2018,5,7,8,30,844.0,98.0,4.3,13.9,624.0,639.14,518.15
2018,5,7,8,45,859.0,100.5,4.25,14.15,669.5,689.69,556.59
2018,5,7,9,0,874.0,103.0,4.2,14.4,715.0,740.59,592.41
2018,5,7,9,15,887.5,104.0,4.15,14.6,755.5,787.73,624.94
2018,5,7,9,30,901.0,105.0,4.1,14.8,796.0,833.42,655.97
2018,5,7,9,45,912.5,105.0,4.05,15.05,831.5,874.7,683.29
2018,5,7,10,0,924.0,105.0,4.0,15.3,867.0,913.88,708.82
2018,5,7,10,15,929.5,107.0,4.0,15.45,895.0,947.42,730.7
2018,5,7,10,30,935.0,109.0,4.0,15.6,923.0,978.1,750.51
2018,5,7,10,45,938.5,110.0,4.0,15.75,943.5,1002.87,766.19
2018,5,7,11,0,942.0,111.0,4.0,15.9,964.0,1024.42,779.71
2018,5,7,11,15,942.0,113.5,4.05,16.0,976.5,1040.77,790.23
2018,5,7,11,30,942.0,116.0,4.1,16.1,989.0,1053.62,798.5
2018,5,7,11,45,918.5,131.5,4.1,16.2,987.0,1052.86,797.33
2018,5,7,12,0,895.0,147.0,4.1,16.3,985.0,1048.24,793.79
2018,5,7,12,15,809.5,200.0,4.15,16.35,956.5,1022.93,776.79
2018,5,7,12,30,724.0,253.0,4.2,16.4,928.0,993.26,756.95
2018,5,7,12,45,669.0,280.5,4.2,16.4,899.0,960.79,734.26
2018,5,7,13,0,614.0,308.0,4.2,16.4,870.0,926.25,708.92
2018,5,7,13,15,645.5,283.5,4.25,16.4,864.5,921.89,707.98
2018,5,7,13,30,677.0,259.0,4.3,16.4,859.0,913.82,704.24
2018,5,7,13,45,767.5,202.0,4.3,16.4,864.5,922.67,711.69
2018,5,7,14,0,858.0,145.0,4.3,16.4,870.0,921.63,711.75
2018,5,7,14,15,881.0,127.0,4.35,16.3,847.5,893.71,693.7
2018,5,7,14,30,904.0,109.0,4.4,16.2,825.0,865.65,675.65
2018,5,7,14,45,895.0,107.0,4.45,16.1,787.5,824.15,647.74
2018,5,7,15,0,886.0,105.0,4.5,16.0,750.0,780.67,618.11
2018,5,7,15,15,872.5,102.5,4.5,16.0,706.5,731.7,583.52
2018,5,7,15,30,859.0,100.0,4.5,16.0,663.0,682.99,548.08
2018,5,7,15,45,843.5,96.5,4.7,15.7,616.0,629.39,507.98
2018,5,7,16,0,828.0,93.0,4.9,15.4,569.0,575.39,466.11
2018,5,7,16,15,807.5,89.5,4.95,15.1,519.0,518.61,420.18
2018,5,7,16,30,787.0,86.0,5.0,14.8,469.0,462.47,373.29
2018,5,7,16,45,757.0,81.0,5.05,14.55,416.0,401.76,321.28
2018,5,7,17,0,727.0,76.0,5.1,14.3,363.0,343.29,269.69
2018,5,7,17,15,683.5,71.0,5.15,14.0,310.0,282.35,215.31
2018,5,7,17,30,640.0,66.0,5.2,13.7,257.0,226.43,164.69
2018,5,7,17,45,574.5,60.0,5.2,13.4,206.0,169.83,115.03
2018,5,7,18,0,509.0,54.0,5.2,13.1,155.0,120.58,73.97
2018,5,7,18,15,408.5,45.0,5.05,12.85,111.0,73.21,40.0
2018,5,7,18,30,308.0,36.0,4.9,12.6,67.0,37.64,19.62
2018,5,7,18,45,181.0,22.0,4.75,12.35,38.0,17.42,0.0
2018,5,7,19,0,54.0,8.0,4.6,12.1,9.0,7.86,0.0
2018,5,7,19,15,27.0,4.0,4.45,12.0,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.95,10.4,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,4.3,10.65,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,4.4,10.7,2.0,0.0,0.0
2018,5,8,5,15,68.0,10.0,4.6,10.95,14.0,9.83,0.0
2018,5,8,5,30,125.0,18.0,4.8,11.2,26.0,13.85,1.26
2018,5,8,5,45,242.0,27.0,5.0,11.4,60.0,30.69,14.05
2018,5,8,6,0,359.0,36.0,5.2,11.6,94.0,65.43,35.01
2018,5,8,6,15,270.5,38.0,5.2,11.8,90.5,76.17,47.56
2018,5,8,6,30,182.0,40.0,5.2,12.0,87.0,76.3,52.78
2018,5,8,6,45,91.0,60.0,5.2,12.2,83.5,82.52,62.47
2018,5,8,7,0,0.0,80.0,5.2,12.4,80.0,77.28,60.61
2018,5,8,7,15,0.5,95.5,5.1,12.5,95.5,92.48,73.3
2018,5,8,7,30,1.0,111.0,5.0,12.6,111.0,107.78,85.9
2018,5,8,7,45,22.0,137.5,4.9,12.7,149.0,144.83,116.64
2018,5,8,8,0,43.0,164.0,4.8,12.8,187.0,183.5,148.53
2018,5,8,8,15,163.5,204.0,4.65,12.8,304.5,298.7,243.99
2018,5,8,8,30,284.0,244.0,4.5,12.8,422.0,426.59,347.31
2018,5,8,8,45,488.0,199.5,4.35,12.8,531.5,538.66,438.46
2018,5,8,9,0,692.0,155.0,4.2,12.8,641.0,665.62,538.76
2018,5,8,9,15,752.0,142.5,4.05,12.85,698.0,726.68,583.62
2018,5,8,9,30,812.0,130.0,3.9,12.9,755.0,791.14,629.13
2018,5,8,9,45,853.5,117.0,3.8,12.95,799.5,838.26,661.32
2018,5,8,10,0,895.0,104.0,3.7,13.0,844.0,888.27,695.19
2018,5,8,10,15,902.5,105.0,3.55,13.2,872.0,921.69,716.11
2018,5,8,10,30,910.0,106.0,3.4,13.4,900.0,952.46,734.99
2018,5,8,10,45,825.5,152.0,3.3,13.65,885.0,944.5,727.08
2018,5,8,11,0,741.0,198.0,3.2,13.9,870.0,929.09,714.48
2018,5,8,11,15,591.5,285.0,3.15,14.1,826.5,883.22,679.17
2018,5,8,11,30,442.0,372.0,3.1,14.3,783.0,830.32,635.93
2018,5,8,11,45,611.5,281.0,3.05,14.55,852.5,910.67,697.41
2018,5,8,12,0,781.0,190.0,3.0,14.8,922.0,984.84,747.97
2018,5,8,12,15,839.0,157.0,3.25,14.95,942.0,1008.54,765.02
2018,5,8,12,30,897.0,124.0,3.5,15.1,962.0,1023.08,776.36
2018,5,8,12,45,876.5,134.0,3.7,15.2,945.5,1005.95,766.01
2018,5,8,13,0,856.0,144.0,3.9,15.3,929.0,985.88,753.82
2018,5,8,13,15,885.5,124.5,4.15,15.25,923.0,981.23,752.97
2018,5,8,13,30,915.0,105.0,4.4,15.2,917.0,972.15,749.26
2018,5,8,13,45,873.0,120.5,4.65,15.15,878.0,928.91,721.87
2018,5,8,14,0,831.0,136.0,4.9,15.1,839.0,888.54,696.08
2018,5,8,14,15,860.5,118.0,5.0,15.0,822.5,867.23,682.79
2018,5,8,14,30,890.0,100.0,5.1,14.9,806.0,845.21,668.79
2018,5,8,14,45,879.5,98.0,5.15,14.8,768.5,803.06,639.57
2018,5,8,15,0,869.0,96.0,5.2,14.7,731.0,759.09,608.77
2018,5,8,15,15,856.0,94.5,5.2,14.7,689.0,712.26,574.99
2018,5,8,15,30,843.0,93.0,5.2,14.7,647.0,664.29,539.61
2018,5,8,15,45,824.0,91.0,4.9,14.6,600.0,612.14,497.67
2018,5,8,16,0,805.0,89.0,4.6,14.5,553.0,558.66,453.96
2018,5,8,16,15,780.0,86.5,4.5,14.4,503.0,501.76,407.16
2018,5,8,16,30,755.0,84.0,4.4,14.3,453.0,445.99,360.08
2018,5,8,16,45,723.0,80.0,4.3,14.25,401.5,387.19,309.37
2018,5,8,17,0,691.0,76.0,4.2,14.2,350.0,330.17,259.0
2018,5,8,17,15,648.0,71.0,4.2,14.05,299.0,272.12,207.29
2018,5,8,17,30,605.0,66.0,4.2,13.9,248.0,218.34,158.8
2018,5,8,17,45,542.0,59.5,4.2,13.75,199.0,163.71,111.03
2018,5,8,18,0,479.0,53.0,4.2,13.6,150.0,116.14,71.41
2018,5,8,18,15,384.0,44.0,4.05,13.45,107.5,70.82,38.78
2018,5,8,18,30,289.0,35.0,3.9,13.3,65.0,36.58,18.9
2018,5,8,18,45,168.5,21.5,3.75,13.1,37.0,16.93,0.0
2018,5,8,19,0,48.0,8.0,3.6,12.9,9.0,7.86,0.0
2018,5,8,19,15,24.0,4.0,3.45,12.8,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,3.45,11.2,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,3.5,11.2,2.0,0.0,0.0
2018,5,9,5,15,126.5,14.0,3.75,11.5,22.0,13.76,0.0
2018,5,9,5,30,241.0,26.0,4.0,11.8,42.0,21.34,6.45
2018,5,9,5,45,360.0,34.5,4.25,12.1,82.0,42.63,20.88
2018,5,9,6,0,479.0,43.0,4.5,12.4,122.0,84.04,45.54
2018,5,9,6,15,344.0,49.0,4.55,12.55,116.0,98.32,62.97
2018,5,9,6,30,209.0,55.0,4.6,12.7,110.0,96.58,68.85
2018,5,9,6,45,108.5,84.5,4.7,12.8,113.5,110.79,85.77
2018,5,9,7,0,8.0,114.0,4.8,12.9,117.0,112.44,90.06
2018,5,9,7,15,5.0,120.5,4.95,13.05,122.5,118.25,94.76
2018,5,9,7,30,2.0,127.0,5.1,13.2,128.0,123.68,98.99
2018,5,9,7,45,1.0,130.5,5.2,13.3,131.0,126.81,101.22
2018,5,9,8,0,0.0,134.0,5.3,13.4,134.0,129.8,103.32
2018,5,9,8,15,3.0,156.5,5.4,13.55,158.5,153.55,122.57
2018,5,9,8,30,6.0,179.0,5.5,13.7,183.0,177.67,141.94
2018,5,9,8,45,12.5,212.0,5.55,13.8,220.5,214.81,171.84
2018,5,9,9,0,19.0,245.0,5.6,13.9,258.0,252.66,201.98
2018,5,9,9,15,25.0,266.5,5.65,14.05,285.0,282.99,225.8
2018,5,9,9,30,31.0,288.0,5.7,14.2,312.0,310.72,247.41
2018,5,9,9,45,38.5,314.5,5.7,14.35,345.5,345.21,274.19
2018,5,9,10,0,46.0,341.0,5.7,14.5,379.0,380.19,301.12
2018,5,9,10,15,40.0,345.5,5.7,14.6,379.5,381.07,300.99
2018,5,9,10,30,34.0,350.0,5.7,14.7,380.0,381.47,300.59
2018,5,9,10,45,41.0,358.5,5.7,14.8,395.5,397.82,313.15
2018,5,9,11,0,48.0,367.0,5.7,14.9,411.0,414.29,325.74
2018,5,9,11,15,204.0,370.0,5.65,15.0,559.5,584.05,460.87
2018,5,9,11,30,360.0,373.0,5.6,15.1,708.0,744.06,583.88
2018,5,9,11,45,642.5,246.5,5.5,15.2,848.5,906.58,710.29
2018,5,9,12,0,925.0,120.0,5.4,15.3,989.0,1051.32,811.12
2018,5,9,12,15,936.5,114.0,5.4,15.35,992.0,1056.28,813.51
2018,5,9,12,30,948.0,108.0,5.4,15.4,995.0,1057.64,814.41
2018,5,9,12,45,945.0,108.0,5.35,15.45,984.5,1047.17,806.8
2018,5,9,13,0,942.0,108.0,5.3,15.5,974.0,1033.24,796.98
2018,5,9,13,15,938.5,107.5,5.45,15.5,956.5,1014.93,785.89
2018,5,9,13,30,935.0,107.0,5.6,15.5,939.0,993.34,772.44
2018,5,9,13,45,929.5,106.0,5.7,15.45,914.0,966.22,754.8
2018,5,9,14,0,924.0,105.0,5.8,15.4,889.0,936.16,734.97
2018,5,9,14,15,916.0,104.0,5.9,15.3,857.0,901.14,711.52
2018,5,9,14,30,908.0,103.0,6.0,15.2,825.0,863.66,686.06
2018,5,9,14,45,897.0,101.5,6.1,15.1,787.0,821.02,656.49
2018,5,9,15,0,886.0,100.0,6.2,15.0,749.0,776.55,625.18
2018,5,9,15,15,873.0,98.0,6.2,15.0,706.0,728.53,590.22
2018,5,9,15,30,860.0,96.0,6.2,15.0,663.0,679.34,553.63
2018,5,9,15,45,841.5,94.0,6.5,14.65,615.5,626.76,513.17
2018,5,9,16,0,823.0,92.0,6.8,14.3,568.0,572.76,470.25
2018,5,9,16,15,797.5,89.5,6.8,14.1,517.0,514.69,421.99
2018,5,9,16,30,772.0,87.0,6.8,13.9,466.0,457.79,373.41
2018,5,9,16,45,739.5,83.5,6.8,13.7,414.0,398.38,321.6
2018,5,9,17,0,707.0,80.0,6.8,13.5,362.0,340.76,270.09
2018,5,9,17,15,662.0,75.0,6.7,13.3,309.5,281.16,216.31
2018,5,9,17,30,617.0,70.0,6.6,13.1,257.0,226.05,166.1
2018,5,9,17,45,550.0,63.5,6.45,12.85,206.5,169.88,116.67
2018,5,9,18,0,483.0,57.0,6.3,12.6,156.0,121.24,75.95
2018,5,9,18,15,383.0,47.5,6.15,12.45,112.0,74.7,42.16
2018,5,9,18,30,283.0,38.0,6.0,12.3,68.0,38.83,20.76
2018,5,9,18,45,164.5,23.5,5.85,12.1,39.0,18.56,0.12
2018,5,9,19,0,46.0,9.0,5.7,11.9,10.0,8.85,0.0
2018,5,9,19,15,23.0,4.5,5.6,11.9,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.4,11.85,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.0,11.75,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.95,11.7,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.05,11.65,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.15,11.55,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.45,11.4,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.55,11.25,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.6,11.2,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.55,11.15,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.5,11.1,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.5,11.05,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.35,10.95,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.3,10.9,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.3,10.85,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.25,10.8,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.2,10.75,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,4.9,10.75,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,4.8,10.8,2.0,0.0,0.0
2018,5,10,5,15,80.5,14.5,4.95,11.0,20.0,14.25,0.0
2018,5,10,5,30,155.0,27.0,5.1,11.2,38.0,21.22,7.55
2018,5,10,5,45,243.5,39.0,5.25,11.45,72.5,42.49,23.41
2018,5,10,6,0,332.0,51.0,5.4,11.7,107.0,77.9,46.49
2018,5,10,6,15,379.0,63.5,5.4,11.9,148.0,117.56,77.96
2018,5,10,6,30,426.0,76.0,5.4,12.1,189.0,162.61,116.6
2018,5,10,6,45,399.5,97.0,5.4,12.25,221.0,201.41,153.64
2018,5,10,7,0,373.0,118.0,5.4,12.4,253.0,237.14,187.39
2018,5,10,7,15,405.0,131.0,5.5,12.55,298.5,284.18,228.7
2018,5,10,7,30,437.0,144.0,5.6,12.7,344.0,334.34,272.06
2018,5,10,7,45,533.0,138.5,5.65,12.9,410.5,400.3,327.74
2018,5,10,8,0,629.0,133.0,5.7,13.1,477.0,477.01,391.56
2018,5,10,8,15,706.5,125.5,5.85,13.25,544.5,547.58,449.86
2018,5,10,8,30,784.0,118.0,6.0,13.4,612.0,623.86,511.78
2018,5,10,8,45,794.5,124.0,6.1,13.55,655.0,673.59,551.02
2018,5,10,9,0,805.0,130.0,6.2,13.7,698.0,722.3,588.38
2018,5,10,9,15,724.5,174.0,6.25,13.8,707.0,739.97,599.87
2018,5,10,9,30,644.0,218.0,6.3,13.9,716.0,748.2,603.44
2018,5,10,9,45,606.5,251.0,6.35,14.05,736.0,773.34,620.39
2018,5,10,10,0,569.0,284.0,6.4,14.2,756.0,793.18,633.08
2018,5,10,10,15,551.5,304.5,6.4,14.35,774.5,815.64,648.09
2018,5,10,10,30,534.0,325.0,6.4,14.5,793.0,835.26,660.86
2018,5,10,10,45,583.0,311.0,6.4,14.6,832.5,879.97,694.49
2018,5,10,11,0,632.0,297.0,6.4,14.7,872.0,925.03,727.96
2018,5,10,11,15,701.0,260.5,6.25,14.75,907.0,965.8,758.13
2018,5,10,11,30,770.0,224.0,6.1,14.8,942.0,1004.77,784.57
2018,5,10,11,45,745.0,241.0,6.0,14.8,939.0,1003.12,782.31
2018,5,10,12,0,720.0,258.0,5.9,14.8,936.0,998.14,778.01
2018,5,10,12,15,710.0,263.5,6.0,14.8,930.5,993.43,775.32
2018,5,10,12,30,700.0,269.0,6.1,14.8,925.0,985.89,770.69
2018,5,10,12,45,711.5,258.5,6.2,14.75,919.0,980.69,767.99
2018,5,10,13,0,723.0,248.0,6.3,14.7,913.0,972.44,763.17
2018,5,10,13,15,783.5,206.0,6.45,14.6,914.5,971.93,764.47
2018,5,10,13,30,844.0,164.0,6.6,14.5,916.0,971.14,765.63
2018,5,10,13,45,848.5,155.0,6.75,14.45,893.5,946.7,749.45
2018,5,10,14,0,853.0,146.0,6.9,14.4,871.0,919.06,730.94
2018,5,10,14,15,837.5,146.5,6.95,14.35,836.5,880.8,703.98
2018,5,10,14,30,822.0,147.0,7.0,14.3,802.0,840.74,675.53
2018,5,10,14,45,837.5,132.0,7.05,14.25,772.5,808.0,652.41
2018,5,10,15,0,853.0,117.0,7.1,14.2,743.0,771.61,626.34
2018,5,10,15,15,836.5,115.5,7.1,14.2,699.5,722.6,590.06
2018,5,10,15,30,820.0,114.0,7.1,14.2,656.0,672.79,551.61
2018,5,10,15,45,789.5,112.5,7.25,14.0,604.0,613.69,504.83
2018,5,10,16,0,759.0,111.0,7.4,13.8,552.0,555.68,457.79
2018,5,10,16,15,725.0,105.5,7.4,13.6,496.5,492.98,405.73
2018,5,10,16,30,691.0,100.0,7.4,13.4,441.0,432.55,354.33
2018,5,10,16,45,670.0,94.5,7.4,13.2,395.0,380.13,308.25
2018,5,10,17,0,649.0,89.0,7.4,13.0,349.0,329.09,262.19
2018,5,10,17,15,602.5,84.5,7.4,12.75,299.5,272.68,211.39
2018,5,10,17,30,556.0,80.0,7.4,12.5,250.0,220.96,164.43
2018,5,10,17,45,484.0,72.5,7.4,12.25,200.0,166.23,116.69
2018,5,10,18,0,412.0,65.0,7.4,12.0,150.0,118.75,77.23
2018,5,10,18,15,316.0,54.0,7.3,11.8,108.5,74.93,45.04
2018,5,10,18,30,220.0,43.0,7.2,11.6,67.0,41.98,24.4
2018,5,10,18,45,124.5,26.5,7.1,11.45,38.5,21.05,2.94
2018,5,10,19,0,29.0,10.0,7.0,11.3,10.0,9.83,0.0
2018,5,10,19,15,14.5,5.0,6.95,11.2,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.9,11.1,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.8,11.05,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.5,10.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.1,10.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.75,10.8,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.4,10.75,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.95,10.7,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,3.15,9.75,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,3.2,9.8,2.0,0.0,0.0
2018,5,11,5,15,72.0,14.0,3.35,10.1,19.0,13.76,0.0
2018,5,11,5,30,132.0,26.0,3.5,10.4,36.0,20.3,7.9
2018,5,11,5,45,210.5,40.0,3.7,10.65,69.5,42.5,24.24
2018,5,11,6,0,289.0,54.0,3.9,10.9,103.0,77.01,47.65
2018,5,11,6,15,356.5,65.5,4.0,11.2,147.0,116.55,78.3
2018,5,11,6,30,424.0,77.0,4.1,11.5,191.0,163.77,117.86
2018,5,11,6,45,507.0,82.0,4.2,11.75,246.5,217.4,163.92
2018,5,11,7,0,590.0,87.0,4.3,12.0,302.0,279.24,217.76
2018,5,11,7,15,575.0,104.0,4.25,12.3,340.0,324.34,259.08
2018,5,11,7,30,560.0,121.0,4.2,12.6,378.0,367.23,297.09
2018,5,11,7,45,573.0,132.5,4.15,12.85,422.0,416.04,338.47
2018,5,11,8,0,586.0,144.0,4.1,13.1,466.0,465.34,379.0
2018,5,11,8,15,606.0,154.0,4.1,13.5,513.0,517.56,420.62
2018,5,11,8,30,626.0,164.0,4.1,13.9,560.0,570.51,461.72
2018,5,11,8,45,636.5,176.5,4.1,14.25,603.5,619.95,499.05
2018,5,11,9,0,647.0,189.0,4.1,14.6,647.0,668.78,535.04
2018,5,11,9,15,644.5,205.5,4.15,14.95,683.5,710.84,565.09
2018,5,11,9,30,642.0,222.0,4.2,15.3,720.0,750.89,593.11
2018,5,11,9,45,740.0,187.0,4.3,15.65,784.5,821.15,644.78
2018,5,11,10,0,838.0,152.0,4.4,16.0,849.0,892.89,694.54
2018,5,11,10,15,882.5,135.0,4.45,16.25,890.5,935.66,723.03
2018,5,11,10,30,927.0,118.0,4.5,16.5,932.0,981.74,753.79
2018,5,11,10,45,935.0,117.0,4.5,16.7,954.0,1008.39,770.56
2018,5,11,11,0,943.0,116.0,4.5,16.9,976.0,1032.02,785.37
2018,5,11,11,15,952.5,112.5,4.5,17.05,991.5,1051.4,797.45
2018,5,11,11,30,962.0,109.0,4.5,17.2,1007.0,1067.49,807.39
2018,5,11,11,45,965.0,108.5,4.5,17.35,1013.5,1076.79,812.83
2018,5,11,12,0,968.0,108.0,4.5,17.5,1020.0,1082.5,816.01
2018,5,11,12,15,967.5,107.5,4.5,17.6,1017.5,1081.08,814.71
2018,5,11,12,30,967.0,107.0,4.5,17.7,1015.0,1076.03,811.14
2018,5,11,12,45,964.5,107.5,4.55,17.8,1005.0,1066.43,805.16
2018,5,11,13,0,962.0,108.0,4.6,17.9,995.0,1053.29,796.91
2018,5,11,13,15,958.0,107.0,4.7,17.95,976.5,1033.71,784.97
2018,5,11,13,30,954.0,106.0,4.8,18.0,958.0,1010.8,770.76
2018,5,11,13,45,948.5,105.0,4.9,18.0,932.5,983.3,753.46
2018,5,11,14,0,943.0,104.0,5.0,18.0,907.0,952.8,733.95
2018,5,11,14,15,935.0,103.0,5.15,18.0,874.5,917.3,711.08
2018,5,11,14,30,927.0,102.0,5.3,18.0,842.0,879.28,686.11
2018,5,11,14,45,917.0,100.5,5.45,18.0,804.0,836.83,657.58
2018,5,11,15,0,907.0,99.0,5.6,18.0,766.0,792.43,627.2
2018,5,11,15,15,894.0,97.0,5.6,18.0,722.5,743.64,592.5
2018,5,11,15,30,881.0,95.0,5.6,18.0,679.0,693.62,556.33
2018,5,11,15,45,864.5,92.5,5.8,17.75,631.5,639.92,515.63
2018,5,11,16,0,848.0,90.0,6.0,17.5,584.0,586.47,473.78
2018,5,11,16,15,827.5,86.0,5.95,17.25,533.0,528.36,426.5
2018,5,11,16,30,807.0,82.0,5.9,17.0,482.0,470.86,378.38
2018,5,11,16,45,779.5,78.0,5.8,16.7,429.5,411.29,327.27
2018,5,11,17,0,752.0,74.0,5.7,16.4,377.0,353.65,276.42
2018,5,11,17,15,710.5,69.0,5.5,16.0,323.5,292.82,222.28
2018,5,11,17,30,669.0,64.0,5.3,15.6,270.0,235.06,170.26
2018,5,11,17,45,607.5,59.0,5.1,15.15,219.0,178.45,120.56
2018,5,11,18,0,546.0,54.0,4.9,14.7,168.0,128.66,78.8
2018,5,11,18,15,451.0,45.0,4.7,14.4,122.0,79.18,42.74
2018,5,11,18,30,356.0,36.0,4.5,14.1,76.0,40.73,20.5
2018,5,11,18,45,221.5,24.0,4.3,13.85,45.0,19.5,3.74
2018,5,11,19,0,87.0,12.0,4.1,13.6,14.0,11.8,0.0
2018,5,11,19,15,43.5,6.0,3.95,13.65,7.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,2.45,13.5,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,2.4,13.5,2.0,0.0,0.0
2018,5,12,5,15,137.0,15.0,2.4,13.95,24.5,14.74,0.0
2018,5,12,5,30,256.0,28.0,2.4,14.4,47.0,22.79,10.11
2018,5,12,5,45,378.5,36.5,2.4,14.8,89.0,47.22,23.26
2018,5,12,6,0,501.0,45.0,2.4,15.2,131.0,90.56,49.31
2018,5,12,6,15,570.5,51.0,2.45,15.45,180.5,137.32,85.05
2018,5,12,6,30,640.0,57.0,2.5,15.7,230.0,191.96,130.98
2018,5,12,6,45,686.5,62.0,2.55,15.95,283.0,248.0,180.64
2018,5,12,7,0,733.0,67.0,2.6,16.2,336.0,307.8,233.54
2018,5,12,7,15,765.0,70.5,2.55,16.5,389.0,365.08,283.8
2018,5,12,7,30,797.0,74.0,2.5,16.8,442.0,424.99,334.76
2018,5,12,7,45,820.5,77.0,2.45,17.1,493.5,482.54,382.32
2018,5,12,8,0,844.0,80.0,2.4,17.4,545.0,540.92,428.87
2018,5,12,8,15,759.5,115.5,2.25,17.7,562.0,569.99,450.29
2018,5,12,8,30,675.0,151.0,2.1,18.0,579.0,589.2,462.99
2018,5,12,8,45,570.5,200.0,1.9,18.25,579.5,596.86,465.47
2018,5,12,9,0,466.0,249.0,1.7,18.5,580.0,595.88,460.79
2018,5,12,9,15,484.5,253.5,1.7,18.65,614.5,634.84,488.62
2018,5,12,9,30,503.0,258.0,1.7,18.8,649.0,673.83,515.68
2018,5,12,9,45,504.0,269.0,1.65,18.95,675.0,704.5,535.64
2018,5,12,10,0,505.0,280.0,1.6,19.1,701.0,733.66,554.26
2018,5,12,10,15,511.5,290.5,1.75,19.1,728.5,765.65,576.76
2018,5,12,10,30,518.0,301.0,1.9,19.1,756.0,796.22,598.13
2018,5,12,10,45,548.5,289.5,2.05,19.05,781.5,825.49,619.75
2018,5,12,11,0,579.0,278.0,2.2,19.0,807.0,855.1,641.54
2018,5,12,11,15,532.5,298.0,2.4,18.9,789.5,837.85,629.76
2018,5,12,11,30,486.0,318.0,2.6,18.8,772.0,818.64,616.77
2018,5,12,11,45,423.5,343.0,2.8,18.65,740.5,785.72,593.65
2018,5,12,12,0,361.0,368.0,3.0,18.5,709.0,743.93,564.1
2018,5,12,12,15,260.0,403.0,3.2,18.4,648.0,678.9,515.93
2018,5,12,12,30,159.0,438.0,3.4,18.3,587.0,606.44,461.52
2018,5,12,12,45,195.5,420.0,3.55,18.15,601.5,622.4,475.8
2018,5,12,13,0,232.0,402.0,3.7,18.0,616.0,643.22,493.02
2018,5,12,13,15,305.0,370.5,3.8,17.8,646.5,676.75,520.81
2018,5,12,13,30,378.0,339.0,3.9,17.6,677.0,712.56,549.9
2018,5,12,13,45,423.0,306.0,4.0,17.45,674.5,710.96,551.35
2018,5,12,14,0,468.0,273.0,4.1,17.3,672.0,705.62,550.27
2018,5,12,14,15,672.5,196.5,4.05,17.1,747.0,791.91,618.53
2018,5,12,14,30,877.0,120.0,4.0,16.9,822.0,856.46,665.53
2018,5,12,14,45,865.5,118.0,4.0,16.75,784.0,814.09,636.26
2018,5,12,15,0,854.0,116.0,4.0,16.6,746.0,772.23,607.81
2018,5,12,15,15,839.5,113.5,4.0,16.6,703.0,723.67,573.76
2018,5,12,15,30,825.0,111.0,4.0,16.6,660.0,674.15,537.61
2018,5,12,15,45,806.5,108.0,3.75,16.25,613.0,620.9,496.8
2018,5,12,16,0,788.0,105.0,3.5,15.9,566.0,567.6,455.01
2018,5,12,16,15,710.5,113.0,3.35,15.7,501.0,494.06,396.2
2018,5,12,16,30,633.0,121.0,3.2,15.5,436.0,427.03,341.53
2018,5,12,16,45,602.0,113.0,3.1,15.3,386.0,370.9,294.65
2018,5,12,17,0,571.0,105.0,3.0,15.1,336.0,317.34,248.71
2018,5,12,17,15,539.5,95.0,2.85,14.85,289.0,264.49,202.52
2018,5,12,17,30,508.0,85.0,2.7,14.6,242.0,214.77,158.43
2018,5,12,17,45,451.5,75.0,2.6,14.35,195.5,163.34,114.16
2018,5,12,18,0,395.0,65.0,2.5,14.1,149.0,117.45,76.09
2018,5,12,18,15,305.5,52.5,2.4,13.8,107.0,73.62,43.87
2018,5,12,18,30,216.0,40.0,2.3,13.5,65.0,39.99,22.55
2018,5,12,18,45,123.0,24.5,2.15,13.2,37.5,19.2,4.84
2018,5,12,19,0,30.0,9.0,2.0,12.9,10.0,8.85,0.0
2018,5,12,19,15,15.0,4.5,2.0,12.75,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,13,4,45,3.0,1.5,2.8,11.75,1.5,0.0,0.0
2018,5,13,5,0,6.0,3.0,2.9,11.8,3.0,0.0,0.0
2018,5,13,5,15,43.5,11.5,3.0,11.85,14.5,11.3,0.0
2018,5,13,5,30,81.0,20.0,3.1,11.9,26.0,16.96,6.65
2018,5,13,5,45,156.5,32.0,3.25,12.0,55.5,33.91,18.28
2018,5,13,6,0,232.0,44.0,3.4,12.1,85.0,63.08,38.07
2018,5,13,6,15,166.5,45.0,3.4,12.15,79.5,68.42,45.65
2018,5,13,6,30,101.0,46.0,3.4,12.2,74.0,66.08,47.31
2018,5,13,6,45,54.5,80.5,3.4,12.25,96.0,92.6,72.16
2018,5,13,7,0,8.0,115.0,3.4,12.3,118.0,113.42,91.0
2018,5,13,7,15,11.5,136.0,3.35,12.45,141.0,135.63,109.32
2018,5,13,7,30,15.0,157.0,3.3,12.6,164.0,158.3,127.78
