Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,12,4,45,57.0,6.5,1.8,11.95,8.0,0.0,0.0
2018,6,12,5,0,114.0,13.0,1.8,12.1,16.0,12.78,0.0
2018,6,12,5,15,250.5,24.0,1.8,12.35,48.0,19.01,6.43
2018,6,12,5,30,387.0,35.0,1.8,12.6,80.0,30.39,20.49
2018,6,12,5,45,473.0,41.5,1.75,12.8,123.0,64.55,32.65
2018,6,12,6,0,559.0,48.0,1.7,13.0,166.0,108.41,61.92
2018,6,12,6,15,553.5,59.0,1.75,13.25,202.0,150.3,98.18
2018,6,12,6,30,548.0,70.0,1.8,13.5,238.0,191.61,136.19
2018,6,12,6,45,595.0,76.5,1.8,13.8,289.0,242.76,181.1
2018,6,12,7,0,642.0,83.0,1.8,14.1,340.0,298.74,229.88
2018,6,12,7,15,713.0,79.5,1.9,14.45,400.5,359.84,281.94
2018,6,12,7,30,784.0,76.0,2.0,14.8,461.0,426.51,337.63
2018,6,12,7,45,814.5,76.0,2.1,15.15,513.0,483.23,384.55
2018,6,12,8,0,845.0,76.0,2.2,15.5,565.0,541.19,431.15
2018,6,12,8,15,860.5,78.5,2.35,15.85,612.0,594.24,472.86
2018,6,12,8,30,876.0,81.0,2.5,16.2,659.0,647.08,513.32
2018,6,12,8,45,887.5,83.5,2.6,16.55,702.5,696.71,549.16
2018,6,12,9,0,899.0,86.0,2.7,16.9,746.0,745.26,582.47
2018,6,12,9,15,908.5,87.5,2.8,17.1,784.5,789.94,612.93
2018,6,12,9,30,918.0,89.0,2.9,17.3,823.0,832.91,641.91
2018,6,12,9,45,925.0,90.0,3.0,17.5,856.0,871.35,667.49
2018,6,12,10,0,932.0,91.0,3.1,17.7,889.0,907.5,691.35
2018,6,12,10,15,937.5,92.5,3.2,17.8,916.5,940.32,713.1
2018,6,12,10,30,943.0,94.0,3.3,17.9,944.0,970.41,732.97
2018,6,12,10,45,946.0,95.5,3.4,17.95,964.5,995.25,749.43
2018,6,12,11,0,949.0,97.0,3.5,18.0,985.0,1016.98,763.87
2018,6,12,11,15,951.5,98.0,3.6,18.0,999.0,1034.49,775.71
2018,6,12,11,30,954.0,99.0,3.7,18.0,1013.0,1048.69,785.46
2018,6,12,11,45,955.0,99.0,3.85,18.0,1019.0,1057.01,791.77
2018,6,12,12,0,956.0,99.0,4.0,18.0,1025.0,1061.89,795.92
2018,6,12,12,15,955.0,99.5,4.15,17.95,1023.5,1061.83,797.02
2018,6,12,12,30,954.0,100.0,4.3,17.9,1022.0,1058.33,795.92
2018,6,12,12,45,951.5,101.0,4.5,17.8,1013.5,1050.41,792.85
2018,6,12,13,0,949.0,102.0,4.7,17.7,1005.0,1039.13,787.81
2018,6,12,13,15,946.5,101.5,4.85,17.6,989.5,1023.0,778.94
2018,6,12,13,30,944.0,101.0,5.0,17.5,974.0,1003.63,767.8
2018,6,12,13,45,939.5,100.5,5.15,17.35,951.0,979.25,753.21
2018,6,12,14,0,935.0,100.0,5.3,17.2,928.0,951.92,736.41
2018,6,12,14,15,929.0,99.0,5.4,17.05,899.0,919.95,715.79
2018,6,12,14,30,923.0,98.0,5.5,16.9,870.0,885.41,693.14
2018,6,12,14,45,915.0,97.0,5.55,16.75,835.0,846.84,667.04
2018,6,12,15,0,907.0,96.0,5.6,16.6,800.0,806.19,639.16
2018,6,12,15,15,896.5,93.5,5.6,16.6,759.0,760.31,606.51
2018,6,12,15,30,886.0,91.0,5.6,16.6,718.0,712.99,572.44
2018,6,12,15,45,873.0,89.5,5.6,16.25,674.0,663.82,536.31
2018,6,12,16,0,860.0,88.0,5.6,15.9,630.0,613.9,497.37
2018,6,12,16,15,842.5,85.5,5.6,15.7,582.0,559.94,453.93
2018,6,12,16,30,825.0,83.0,5.6,15.5,534.0,505.93,409.26
2018,6,12,16,45,801.0,80.0,5.6,15.3,483.5,448.88,360.91
2018,6,12,17,0,777.0,77.0,5.6,15.1,433.0,393.22,312.39
2018,6,12,17,15,744.0,73.5,5.55,14.85,381.5,335.57,261.22
2018,6,12,17,30,711.0,70.0,5.5,14.6,330.0,280.81,211.63
2018,6,12,17,45,664.0,65.5,5.5,14.35,279.0,223.53,160.22
2018,6,12,18,0,617.0,61.0,5.5,14.1,228.0,172.3,114.8
2018,6,12,18,15,548.0,55.0,5.4,13.85,180.5,121.86,73.45
2018,6,12,18,30,479.0,49.0,5.3,13.6,133.0,79.16,42.91
2018,6,12,18,45,371.5,40.0,5.2,13.3,93.0,40.63,22.19
2018,6,12,19,0,264.0,31.0,5.1,13.0,53.0,25.35,13.57
2018,6,12,19,15,146.5,18.0,5.05,12.85,29.0,17.69,0.0
2018,6,12,19,30,29.0,5.0,5.0,12.7,5.0,4.91,0.0
2018,6,12,19,45,14.5,2.5,4.9,12.55,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.75,12.35,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.65,12.25,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.55,12.15,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,12.05,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,11.45,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,13,4,45,43.5,7.0,4.5,11.55,8.0,0.0,0.0
2018,6,13,5,0,87.0,14.0,4.6,11.7,16.0,13.76,0.0
2018,6,13,5,15,218.5,26.0,4.65,11.95,47.5,21.05,7.71
2018,6,13,5,30,350.0,38.0,4.7,12.2,79.0,32.91,22.65
2018,6,13,5,45,444.0,45.5,4.7,12.5,122.5,66.33,35.2
2018,6,13,6,0,538.0,53.0,4.7,12.8,166.0,110.41,64.68
2018,6,13,6,15,598.5,58.0,4.65,13.05,215.5,156.86,102.18
2018,6,13,6,30,659.0,63.0,4.6,13.3,265.0,209.96,148.26
2018,6,13,6,45,702.0,67.0,4.5,13.55,317.0,264.76,197.65
2018,6,13,7,0,745.0,71.0,4.4,13.8,369.0,322.55,249.51
2018,6,13,7,15,774.5,74.0,4.45,14.1,420.5,378.11,299.14
2018,6,13,7,30,804.0,77.0,4.5,14.4,472.0,435.98,349.48
2018,6,13,7,45,826.5,79.0,4.55,14.7,522.0,491.41,396.6
2018,6,13,8,0,849.0,81.0,4.6,15.0,572.0,547.94,443.26
2018,6,13,8,15,865.5,83.5,4.7,15.3,620.0,601.8,486.69
2018,6,13,8,30,882.0,86.0,4.8,15.6,668.0,655.53,528.91
2018,6,13,8,45,895.0,87.5,4.9,15.9,711.5,705.46,566.42
2018,6,13,9,0,908.0,89.0,5.0,16.2,755.0,754.42,601.26
2018,6,13,9,15,915.5,91.5,5.1,16.5,793.5,798.96,632.46
2018,6,13,9,30,923.0,94.0,5.2,16.8,832.0,841.62,662.02
2018,6,13,9,45,928.5,96.0,5.3,17.05,864.5,880.02,688.41
2018,6,13,10,0,934.0,98.0,5.4,17.3,897.0,916.01,712.94
2018,6,13,10,15,939.0,99.0,5.45,17.55,924.0,947.96,734.19
2018,6,13,10,30,944.0,100.0,5.5,17.8,951.0,977.15,753.43
2018,6,13,10,45,948.0,101.0,5.55,18.0,972.0,1002.48,770.08
2018,6,13,11,0,952.0,102.0,5.6,18.2,993.0,1024.73,784.62
2018,6,13,11,15,954.0,102.5,5.6,18.35,1006.0,1041.32,795.06
2018,6,13,11,30,956.0,103.0,5.6,18.5,1019.0,1054.59,803.3
2018,6,13,11,45,957.0,102.5,5.65,18.6,1024.5,1062.45,808.46
2018,6,13,12,0,958.0,102.0,5.7,18.7,1030.0,1066.88,811.39
2018,6,13,12,15,954.5,104.0,5.8,18.65,1027.5,1065.89,811.57
2018,6,13,12,30,951.0,106.0,5.9,18.6,1025.0,1061.46,809.51
2018,6,13,12,45,945.0,108.0,5.95,18.6,1014.5,1051.15,802.95
2018,6,13,13,0,939.0,110.0,6.0,18.6,1004.0,1037.55,794.22
2018,6,13,13,15,934.5,110.0,6.1,18.45,987.0,1020.19,783.72
2018,6,13,13,30,930.0,110.0,6.2,18.3,970.0,999.69,771.02
2018,6,13,13,45,925.0,109.5,6.35,18.15,947.0,975.19,755.72
2018,6,13,14,0,920.0,109.0,6.5,18.0,924.0,947.81,738.25
2018,6,13,14,15,913.0,108.0,6.6,17.8,894.5,915.42,716.91
2018,6,13,14,30,906.0,107.0,6.7,17.6,865.0,880.56,693.6
2018,6,13,14,45,897.5,105.0,6.75,17.4,829.5,841.17,666.52
2018,6,13,15,0,889.0,103.0,6.8,17.2,794.0,799.8,637.71
2018,6,13,15,15,877.5,101.5,6.8,17.2,753.5,754.92,605.32
2018,6,13,15,30,866.0,100.0,6.8,17.2,713.0,708.71,571.63
2018,6,13,15,45,853.5,97.0,6.9,16.65,669.0,659.25,535.15
2018,6,13,16,0,841.0,94.0,7.0,16.1,625.0,609.43,496.46
2018,6,13,16,15,824.0,91.0,6.95,15.85,577.5,555.87,452.89
2018,6,13,16,30,807.0,88.0,6.9,15.6,530.0,502.5,408.33
2018,6,13,16,45,783.5,84.5,6.9,15.3,480.0,446.08,360.28
2018,6,13,17,0,760.0,81.0,6.9,15.0,430.0,391.03,312.09
2018,6,13,17,15,727.0,77.0,6.85,14.65,378.5,333.77,261.12
2018,6,13,17,30,694.0,73.0,6.8,14.3,327.0,278.23,210.81
2018,6,13,17,45,648.0,68.0,6.7,13.95,277.0,222.75,160.74
2018,6,13,18,0,602.0,63.0,6.6,13.6,227.0,172.07,115.64
2018,6,13,18,15,534.5,56.0,6.45,13.35,179.5,121.63,74.06
2018,6,13,18,30,467.0,49.0,6.3,13.1,132.0,78.78,43.04
2018,6,13,18,45,363.5,40.0,6.15,12.85,92.5,40.87,22.33
2018,6,13,19,0,260.0,31.0,6.0,12.6,53.0,25.25,13.72
2018,6,13,19,15,145.0,18.0,5.95,12.5,29.0,17.69,0.0
2018,6,13,19,30,30.0,5.0,5.9,12.4,5.0,4.91,0.0
2018,6,13,19,45,15.0,2.5,5.8,12.25,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.65,12.1,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.6,12.05,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,11.95,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,11.9,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.25,11.9,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.2,11.85,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.15,11.8,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,11.75,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,11.65,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.05,11.3,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.25,11.2,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.55,11.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,11.1,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,11.1,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.85,11.15,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.8,11.2,0.0,0.0,0.0
2018,6,14,4,45,24.5,5.5,5.8,11.2,6.0,0.0,0.0
2018,6,14,5,0,49.0,11.0,5.8,11.2,12.0,10.81,0.0
2018,6,14,5,15,114.5,21.0,5.75,11.3,32.0,16.19,4.62
2018,6,14,5,30,180.0,31.0,5.7,11.4,52.0,25.1,15.99
2018,6,14,5,45,190.0,36.0,5.6,11.5,67.5,42.04,23.52
2018,6,14,6,0,200.0,41.0,5.5,11.6,83.0,59.77,36.77
2018,6,14,6,15,100.0,42.0,5.3,11.7,63.0,56.73,38.91
2018,6,14,6,30,0.0,43.0,5.1,11.8,43.0,41.52,30.19
2018,6,14,6,45,0.0,54.0,4.95,11.9,54.0,52.17,39.28
2018,6,14,7,0,0.0,65.0,4.8,12.0,65.0,62.83,48.26
2018,6,14,7,15,0.0,92.5,4.65,12.2,92.5,89.37,70.55
2018,6,14,7,30,0.0,120.0,4.5,12.4,120.0,115.89,92.49
2018,6,14,7,45,0.5,139.5,4.3,12.6,140.0,135.05,108.0
2018,6,14,8,0,1.0,159.0,4.1,12.8,160.0,154.32,123.41
2018,6,14,8,15,2.5,167.5,3.95,13.0,169.5,163.64,130.55
2018,6,14,8,30,4.0,176.0,3.8,13.2,179.0,173.1,137.79
2018,6,14,8,45,6.5,193.0,3.65,13.45,198.0,191.66,152.34
2018,6,14,9,0,9.0,210.0,3.5,13.7,217.0,210.46,166.94
2018,6,14,9,15,18.0,254.0,3.45,13.85,268.5,260.89,206.79
2018,6,14,9,30,27.0,298.0,3.4,14.0,320.0,315.47,249.17
2018,6,14,9,45,27.5,314.0,3.35,14.2,337.0,333.21,262.13
2018,6,14,10,0,28.0,330.0,3.3,14.4,354.0,350.94,275.12
2018,6,14,10,15,30.0,344.0,3.35,14.5,370.5,368.0,287.79
2018,6,14,10,30,32.0,358.0,3.4,14.6,387.0,385.09,300.45
2018,6,14,10,45,38.5,378.0,3.45,14.7,413.5,412.48,321.07
2018,6,14,11,0,45.0,398.0,3.5,14.8,440.0,440.05,341.65
2018,6,14,11,15,96.0,435.5,3.6,14.8,527.0,529.02,409.83
2018,6,14,11,30,147.0,473.0,3.7,14.8,614.0,624.98,481.45
2018,6,14,11,45,305.5,416.5,3.75,14.85,711.5,732.9,565.11
2018,6,14,12,0,464.0,360.0,3.8,14.9,809.0,841.34,647.0
2018,6,14,12,15,544.0,314.0,3.9,14.9,840.0,875.3,673.68
2018,6,14,12,30,624.0,268.0,4.0,14.9,871.0,907.67,699.64
2018,6,14,12,45,419.5,345.0,4.1,14.9,749.0,777.19,601.02
2018,6,14,13,0,215.0,422.0,4.2,14.9,627.0,638.61,494.56
2018,6,14,13,15,150.0,423.5,4.3,14.9,565.5,573.61,445.64
2018,6,14,13,30,85.0,425.0,4.4,14.9,504.0,504.59,392.51
2018,6,14,13,45,275.0,355.0,4.45,14.95,600.5,618.52,485.69
2018,6,14,14,0,465.0,285.0,4.5,15.0,697.0,717.69,565.06
2018,6,14,14,15,692.0,192.5,4.55,15.0,783.5,812.0,639.39
2018,6,14,14,30,919.0,100.0,4.6,15.0,870.0,884.94,692.82
2018,6,14,14,45,910.5,98.5,4.65,14.95,834.5,845.68,665.57
2018,6,14,15,0,902.0,97.0,4.7,14.9,799.0,804.39,637.29
2018,6,14,15,15,877.0,99.0,4.7,14.9,752.0,752.6,600.5
2018,6,14,15,30,852.0,101.0,4.7,14.9,705.0,700.53,563.08
2018,6,14,15,45,851.5,95.0,4.75,14.85,666.0,656.57,530.45
2018,6,14,16,0,851.0,89.0,4.8,14.8,627.0,610.79,494.68
2018,6,14,16,15,831.0,87.0,4.8,14.7,578.5,556.45,450.99
2018,6,14,16,30,811.0,85.0,4.8,14.6,530.0,502.24,406.25
2018,6,14,16,45,785.0,82.5,4.8,14.45,479.5,445.49,358.33
2018,6,14,17,0,759.0,80.0,4.8,14.3,429.0,390.36,310.44
2018,6,14,17,15,724.0,77.0,4.8,14.15,378.0,333.42,260.09
2018,6,14,17,30,689.0,74.0,4.8,14.0,327.0,278.41,210.53
2018,6,14,17,45,640.0,69.5,4.8,13.8,276.5,222.91,160.84
2018,6,14,18,0,591.0,65.0,4.8,13.6,226.0,172.54,116.31
2018,6,14,18,15,518.0,58.5,4.7,13.35,178.5,122.39,75.33
2018,6,14,18,30,445.0,52.0,4.6,13.1,131.0,80.45,45.17
2018,6,14,18,45,336.0,42.5,4.55,12.9,91.5,43.09,24.42
2018,6,14,19,0,227.0,33.0,4.5,12.7,52.0,25.88,14.39
2018,6,14,19,15,125.0,19.0,4.5,12.55,28.5,18.68,0.0
2018,6,14,19,30,23.0,5.0,4.5,12.4,5.0,4.91,0.0
2018,6,14,19,45,11.5,2.5,4.45,12.25,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,11.4,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,15,4,45,24.0,5.5,4.7,11.75,6.0,0.0,0.0
2018,6,15,5,0,48.0,11.0,4.8,11.8,12.0,10.81,0.0
2018,6,15,5,15,134.5,23.0,4.85,11.85,36.5,17.85,5.6
2018,6,15,5,30,221.0,35.0,4.9,11.9,61.0,28.54,18.91
2018,6,15,5,45,262.5,41.0,4.95,12.0,86.0,50.68,28.33
2018,6,15,6,0,304.0,47.0,5.0,12.1,111.0,77.12,46.91
2018,6,15,6,15,152.0,42.0,5.0,12.2,74.0,64.68,43.39
2018,6,15,6,30,0.0,37.0,5.0,12.3,37.0,35.72,25.14
2018,6,15,6,45,0.0,47.5,5.0,12.45,47.5,45.88,33.81
2018,6,15,7,0,0.0,58.0,5.0,12.6,58.0,56.05,42.37
2018,6,15,7,15,0.0,74.0,5.05,12.7,74.0,71.55,55.36
2018,6,15,7,30,0.0,90.0,5.1,12.8,90.0,87.03,68.18
2018,6,15,7,45,0.0,105.0,5.1,12.9,105.0,101.54,80.05
2018,6,15,8,0,0.0,120.0,5.1,13.0,120.0,116.09,91.84
2018,6,15,8,15,0.0,119.0,5.15,13.05,119.0,115.18,90.77
2018,6,15,8,30,0.0,118.0,5.2,13.1,118.0,114.26,89.72
2018,6,15,8,45,0.0,124.5,5.25,13.15,124.5,120.61,94.69
2018,6,15,9,0,0.0,131.0,5.3,13.2,131.0,126.97,99.66
2018,6,15,9,15,62.5,136.0,5.3,13.25,186.0,183.54,147.9
2018,6,15,9,30,125.0,141.0,5.3,13.3,241.0,243.66,198.58
2018,6,15,9,45,65.0,153.0,5.3,13.35,205.0,207.69,167.02
2018,6,15,10,0,5.0,165.0,5.3,13.4,169.0,164.68,129.53
2018,6,15,10,15,5.0,164.5,5.3,13.5,169.0,164.4,129.14
2018,6,15,10,30,5.0,164.0,5.3,13.6,169.0,164.1,128.7
2018,6,15,10,45,5.0,164.0,5.25,13.7,169.0,164.28,128.67
2018,6,15,11,0,5.0,164.0,5.2,13.8,169.0,164.43,128.63
2018,6,15,11,15,6.0,167.0,5.2,13.85,173.0,168.47,131.82
2018,6,15,11,30,7.0,170.0,5.2,13.9,177.0,172.52,135.03
2018,6,15,11,45,6.5,168.5,5.2,13.9,175.0,170.64,133.45
2018,6,15,12,0,6.0,167.0,5.2,13.9,173.0,168.72,131.87
2018,6,15,12,15,6.0,164.0,5.25,13.95,170.0,165.79,129.5
2018,6,15,12,30,6.0,161.0,5.3,14.0,167.0,162.81,127.12
2018,6,15,12,45,5.5,159.5,5.35,14.05,165.0,160.78,125.48
2018,6,15,13,0,5.0,158.0,5.4,14.1,163.0,158.72,123.84
2018,6,15,13,15,6.0,168.5,5.55,14.1,174.0,169.85,132.91
2018,6,15,13,30,7.0,179.0,5.7,14.1,185.0,180.92,141.94
2018,6,15,13,45,119.0,181.5,5.8,14.1,287.0,296.96,239.77
2018,6,15,14,0,231.0,184.0,5.9,14.1,389.0,402.72,327.33
2018,6,15,14,15,449.5,164.0,5.95,14.0,546.5,569.8,464.03
2018,6,15,14,30,668.0,144.0,6.0,13.9,704.0,719.46,580.87
2018,6,15,14,45,663.5,140.5,6.1,13.8,677.0,689.43,558.74
2018,6,15,15,0,659.0,137.0,6.2,13.7,650.0,657.78,535.9
2018,6,15,15,15,592.5,150.5,6.2,13.7,593.5,596.36,487.76
2018,6,15,15,30,526.0,164.0,6.2,13.7,537.0,537.87,440.59
2018,6,15,15,45,561.5,148.0,6.25,13.45,523.5,521.04,428.26
2018,6,15,16,0,597.0,132.0,6.3,13.2,510.0,499.84,411.71
2018,6,15,16,15,602.5,126.0,6.25,13.05,482.0,467.29,384.6
2018,6,15,16,30,608.0,120.0,6.2,12.9,454.0,433.14,355.43
2018,6,15,16,45,585.0,118.5,6.2,12.75,415.0,388.75,317.09
2018,6,15,17,0,562.0,117.0,6.2,12.6,376.0,345.91,279.26
2018,6,15,17,15,451.0,121.0,6.15,12.45,313.0,277.75,221.2
2018,6,15,17,30,340.0,125.0,6.1,12.3,250.0,222.0,174.17
2018,6,15,17,45,370.0,103.0,6.05,12.1,220.5,188.26,142.28
2018,6,15,18,0,400.0,81.0,6.0,11.9,191.0,151.3,107.2
2018,6,15,18,15,346.0,69.5,5.9,11.75,150.5,109.45,72.52
2018,6,15,18,30,292.0,58.0,5.8,11.6,110.0,73.6,45.51
2018,6,15,18,45,211.5,44.5,5.7,11.45,76.0,41.33,25.1
2018,6,15,19,0,131.0,31.0,5.6,11.3,42.0,24.13,13.28
2018,6,15,19,15,73.0,18.0,5.55,11.3,23.5,17.69,0.0
2018,6,15,19,30,15.0,5.0,5.5,11.3,5.0,4.91,0.0
2018,6,15,19,45,7.5,2.5,5.4,11.3,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,11.35,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,11.45,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,16,4,45,18.5,5.5,2.55,11.95,6.0,0.0,0.0
2018,6,16,5,0,37.0,11.0,2.4,12.0,12.0,10.81,0.0
2018,6,16,5,15,110.5,24.5,2.35,12.05,35.5,19.1,6.32
2018,6,16,5,30,184.0,38.0,2.3,12.1,59.0,30.64,20.72
2018,6,16,5,45,252.0,47.0,2.25,12.2,91.0,55.07,32.42
2018,6,16,6,0,320.0,56.0,2.2,12.3,123.0,86.85,54.39
2018,6,16,6,15,160.0,61.0,2.25,12.45,94.5,84.41,59.75
2018,6,16,6,30,0.0,66.0,2.3,12.6,66.0,63.71,49.06
2018,6,16,6,45,0.0,85.5,2.3,12.7,85.5,82.39,64.86
2018,6,16,7,0,0.0,105.0,2.3,12.8,105.0,101.15,80.46
2018,6,16,7,15,10.5,140.0,2.25,12.95,145.0,138.86,111.5
2018,6,16,7,30,21.0,175.0,2.2,13.1,185.0,177.88,143.14
2018,6,16,7,45,27.0,197.5,2.15,13.25,212.0,204.69,164.44
2018,6,16,8,0,33.0,220.0,2.1,13.4,239.0,231.74,185.69
2018,6,16,8,15,53.0,249.0,2.1,13.6,282.5,274.07,219.05
2018,6,16,8,30,73.0,278.0,2.1,13.8,326.0,318.39,253.46
2018,6,16,8,45,120.0,291.5,2.05,13.95,376.5,370.44,294.1
2018,6,16,9,0,167.0,305.0,2.0,14.1,427.0,423.99,335.3
2018,6,16,9,15,319.0,272.0,2.05,14.3,521.0,518.47,409.94
2018,6,16,9,30,471.0,239.0,2.1,14.5,615.0,624.64,491.17
2018,6,16,9,45,462.5,250.0,2.15,14.7,632.0,645.89,505.07
2018,6,16,10,0,454.0,261.0,2.2,14.9,649.0,665.2,518.07
2018,6,16,10,15,287.0,288.0,2.3,15.05,536.0,551.3,430.53
2018,6,16,10,30,120.0,315.0,2.4,15.2,423.0,427.96,333.7
2018,6,16,10,45,97.5,315.0,2.5,15.35,404.0,409.87,319.67
2018,6,16,11,0,75.0,315.0,2.6,15.5,385.0,385.22,300.08
2018,6,16,11,15,63.0,308.5,2.75,15.6,368.0,368.34,286.89
2018,6,16,11,30,51.0,302.0,2.9,15.7,351.0,350.86,273.14
2018,6,16,11,45,113.0,263.0,3.05,15.75,372.5,379.23,297.91
2018,6,16,12,0,175.0,224.0,3.2,15.8,394.0,406.63,321.7
2018,6,16,12,15,153.5,228.5,3.35,15.8,377.5,389.83,308.08
2018,6,16,12,30,132.0,233.0,3.5,15.8,361.0,372.4,294.09
2018,6,16,12,45,93.5,246.0,3.7,15.75,336.0,341.98,269.35
2018,6,16,13,0,55.0,259.0,3.9,15.7,311.0,311.15,244.12
2018,6,16,13,15,43.5,253.5,4.05,15.65,294.5,293.54,230.28
2018,6,16,13,30,32.0,248.0,4.2,15.6,278.0,276.11,216.53
2018,6,16,13,45,222.5,227.0,4.35,15.55,425.5,439.81,351.33
2018,6,16,14,0,413.0,206.0,4.5,15.5,573.0,592.69,473.01
2018,6,16,14,15,649.0,164.5,4.6,15.35,719.0,746.13,591.2
2018,6,16,14,30,885.0,123.0,4.7,15.2,865.0,880.11,689.88
2018,6,16,14,45,874.5,122.5,4.85,15.05,830.0,841.41,663.44
2018,6,16,15,0,864.0,122.0,5.0,14.9,795.0,800.9,636.35
2018,6,16,15,15,763.0,125.0,5.0,14.9,696.5,696.96,560.08
2018,6,16,15,30,662.0,128.0,5.0,14.9,598.0,597.18,484.09
2018,6,16,15,45,635.0,125.0,5.2,14.6,552.5,546.59,445.56
2018,6,16,16,0,608.0,122.0,5.4,14.3,507.0,497.0,406.58
2018,6,16,16,15,567.0,122.0,5.5,14.1,459.5,443.82,363.31
2018,6,16,16,30,526.0,122.0,5.6,13.9,412.0,393.54,321.55
2018,6,16,16,45,500.5,124.5,5.7,13.7,379.0,356.1,289.39
2018,6,16,17,0,475.0,127.0,5.8,13.5,346.0,319.33,257.17
2018,6,16,17,15,486.5,116.5,5.9,13.3,318.0,286.52,227.18
2018,6,16,17,30,498.0,106.0,6.0,13.1,290.0,252.08,194.86
2018,6,16,17,45,471.5,93.5,6.05,12.9,246.5,204.81,152.38
2018,6,16,18,0,445.0,81.0,6.1,12.7,203.0,160.34,112.71
2018,6,16,18,15,401.0,70.5,6.05,12.5,163.5,118.22,77.31
2018,6,16,18,30,357.0,60.0,6.0,12.3,124.0,80.97,49.02
2018,6,16,18,45,261.0,48.0,5.9,12.1,87.0,45.88,27.81
2018,6,16,19,0,165.0,36.0,5.8,11.9,50.0,28.35,16.68
2018,6,16,19,15,88.5,20.5,5.75,11.85,27.5,20.15,0.0
2018,6,16,19,30,12.0,5.0,5.7,11.8,5.0,4.91,0.0
2018,6,16,19,45,6.0,2.5,5.6,11.7,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,11.65,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.35,11.75,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.3,11.85,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.3,11.95,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.0,12.05,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.9,12.15,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.8,12.25,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,17,4,45,0.0,1.5,4.05,12.45,1.5,0.0,0.0
2018,6,17,5,0,0.0,3.0,4.0,12.5,3.0,2.95,0.0
2018,6,17,5,15,0.0,9.5,3.95,12.6,9.5,9.16,0.02
2018,6,17,5,30,0.0,16.0,3.9,12.7,16.0,15.43,7.6
2018,6,17,5,45,0.0,25.0,3.9,12.8,25.0,24.12,14.73
2018,6,17,6,0,0.0,34.0,3.9,12.9,34.0,32.82,22.41
2018,6,17,6,15,0.0,48.0,3.8,13.0,48.0,46.37,34.15
2018,6,17,6,30,0.0,62.0,3.7,13.1,62.0,59.92,45.76
2018,6,17,6,45,1.0,80.5,3.65,13.2,81.0,77.92,60.95
2018,6,17,7,0,2.0,99.0,3.6,13.3,100.0,96.11,76.09
2018,6,17,7,15,9.5,132.0,3.55,13.4,136.5,130.84,104.79
2018,6,17,7,30,17.0,165.0,3.5,13.5,173.0,166.53,133.91
2018,6,17,7,45,18.5,180.5,3.45,13.65,190.5,183.37,147.23
2018,6,17,8,0,20.0,196.0,3.4,13.8,208.0,200.37,160.57
2018,6,17,8,15,22.5,216.0,3.3,13.95,230.0,222.46,177.86
2018,6,17,8,30,25.0,236.0,3.2,14.1,252.0,244.8,195.15
2018,6,17,8,45,24.0,245.0,3.15,14.2,261.5,254.25,202.05
2018,6,17,9,0,23.0,254.0,3.1,14.3,271.0,263.55,208.82
2018,6,17,9,15,23.0,268.0,3.05,14.5,285.5,278.38,219.84
2018,6,17,9,30,23.0,282.0,3.0,14.7,300.0,293.16,230.73
2018,6,17,9,45,31.5,312.5,2.9,14.85,338.5,334.97,262.7
2018,6,17,10,0,40.0,343.0,2.8,15.0,377.0,374.28,292.24
2018,6,17,10,15,48.0,366.5,2.7,15.2,408.5,406.64,316.08
2018,6,17,10,30,56.0,390.0,2.6,15.4,440.0,439.34,339.92
2018,6,17,10,45,51.0,386.5,2.55,15.6,433.0,432.76,334.05
2018,6,17,11,0,46.0,383.0,2.5,15.8,426.0,425.75,328.09
2018,6,17,11,15,60.5,411.0,2.45,16.0,468.5,469.31,360.3
2018,6,17,11,30,75.0,439.0,2.4,16.2,511.0,513.08,391.96
2018,6,17,11,45,73.0,444.5,2.4,16.35,515.0,517.52,394.46
2018,6,17,12,0,71.0,450.0,2.4,16.5,519.0,521.57,396.96
2018,6,17,12,15,79.0,453.0,2.4,16.55,529.5,532.72,405.25
2018,6,17,12,30,87.0,456.0,2.4,16.6,540.0,543.45,413.2
2018,6,17,12,45,136.5,463.5,2.45,16.7,594.0,605.42,459.57
2018,6,17,13,0,186.0,471.0,2.5,16.8,648.0,659.84,499.68
2018,6,17,13,15,289.0,424.0,2.5,16.85,694.0,714.22,541.71
2018,6,17,13,30,392.0,377.0,2.5,16.9,740.0,763.59,579.64
2018,6,17,13,45,544.0,295.0,2.55,16.9,785.5,814.01,620.33
2018,6,17,14,0,696.0,213.0,2.6,16.9,831.0,856.88,654.16
2018,6,17,14,15,764.0,173.5,2.65,16.85,831.5,855.1,653.84
2018,6,17,14,30,832.0,134.0,2.7,16.8,832.0,849.42,651.31
2018,6,17,14,45,836.5,125.5,2.7,16.75,802.5,813.81,627.57
2018,6,17,15,0,841.0,117.0,2.7,16.7,773.0,778.44,604.06
2018,6,17,15,15,842.0,110.0,2.7,16.7,738.0,739.33,577.52
2018,6,17,15,30,843.0,103.0,2.7,16.7,703.0,697.96,549.09
2018,6,17,15,45,828.5,101.0,2.7,16.5,659.5,650.08,514.54
2018,6,17,16,0,814.0,99.0,2.7,16.3,616.0,600.57,477.19
2018,6,17,16,15,795.0,96.0,2.75,16.15,568.5,547.24,435.96
2018,6,17,16,30,776.0,93.0,2.8,16.0,521.0,494.32,393.77
2018,6,17,16,45,751.0,89.5,2.8,15.8,471.5,438.79,348.2
2018,6,17,17,0,726.0,86.0,2.8,15.6,422.0,384.83,302.54
2018,6,17,17,15,691.5,82.0,2.8,15.35,371.5,327.71,253.36
2018,6,17,17,30,657.0,78.0,2.8,15.1,321.0,274.6,206.46
2018,6,17,17,45,609.5,72.5,2.85,14.8,271.5,220.14,158.56
2018,6,17,18,0,562.0,67.0,2.9,14.5,222.0,170.67,115.39
2018,6,17,18,15,495.0,59.5,2.8,14.25,176.0,121.8,75.48
2018,6,17,18,30,428.0,52.0,2.7,14.0,130.0,80.45,45.39
2018,6,17,18,45,330.5,42.0,2.65,13.75,91.5,43.48,24.24
2018,6,17,19,0,233.0,32.0,2.6,13.5,53.0,24.95,14.03
2018,6,17,19,15,130.5,19.0,2.5,13.4,29.5,15.08,0.0
2018,6,17,19,30,28.0,6.0,2.4,13.3,6.0,5.9,0.0
2018,6,17,19,45,14.0,3.0,2.3,13.15,3.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,18,4,45,0.0,1.5,1.55,12.15,1.5,0.0,0.0
2018,6,18,5,0,0.0,3.0,1.6,12.3,3.0,2.95,0.0
2018,6,18,5,15,0.0,8.0,1.65,12.5,8.0,7.71,0.0
2018,6,18,5,30,0.0,13.0,1.7,12.7,13.0,12.53,5.13
2018,6,18,5,45,0.0,21.0,1.7,12.9,21.0,20.26,11.49
2018,6,18,6,0,0.0,29.0,1.7,13.1,29.0,27.99,18.3
2018,6,18,6,15,0.0,36.5,1.65,13.25,36.5,35.24,24.63
2018,6,18,6,30,0.0,44.0,1.6,13.4,44.0,42.49,30.87
2018,6,18,6,45,0.0,58.0,1.55,13.55,58.0,56.04,42.35
2018,6,18,7,0,0.0,72.0,1.5,13.7,72.0,69.61,53.67
2018,6,18,7,15,1.0,106.0,1.5,13.9,106.5,102.69,81.12
2018,6,18,7,30,2.0,140.0,1.5,14.1,141.0,135.95,108.18
2018,6,18,7,45,7.5,166.5,1.5,14.3,170.5,164.47,130.95
2018,6,18,8,0,13.0,193.0,1.5,14.5,200.0,193.65,153.96
2018,6,18,8,15,16.5,213.5,1.55,14.7,223.5,216.47,171.61
2018,6,18,8,30,20.0,234.0,1.6,14.9,247.0,239.64,189.39
2018,6,18,8,45,36.5,270.0,1.65,15.1,296.0,289.37,227.99
2018,6,18,9,0,53.0,306.0,1.7,15.3,345.0,338.98,265.78
2018,6,18,9,15,96.0,333.5,1.75,15.5,408.5,401.88,313.88
2018,6,18,9,30,139.0,361.0,1.8,15.7,472.0,471.69,366.17
2018,6,18,9,45,374.0,296.0,1.85,15.95,612.0,617.26,478.77
2018,6,18,10,0,609.0,231.0,1.9,16.2,752.0,770.8,592.12
2018,6,18,10,15,606.5,249.0,1.95,16.35,781.5,804.81,613.42
2018,6,18,10,30,604.0,267.0,2.0,16.5,811.0,836.66,634.16
2018,6,18,10,45,487.5,339.0,2.1,16.65,784.5,812.27,613.13
2018,6,18,11,0,371.0,411.0,2.2,16.8,758.0,777.77,585.45
2018,6,18,11,15,411.0,399.5,2.3,16.85,789.0,816.15,613.7
2018,6,18,11,30,451.0,388.0,2.4,16.9,820.0,849.79,638.02
2018,6,18,11,45,419.5,402.0,2.5,17.0,806.0,836.48,627.93
2018,6,18,12,0,388.0,416.0,2.6,17.1,792.0,816.41,613.69
2018,6,18,12,15,320.5,432.5,2.7,17.1,743.0,765.84,577.36
2018,6,18,12,30,253.0,449.0,2.8,17.1,694.0,714.02,539.79
2018,6,18,12,45,182.0,433.0,2.95,17.1,608.5,619.66,471.92
2018,6,18,13,0,111.0,417.0,3.1,17.1,523.0,531.32,406.68
2018,6,18,13,15,120.0,399.5,3.15,17.0,512.5,520.28,400.05
2018,6,18,13,30,129.0,382.0,3.2,16.9,502.0,508.51,392.45
2018,6,18,13,45,377.0,300.0,3.25,16.85,637.5,663.54,515.35
2018,6,18,14,0,625.0,218.0,3.3,16.8,773.0,797.7,618.3
2018,6,18,14,15,756.0,163.5,3.35,16.65,813.5,838.35,647.53
2018,6,18,14,30,887.0,109.0,3.4,16.5,854.0,868.59,670.12
2018,6,18,14,45,878.5,107.5,3.4,16.35,819.5,830.55,644.41
2018,6,18,15,0,870.0,106.0,3.4,16.2,785.0,790.56,617.6
2018,6,18,15,15,858.5,104.0,3.4,16.2,745.0,746.09,586.9
2018,6,18,15,30,847.0,102.0,3.4,16.2,705.0,700.32,554.92
2018,6,18,15,45,833.5,99.0,3.45,15.9,661.0,651.18,519.54
2018,6,18,16,0,820.0,96.0,3.5,15.6,617.0,601.82,482.15
2018,6,18,16,15,801.5,93.0,3.55,15.45,569.5,548.51,440.35
2018,6,18,16,30,783.0,90.0,3.6,15.3,522.0,495.55,397.58
2018,6,18,16,45,758.5,86.5,3.6,15.1,472.5,439.92,351.42
2018,6,18,17,0,734.0,83.0,3.6,14.9,423.0,385.78,305.14
2018,6,18,17,15,694.5,80.0,3.6,14.7,371.5,327.45,254.53
2018,6,18,17,30,655.0,77.0,3.6,14.5,320.0,273.63,206.76
2018,6,18,17,45,598.5,72.5,3.55,14.3,269.0,217.98,157.77
2018,6,18,18,0,542.0,68.0,3.5,14.1,218.0,168.29,114.56
2018,6,18,18,15,486.5,59.5,3.45,13.85,174.0,121.1,75.45
2018,6,18,18,30,431.0,51.0,3.4,13.6,130.0,80.15,45.05
2018,6,18,18,45,322.5,41.5,3.35,13.35,90.5,43.09,23.95
2018,6,18,19,0,214.0,32.0,3.3,13.1,51.0,24.91,14.13
2018,6,18,19,15,113.5,18.0,3.25,13.0,27.5,14.21,0.0
2018,6,18,19,30,13.0,4.0,3.2,12.9,4.0,3.93,0.0
2018,6,18,19,45,6.5,2.0,3.2,12.75,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,19,4,45,12.0,2.5,3.15,11.95,3.0,0.0,0.0
2018,6,19,5,0,24.0,5.0,3.2,12.0,6.0,4.91,0.0
2018,6,19,5,15,20.0,9.5,3.2,12.1,11.0,9.03,0.0
2018,6,19,5,30,16.0,14.0,3.2,12.2,16.0,13.28,5.76
2018,6,19,5,45,93.0,24.0,3.2,12.3,42.5,25.43,12.8
2018,6,19,6,0,170.0,34.0,3.2,12.4,69.0,49.4,29.17
2018,6,19,6,15,85.0,35.5,3.15,12.5,53.0,47.79,31.76
2018,6,19,6,30,0.0,37.0,3.1,12.6,37.0,35.72,25.13
2018,6,19,6,45,0.0,46.0,3.1,12.65,46.0,44.43,32.56
2018,6,19,7,0,0.0,55.0,3.1,12.7,55.0,53.14,39.9
2018,6,19,7,15,1.5,93.0,3.05,12.85,93.5,90.43,71.24
2018,6,19,7,30,3.0,131.0,3.0,13.0,132.0,127.76,102.08
2018,6,19,7,45,2.5,138.0,2.95,13.15,139.0,134.57,107.27
2018,6,19,8,0,2.0,145.0,2.9,13.3,146.0,141.32,112.39
2018,6,19,8,15,2.5,153.5,2.85,13.5,155.0,150.06,119.1
2018,6,19,8,30,3.0,162.0,2.8,13.7,164.0,158.85,125.81
2018,6,19,8,45,4.5,176.0,2.8,13.9,179.0,173.72,137.43
2018,6,19,9,0,6.0,190.0,2.8,14.1,194.0,188.74,149.08
2018,6,19,9,15,14.0,228.5,2.8,14.25,239.5,232.8,183.96
2018,6,19,9,30,22.0,267.0,2.8,14.4,285.0,277.61,218.86
2018,6,19,9,45,45.0,317.0,2.8,14.6,355.0,350.69,275.53
2018,6,19,10,0,68.0,367.0,2.8,14.8,425.0,422.56,330.0
2018,6,19,10,15,347.5,285.0,2.85,14.9,596.5,607.17,476.98
2018,6,19,10,30,627.0,203.0,2.9,15.0,768.0,793.39,617.35
2018,6,19,10,45,525.5,250.5,2.9,15.1,731.5,760.04,589.16
2018,6,19,11,0,424.0,298.0,2.9,15.2,695.0,719.63,556.68
2018,6,19,11,15,547.5,256.0,2.95,15.25,776.0,806.13,622.14
2018,6,19,11,30,671.0,214.0,3.0,15.3,857.0,892.57,683.49
2018,6,19,11,45,574.0,248.0,3.1,15.3,800.5,836.08,643.01
2018,6,19,12,0,477.0,282.0,3.2,15.3,744.0,774.93,597.91
2018,6,19,12,15,538.0,259.5,3.3,15.3,780.5,814.82,629.0
2018,6,19,12,30,599.0,237.0,3.4,15.3,817.0,851.45,656.85
2018,6,19,12,45,735.0,187.0,3.55,15.3,892.0,928.07,711.25
2018,6,19,13,0,871.0,137.0,3.7,15.3,967.0,998.64,760.55
2018,6,19,13,15,895.5,123.0,3.9,15.25,964.5,996.64,760.51
2018,6,19,13,30,920.0,109.0,4.1,15.2,962.0,990.63,758.35
2018,6,19,13,45,915.0,108.5,4.25,15.1,939.5,966.63,743.57
2018,6,19,14,0,910.0,108.0,4.4,15.0,917.0,939.77,727.2
2018,6,19,14,15,903.5,106.5,4.55,14.9,888.0,907.86,707.16
2018,6,19,14,30,897.0,105.0,4.7,14.8,859.0,873.48,685.05
2018,6,19,14,45,888.5,103.5,4.85,14.65,824.0,835.15,659.86
2018,6,19,15,0,880.0,102.0,5.0,14.5,789.0,794.84,632.81
2018,6,19,15,15,868.5,100.5,5.0,14.5,749.5,750.52,601.26
2018,6,19,15,30,857.0,99.0,5.0,14.5,710.0,704.88,568.4
2018,6,19,15,45,843.0,96.5,5.1,14.15,665.5,655.5,532.28
2018,6,19,16,0,829.0,94.0,5.2,13.8,621.0,605.91,493.88
2018,6,19,16,15,811.0,91.0,5.2,13.65,573.5,552.47,450.73
2018,6,19,16,30,793.0,88.0,5.2,13.5,526.0,499.32,406.64
2018,6,19,16,45,769.5,84.5,5.2,13.3,476.5,443.66,359.41
2018,6,19,17,0,746.0,81.0,5.2,13.1,427.0,389.36,312.03
2018,6,19,17,15,715.0,77.0,5.1,12.9,377.0,333.51,262.24
2018,6,19,17,30,684.0,73.0,5.0,12.7,327.0,279.17,212.91
2018,6,19,17,45,631.0,68.0,4.95,12.45,275.5,222.31,161.96
2018,6,19,18,0,578.0,63.0,4.9,12.2,224.0,171.01,116.53
2018,6,19,18,15,475.5,57.0,4.75,12.05,171.5,117.64,73.64
2018,6,19,18,30,373.0,51.0,4.6,11.9,119.0,75.69,43.84
2018,6,19,18,45,292.5,40.0,4.5,11.75,83.5,40.82,22.68
2018,6,19,19,0,212.0,29.0,4.4,11.6,48.0,22.39,12.3
2018,6,19,19,15,125.0,18.0,4.3,11.55,27.5,14.19,0.0
2018,6,19,19,30,38.0,7.0,4.2,11.5,7.0,6.88,0.0
2018,6,19,19,45,19.0,3.5,4.1,11.45,3.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,20,4,45,20.0,3.0,3.9,11.15,3.5,0.0,0.0
2018,6,20,5,0,40.0,6.0,4.0,11.2,7.0,5.9,0.0
2018,6,20,5,15,111.0,15.0,4.05,11.35,26.0,11.38,1.14
2018,6,20,5,30,182.0,24.0,4.1,11.5,45.0,18.68,10.42
2018,6,20,5,45,188.5,27.5,4.1,11.6,58.5,33.85,16.85
2018,6,20,6,0,195.0,31.0,4.1,11.7,72.0,49.41,28.18
2018,6,20,6,15,97.5,37.5,4.05,11.85,58.0,51.68,34.64
2018,6,20,6,30,0.0,44.0,4.0,12.0,44.0,42.49,31.01
2018,6,20,6,45,0.0,53.5,3.95,12.1,53.5,51.69,38.85
2018,6,20,7,0,0.0,63.0,3.9,12.2,63.0,60.89,46.58
2018,6,20,7,15,0.5,91.5,3.9,12.35,91.5,88.6,69.86
2018,6,20,7,30,1.0,120.0,3.9,12.5,120.0,116.31,92.79
2018,6,20,7,45,2.5,140.5,3.9,12.65,141.5,136.98,109.57
2018,6,20,8,0,4.0,161.0,3.9,12.8,163.0,157.86,126.35
2018,6,20,8,15,6.0,175.0,3.9,12.95,178.5,172.94,138.26
2018,6,20,8,30,8.0,189.0,3.9,13.1,194.0,188.24,150.26
2018,6,20,8,45,20.5,221.5,3.9,13.3,236.0,228.91,182.86
2018,6,20,9,0,33.0,254.0,3.9,13.5,278.0,273.07,217.79
2018,6,20,9,15,175.0,275.5,3.95,13.65,414.0,407.98,327.38
2018,6,20,9,30,317.0,297.0,4.0,13.8,550.0,553.99,441.84
2018,6,20,9,45,530.5,239.0,4.05,13.95,683.5,692.18,550.02
2018,6,20,10,0,744.0,181.0,4.1,14.1,817.0,835.09,656.26
2018,6,20,10,15,759.5,181.5,4.2,14.2,848.5,871.27,680.62
2018,6,20,10,30,775.0,182.0,4.3,14.3,880.0,905.8,704.57
2018,6,20,10,45,768.5,188.5,4.4,14.4,894.0,923.68,716.83
2018,6,20,11,0,762.0,195.0,4.5,14.5,908.0,938.61,727.21
2018,6,20,11,15,758.0,197.5,4.65,14.55,915.5,949.08,735.09
2018,6,20,11,30,754.0,200.0,4.8,14.6,923.0,956.68,741.06
2018,6,20,11,45,761.0,200.5,4.95,14.6,934.0,970.43,751.62
2018,6,20,12,0,768.0,201.0,5.1,14.6,945.0,981.45,760.32
2018,6,20,12,15,771.0,198.5,5.2,14.6,945.0,982.65,761.81
2018,6,20,12,30,774.0,196.0,5.3,14.6,945.0,980.98,761.44
2018,6,20,12,45,771.5,194.0,5.4,14.6,935.0,971.45,755.59
2018,6,20,13,0,769.0,192.0,5.5,14.6,925.0,959.13,747.84
2018,6,20,13,15,772.5,190.0,5.55,14.65,916.5,949.89,741.89
2018,6,20,13,30,776.0,188.0,5.6,14.7,908.0,937.77,733.94
2018,6,20,13,45,812.0,167.0,5.65,14.7,904.0,934.03,732.27
2018,6,20,14,0,848.0,146.0,5.7,14.7,900.0,921.77,724.49
2018,6,20,14,15,889.0,122.0,5.75,14.65,890.0,911.07,718.08
2018,6,20,14,30,930.0,98.0,5.8,14.6,880.0,894.91,707.76
2018,6,20,14,45,922.5,96.0,5.8,14.55,844.5,855.84,680.36
2018,6,20,15,0,915.0,94.0,5.8,14.5,809.0,814.63,651.28
2018,6,20,15,15,892.5,97.0,5.8,14.5,764.5,765.37,615.77
2018,6,20,15,30,870.0,100.0,5.8,14.5,720.0,715.57,579.49
2018,6,20,15,45,844.5,101.0,5.75,14.35,671.5,661.56,538.47
2018,6,20,16,0,819.0,102.0,5.7,14.2,623.0,608.44,496.17
2018,6,20,16,15,804.0,96.5,5.65,14.05,575.5,554.64,452.63
2018,6,20,16,30,789.0,91.0,5.6,13.9,528.0,500.87,407.96
2018,6,20,16,45,790.0,82.5,5.55,13.75,485.0,451.81,365.83
2018,6,20,17,0,791.0,74.0,5.5,13.6,442.0,401.61,321.37
2018,6,20,17,15,747.5,73.0,5.4,13.4,388.0,341.84,268.34
2018,6,20,17,30,704.0,72.0,5.3,13.2,334.0,286.05,217.92
2018,6,20,17,45,646.0,67.5,5.25,13.0,280.5,226.13,164.48
2018,6,20,18,0,588.0,63.0,5.2,12.8,227.0,173.47,118.02
2018,6,20,18,15,525.0,56.0,5.1,12.65,180.5,124.03,76.71
2018,6,20,18,30,462.0,49.0,5.0,12.5,134.0,81.64,45.19
2018,6,20,18,45,370.5,40.0,4.85,12.3,95.0,43.64,23.28
2018,6,20,19,0,279.0,31.0,4.7,12.1,56.0,24.72,14.21
2018,6,20,19,15,166.0,19.5,4.7,12.0,32.0,16.07,0.0
2018,6,20,19,30,53.0,8.0,4.7,11.9,8.0,7.86,0.0
2018,6,20,19,45,26.5,4.0,4.65,11.8,4.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.6,11.65,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.65,11.55,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,11.45,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.65,11.4,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.6,11.35,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.55,11.25,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.5,11.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.45,11.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.05,10.8,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,21,4,45,14.0,2.5,4.4,11.1,3.0,0.0,0.0
2018,6,21,5,0,28.0,5.0,4.5,11.2,6.0,4.91,0.0
2018,6,21,5,15,107.5,14.0,4.55,11.35,25.0,10.6,0.54
2018,6,21,5,30,187.0,23.0,4.6,11.5,44.0,16.74,8.73
2018,6,21,5,45,249.0,27.5,4.65,11.65,70.5,36.32,17.01
2018,6,21,6,0,311.0,32.0,4.7,11.8,97.0,62.57,34.34
2018,6,21,6,15,155.5,30.5,4.65,11.95,63.0,54.0,34.08
2018,6,21,6,30,0.0,29.0,4.6,12.1,29.0,27.99,18.51
2018,6,21,6,45,0.0,41.5,4.55,12.3,41.5,40.07,28.86
2018,6,21,7,0,0.0,54.0,4.5,12.5,54.0,52.17,39.1
2018,6,21,7,15,0.5,89.5,4.45,12.7,89.5,86.68,68.16
2018,6,21,7,30,1.0,125.0,4.4,12.9,125.0,121.11,96.69
2018,6,21,7,45,2.5,143.0,4.35,13.05,144.0,139.38,111.44
2018,6,21,8,0,4.0,161.0,4.3,13.2,163.0,157.85,126.23
2018,6,21,8,15,5.5,171.5,4.25,13.4,175.0,169.25,135.08
2018,6,21,8,30,7.0,182.0,4.2,13.6,187.0,180.8,144.01
2018,6,21,8,45,9.0,198.0,4.2,13.8,204.5,198.18,157.61
2018,6,21,9,0,11.0,214.0,4.2,14.0,222.0,215.74,171.27
2018,6,21,9,15,15.0,241.0,4.1,14.2,252.5,245.77,194.74
2018,6,21,9,30,19.0,268.0,4.0,14.4,283.0,276.16,218.22
2018,6,21,9,45,34.5,307.5,3.95,14.55,336.5,332.39,262.06
2018,6,21,10,0,50.0,347.0,3.9,14.7,390.0,386.84,303.78
2018,6,21,10,15,296.5,311.0,3.85,14.85,577.0,582.4,459.77
2018,6,21,10,30,543.0,275.0,3.8,15.0,764.0,787.68,614.81
2018,6,21,10,45,754.0,185.5,3.75,15.15,881.0,906.76,699.94
2018,6,21,11,0,965.0,96.0,3.7,15.3,998.0,1029.22,782.3
2018,6,21,11,15,968.0,96.5,3.75,15.4,1012.5,1047.36,793.11
2018,6,21,11,30,971.0,97.0,3.8,15.5,1027.0,1062.15,802.64
2018,6,21,11,45,972.5,96.5,3.9,15.55,1033.5,1071.02,808.83
2018,6,21,12,0,974.0,96.0,4.0,15.6,1040.0,1076.42,812.83
2018,6,21,12,15,971.5,98.0,4.15,15.65,1039.0,1076.85,813.97
2018,6,21,12,30,969.0,100.0,4.3,15.7,1038.0,1073.78,812.87
2018,6,21,12,45,964.5,102.0,4.45,15.7,1029.0,1065.25,808.77
2018,6,21,13,0,960.0,104.0,4.6,15.7,1020.0,1053.34,802.56
2018,6,21,13,15,957.5,103.5,4.7,15.75,1004.5,1037.52,793.04
2018,6,21,13,30,955.0,103.0,4.8,15.8,989.0,1018.42,781.27
2018,6,21,13,45,952.0,102.0,4.9,15.8,967.0,995.15,766.73
2018,6,21,14,0,949.0,101.0,5.0,15.8,945.0,968.82,749.96
2018,6,21,14,15,944.0,99.0,5.0,15.75,916.0,936.75,728.46
2018,6,21,14,30,939.0,97.0,5.0,15.7,887.0,901.99,704.97
2018,6,21,14,45,932.0,95.5,5.0,15.65,852.0,863.58,678.7
2018,6,21,15,0,925.0,94.0,5.0,15.6,817.0,822.96,650.63
2018,6,21,15,15,915.0,91.5,5.0,15.6,776.0,777.07,618.31
2018,6,21,15,30,905.0,89.0,5.0,15.6,735.0,729.64,584.49
2018,6,21,15,45,892.5,87.0,4.85,15.55,690.5,679.73,547.42
2018,6,21,16,0,880.0,85.0,4.7,15.5,646.0,628.96,507.22
2018,6,21,16,15,863.0,82.5,4.7,15.4,597.5,574.51,463.83
2018,6,21,16,30,846.0,80.0,4.7,15.3,549.0,520.14,419.28
2018,6,21,16,45,823.0,78.0,4.65,15.2,498.5,463.3,371.4
