Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,17,0,800.0,76.0,4.6,15.1,448.0,407.93,323.4
2018,6,21,17,15,769.0,72.0,4.55,14.9,396.0,349.2,271.73
2018,6,21,17,30,738.0,68.0,4.5,14.7,344.0,293.1,221.23
2018,6,21,17,45,694.0,64.0,4.45,14.55,292.5,236.61,170.39
2018,6,21,18,0,650.0,60.0,4.4,14.4,241.0,183.25,122.87
2018,6,21,18,15,583.5,54.5,4.25,14.1,192.5,131.28,79.73
2018,6,21,18,30,517.0,49.0,4.1,13.8,144.0,86.72,46.95
2018,6,21,18,45,412.5,40.5,3.95,13.55,102.0,45.72,23.87
2018,6,21,19,0,308.0,32.0,3.8,13.3,60.0,25.71,14.98
2018,6,21,19,15,180.5,20.0,3.7,13.15,34.0,16.56,0.0
2018,6,21,19,30,53.0,8.0,3.6,13.0,8.0,7.86,0.0
2018,6,21,19,45,26.5,4.0,3.55,12.8,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,22,4,45,46.0,6.5,3.0,11.5,7.5,0.0,0.0
2018,6,22,5,0,92.0,13.0,3.0,11.7,15.0,12.78,0.0
2018,6,22,5,15,222.0,24.5,2.95,12.0,45.5,19.76,5.61
2018,6,22,5,30,352.0,36.0,2.9,12.3,76.0,28.81,19.01
2018,6,22,5,45,412.0,45.0,2.85,12.55,114.0,61.3,32.77
2018,6,22,6,0,472.0,54.0,2.8,12.8,152.0,100.62,59.38
2018,6,22,6,15,371.0,80.0,2.65,13.1,169.5,135.21,93.24
2018,6,22,6,30,270.0,106.0,2.5,13.4,187.0,159.6,119.54
2018,6,22,6,45,393.5,107.0,2.35,13.65,249.5,211.07,160.63
2018,6,22,7,0,517.0,108.0,2.2,13.9,312.0,277.03,214.77
2018,6,22,7,15,646.5,96.0,2.15,14.25,387.0,344.5,270.54
2018,6,22,7,30,776.0,84.0,2.1,14.6,462.0,425.68,336.9
2018,6,22,7,45,805.0,85.5,2.05,14.9,514.0,482.34,383.43
2018,6,22,8,0,834.0,87.0,2.0,15.2,566.0,540.74,429.86
2018,6,22,8,15,851.5,89.5,2.0,15.55,614.0,594.59,471.45
2018,6,22,8,30,869.0,92.0,2.0,15.9,662.0,648.41,511.71
2018,6,22,8,45,882.0,94.0,1.95,16.2,706.0,698.4,547.44
2018,6,22,9,0,895.0,96.0,1.9,16.5,750.0,747.49,579.8
2018,6,22,9,15,904.5,98.5,1.95,16.8,789.5,793.26,610.03
2018,6,22,9,30,914.0,101.0,2.0,17.1,829.0,837.36,638.74
2018,6,22,9,45,920.5,103.0,2.0,17.4,862.5,876.56,663.29
2018,6,22,10,0,927.0,105.0,2.0,17.7,896.0,913.47,686.05
2018,6,22,10,15,932.5,106.5,2.1,17.95,924.0,946.51,707.24
2018,6,22,10,30,938.0,108.0,2.2,18.2,952.0,976.84,726.6
2018,6,22,10,45,942.0,109.0,2.3,18.4,973.0,1002.41,742.95
2018,6,22,11,0,946.0,110.0,2.4,18.6,994.0,1024.93,757.36
2018,6,22,11,15,949.0,110.0,2.5,18.7,1008.0,1042.31,768.79
2018,6,22,11,30,952.0,110.0,2.6,18.8,1022.0,1056.41,778.2
2018,6,22,11,45,953.5,110.5,2.75,18.85,1029.0,1066.19,785.59
2018,6,22,12,0,955.0,111.0,2.9,18.9,1036.0,1072.56,790.88
2018,6,22,12,15,954.0,111.5,3.1,18.9,1035.0,1072.99,793.0
2018,6,22,12,30,953.0,112.0,3.3,18.9,1034.0,1069.99,792.93
2018,6,22,12,45,950.5,112.5,3.5,18.9,1025.5,1062.08,789.64
2018,6,22,13,0,948.0,113.0,3.7,18.9,1017.0,1050.8,784.11
2018,6,22,13,15,945.0,112.0,3.85,18.85,1001.0,1034.21,774.79
2018,6,22,13,30,942.0,111.0,4.0,18.8,985.0,1014.39,763.29
2018,6,22,13,45,937.5,110.5,4.2,18.75,962.5,990.54,749.28
2018,6,22,14,0,933.0,110.0,4.4,18.7,940.0,963.73,733.18
2018,6,22,14,15,926.5,108.5,4.5,18.6,910.5,931.32,712.91
2018,6,22,14,30,920.0,107.0,4.6,18.5,881.0,896.35,690.63
2018,6,22,14,45,911.5,106.0,4.7,18.4,846.0,857.87,665.57
2018,6,22,15,0,903.0,105.0,4.8,18.3,811.0,817.32,638.7
2018,6,22,15,15,892.0,102.5,4.8,18.3,770.0,771.56,606.87
2018,6,22,15,30,881.0,100.0,4.8,18.3,729.0,724.37,573.67
2018,6,22,15,45,867.0,97.5,4.8,18.1,684.0,674.01,537.17
2018,6,22,16,0,853.0,95.0,4.8,17.9,639.0,622.95,498.03
2018,6,22,16,15,835.5,92.0,4.75,17.75,591.0,569.11,455.45
2018,6,22,16,30,818.0,89.0,4.7,17.6,543.0,515.03,411.55
2018,6,22,16,45,794.0,86.0,4.65,17.45,492.5,458.35,364.42
2018,6,22,17,0,770.0,83.0,4.6,17.3,442.0,403.04,317.11
2018,6,22,17,15,737.5,79.0,4.5,17.0,390.5,345.31,266.94
2018,6,22,17,30,705.0,75.0,4.4,16.7,339.0,289.22,217.2
2018,6,22,17,45,658.5,70.0,4.35,16.45,287.5,232.72,167.15
2018,6,22,18,0,612.0,65.0,4.3,16.2,236.0,181.04,121.74
2018,6,22,18,15,543.0,58.5,4.15,15.8,188.0,129.8,79.74
2018,6,22,18,30,474.0,52.0,4.0,15.4,140.0,86.28,47.91
2018,6,22,18,45,369.5,43.0,3.9,15.0,99.0,47.12,25.62
2018,6,22,19,0,265.0,34.0,3.8,14.6,58.0,26.53,15.6
2018,6,22,19,15,152.0,21.0,3.8,14.4,33.0,16.72,0.0
2018,6,22,19,30,39.0,8.0,3.8,14.2,8.0,7.86,0.0
2018,6,22,19,45,19.5,4.0,3.75,14.0,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,23,4,45,41.5,6.0,2.95,12.7,7.0,0.0,0.0
2018,6,23,5,0,83.0,12.0,3.0,12.9,14.0,11.8,0.0
2018,6,23,5,15,210.0,24.0,3.0,13.15,44.0,19.3,4.98
2018,6,23,5,30,337.0,36.0,3.0,13.4,74.0,28.47,18.6
2018,6,23,5,45,430.0,43.5,3.0,13.65,116.5,60.49,31.49
2018,6,23,6,0,523.0,51.0,3.0,13.9,159.0,102.99,58.95
2018,6,23,6,15,584.5,56.5,2.95,14.15,207.5,148.78,95.09
2018,6,23,6,30,646.0,62.0,2.9,14.4,256.0,201.35,139.96
2018,6,23,6,45,689.0,66.0,2.85,14.7,307.5,255.13,187.83
2018,6,23,7,0,732.0,70.0,2.8,15.0,359.0,311.92,238.18
2018,6,23,7,15,762.0,73.0,2.85,15.4,410.0,366.8,286.51
2018,6,23,7,30,792.0,76.0,2.9,15.8,461.0,424.09,335.54
2018,6,23,7,45,815.5,78.5,2.95,16.2,511.5,479.83,382.0
2018,6,23,8,0,839.0,81.0,3.0,16.6,562.0,536.89,428.04
2018,6,23,8,15,855.5,83.5,2.95,17.05,609.5,590.32,469.54
2018,6,23,8,30,872.0,86.0,2.9,17.5,657.0,643.68,509.61
2018,6,23,8,45,885.5,87.0,2.9,18.0,700.5,693.15,545.19
2018,6,23,9,0,899.0,88.0,2.9,18.5,744.0,741.74,577.68
2018,6,23,9,15,909.0,89.5,2.85,19.05,783.5,787.05,606.85
2018,6,23,9,30,919.0,91.0,2.8,19.6,823.0,830.73,634.34
2018,6,23,9,45,927.5,91.5,2.75,20.1,856.5,870.28,658.61
2018,6,23,10,0,936.0,92.0,2.7,20.6,890.0,907.65,681.05
2018,6,23,10,15,941.0,93.0,2.7,21.0,917.5,940.02,700.51
2018,6,23,10,30,946.0,94.0,2.7,21.4,945.0,969.65,718.02
2018,6,23,10,45,949.5,95.0,2.7,21.75,966.0,994.98,732.74
2018,6,23,11,0,953.0,96.0,2.7,22.1,987.0,1017.21,745.43
2018,6,23,11,15,955.5,97.0,2.75,22.2,1001.5,1035.28,756.65
2018,6,23,11,30,958.0,98.0,2.8,22.3,1016.0,1050.04,765.84
2018,6,23,11,45,959.0,98.5,2.9,22.4,1022.5,1059.43,772.17
2018,6,23,12,0,960.0,99.0,3.0,22.5,1029.0,1065.38,776.42
2018,6,23,12,15,959.5,99.5,3.1,22.45,1028.5,1066.37,778.05
2018,6,23,12,30,959.0,100.0,3.2,22.4,1028.0,1063.91,777.58
2018,6,23,12,45,957.5,100.0,3.35,22.35,1020.0,1056.49,774.41
2018,6,23,13,0,956.0,100.0,3.5,22.3,1012.0,1045.67,769.07
2018,6,23,13,15,953.5,100.0,3.55,22.15,997.0,1030.5,760.45
2018,6,23,13,30,951.0,100.0,3.6,22.0,982.0,1012.07,749.72
2018,6,23,13,45,947.5,98.5,3.7,21.9,960.0,987.99,735.45
2018,6,23,14,0,944.0,97.0,3.8,21.8,938.0,960.88,719.08
2018,6,23,14,15,938.5,96.5,3.8,21.65,909.5,930.12,699.67
2018,6,23,14,30,933.0,96.0,3.8,21.5,881.0,896.7,678.35
2018,6,23,14,45,926.0,94.5,3.8,21.35,846.5,858.55,653.61
2018,6,23,15,0,919.0,93.0,3.8,21.2,812.0,818.21,627.13
2018,6,23,15,15,908.5,91.5,3.8,21.2,771.5,773.25,596.73
2018,6,23,15,30,898.0,90.0,3.8,21.2,731.0,726.79,564.93
2018,6,23,15,45,885.5,87.5,3.65,20.9,686.5,676.72,529.74
2018,6,23,16,0,873.0,85.0,3.5,20.6,642.0,625.79,491.41
2018,6,23,16,15,856.5,82.5,3.4,20.3,594.0,571.98,450.03
2018,6,23,16,30,840.0,80.0,3.3,20.0,546.0,518.2,407.47
2018,6,23,16,45,817.0,77.0,3.2,19.7,495.5,460.67,360.78
2018,6,23,17,0,794.0,74.0,3.1,19.4,445.0,404.62,313.86
2018,6,23,17,15,762.0,71.5,2.95,18.85,393.5,347.31,264.97
2018,6,23,17,30,730.0,69.0,2.8,18.3,342.0,292.72,217.18
2018,6,23,17,45,684.5,64.5,2.7,17.75,290.5,235.74,167.39
2018,6,23,18,0,639.0,60.0,2.6,17.2,239.0,182.06,120.75
2018,6,23,18,15,569.0,54.5,2.45,16.7,190.5,130.1,78.45
2018,6,23,18,30,499.0,49.0,2.3,16.2,142.0,85.94,46.4
2018,6,23,18,45,392.5,41.0,2.15,15.75,100.5,46.17,24.16
2018,6,23,19,0,286.0,33.0,2.0,15.3,59.0,26.66,15.71
2018,6,23,19,15,167.0,20.5,1.95,15.05,33.5,16.28,0.0
2018,6,23,19,30,48.0,8.0,1.9,14.8,8.0,7.86,0.0
2018,6,23,19,45,24.0,4.0,1.85,14.55,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,24,4,45,33.5,5.0,3.35,13.15,6.0,0.0,0.0
2018,6,24,5,0,67.0,10.0,3.5,13.3,12.0,9.83,0.0
2018,6,24,5,15,163.5,23.5,3.65,13.5,39.0,18.38,4.11
2018,6,24,5,30,260.0,37.0,3.8,13.7,66.0,28.44,18.5
2018,6,24,5,45,288.0,47.0,3.9,13.9,94.0,55.26,31.64
2018,6,24,6,0,316.0,57.0,4.0,14.1,122.0,85.13,52.83
2018,6,24,6,15,159.5,70.0,4.1,14.35,103.0,91.41,65.16
2018,6,24,6,30,3.0,83.0,4.2,14.6,84.0,80.32,62.6
2018,6,24,6,45,1.5,90.5,4.25,14.8,91.0,87.5,68.62
2018,6,24,7,0,0.0,98.0,4.3,15.0,98.0,94.46,74.28
2018,6,24,7,15,1.0,121.0,4.3,15.2,121.5,117.0,92.75
2018,6,24,7,30,2.0,144.0,4.3,15.4,145.0,139.75,111.13
2018,6,24,7,45,3.0,154.5,4.3,15.6,156.0,150.67,119.61
2018,6,24,8,0,4.0,165.0,4.3,15.8,167.0,161.7,128.12
2018,6,24,8,15,8.0,179.0,4.3,15.95,184.0,177.97,140.9
2018,6,24,8,30,12.0,193.0,4.3,16.1,201.0,194.64,153.92
2018,6,24,8,45,18.5,209.0,4.3,16.3,222.0,215.32,170.11
2018,6,24,9,0,25.0,225.0,4.3,16.5,243.0,238.63,188.26
2018,6,24,9,15,33.5,234.5,4.25,16.6,260.0,255.84,201.64
2018,6,24,9,30,42.0,244.0,4.2,16.7,277.0,273.65,215.44
2018,6,24,9,45,62.0,260.5,4.15,16.8,312.0,308.51,242.86
2018,6,24,10,0,82.0,277.0,4.1,16.9,347.0,348.75,274.11
2018,6,24,10,15,101.0,274.5,4.05,16.95,363.5,366.17,287.8
2018,6,24,10,30,120.0,272.0,4.0,17.0,380.0,384.25,302.04
2018,6,24,10,45,167.0,274.0,3.95,17.1,428.0,438.07,344.24
2018,6,24,11,0,214.0,276.0,3.9,17.2,476.0,489.01,383.64
2018,6,24,11,15,230.0,281.0,3.9,17.2,499.0,513.53,402.07
2018,6,24,11,30,246.0,286.0,3.9,17.2,522.0,537.6,420.19
2018,6,24,11,45,231.0,284.5,3.85,17.2,507.0,523.45,408.93
2018,6,24,12,0,216.0,283.0,3.8,17.2,492.0,508.15,397.0
2018,6,24,12,15,231.5,277.5,3.8,17.2,501.5,518.34,405.27
2018,6,24,12,30,247.0,272.0,3.8,17.2,511.0,527.53,412.7
2018,6,24,12,45,253.0,295.5,3.75,17.25,538.5,555.8,433.2
2018,6,24,13,0,259.0,319.0,3.7,17.3,566.0,582.87,452.61
2018,6,24,13,15,205.0,293.5,3.7,17.25,487.0,500.49,390.48
2018,6,24,13,30,151.0,268.0,3.7,17.2,408.0,418.98,328.32
2018,6,24,13,45,293.5,231.5,3.7,17.15,495.5,516.79,407.73
2018,6,24,14,0,436.0,195.0,3.7,17.1,583.0,603.74,476.63
2018,6,24,14,15,665.5,155.0,3.65,17.05,725.5,751.72,587.35
2018,6,24,14,30,895.0,115.0,3.6,17.0,868.0,883.89,681.34
2018,6,24,14,45,885.0,114.0,3.6,16.95,833.0,845.05,654.11
2018,6,24,15,0,875.0,113.0,3.6,16.9,798.0,804.32,626.63
2018,6,24,15,15,863.5,110.5,3.6,16.9,757.5,759.3,595.65
2018,6,24,15,30,852.0,108.0,3.6,16.9,717.0,712.95,563.35
2018,6,24,15,45,836.0,105.5,3.55,16.65,672.0,663.41,527.31
2018,6,24,16,0,820.0,103.0,3.5,16.4,627.0,612.22,488.4
2018,6,24,16,15,798.5,100.5,3.5,16.2,578.5,557.72,445.95
2018,6,24,16,30,777.0,98.0,3.5,16.0,530.0,503.85,402.78
2018,6,24,16,45,705.5,103.5,3.45,15.85,467.5,434.59,346.24
2018,6,24,17,0,634.0,109.0,3.4,15.7,405.0,372.19,294.21
2018,6,24,17,15,595.5,102.5,3.35,15.5,355.0,316.76,246.81
2018,6,24,17,30,557.0,96.0,3.3,15.3,305.0,264.94,201.61
2018,6,24,17,45,529.5,85.5,3.3,15.1,260.5,215.9,158.11
2018,6,24,18,0,502.0,75.0,3.3,14.9,216.0,169.71,117.24
2018,6,24,18,15,444.5,65.0,3.15,14.7,171.5,122.74,78.44
2018,6,24,18,30,387.0,55.0,3.0,14.5,127.0,82.24,48.07
2018,6,24,18,45,301.5,44.0,2.9,14.35,90.0,45.76,25.8
2018,6,24,19,0,216.0,33.0,2.8,14.2,53.0,25.65,15.02
2018,6,24,19,15,126.0,20.0,2.7,14.1,30.0,15.84,0.0
2018,6,24,19,30,36.0,7.0,2.6,14.0,7.0,6.88,0.0
2018,6,24,19,45,18.0,3.5,2.5,13.9,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,25,4,45,13.5,2.5,3.85,12.85,3.0,0.0,0.0
2018,6,25,5,0,27.0,5.0,4.0,13.0,6.0,4.91,0.0
2018,6,25,5,15,79.0,14.0,4.05,13.15,21.5,10.62,0.0
2018,6,25,5,30,131.0,23.0,4.1,13.3,37.0,17.15,8.93
2018,6,25,5,45,120.5,25.5,4.15,13.45,43.5,27.57,13.79
2018,6,25,6,0,110.0,28.0,4.2,13.6,50.0,36.58,20.75
2018,6,25,6,15,55.0,25.5,4.05,13.7,36.5,33.06,20.29
2018,6,25,6,30,0.0,23.0,3.9,13.8,23.0,22.19,13.41
2018,6,25,6,45,0.0,32.5,3.8,13.95,32.5,31.37,21.24
2018,6,25,7,0,0.0,42.0,3.7,14.1,42.0,40.56,28.99
2018,6,25,7,15,0.0,67.0,3.6,14.3,67.0,64.77,49.32
2018,6,25,7,30,0.0,92.0,3.5,14.5,92.0,88.95,69.34
2018,6,25,7,45,0.0,107.0,3.4,14.65,107.0,103.46,81.07
2018,6,25,8,0,0.0,122.0,3.3,14.8,122.0,118.01,92.72
2018,6,25,8,15,3.5,152.5,3.3,15.0,155.0,149.66,118.25
2018,6,25,8,30,7.0,183.0,3.3,15.2,188.0,181.75,143.78
2018,6,25,8,45,10.5,208.0,3.25,15.4,215.5,208.9,165.05
2018,6,25,9,0,14.0,233.0,3.2,15.6,243.0,236.42,186.38
2018,6,25,9,15,15.0,242.5,3.3,15.7,254.0,247.2,194.43
2018,6,25,9,30,16.0,252.0,3.4,15.8,265.0,258.03,202.55
2018,6,25,9,45,14.5,250.5,3.45,15.95,262.5,256.01,200.48
2018,6,25,10,0,13.0,249.0,3.5,16.1,260.0,253.84,198.35
2018,6,25,10,15,12.5,243.5,3.55,16.15,254.5,248.49,193.91
2018,6,25,10,30,12.0,238.0,3.6,16.2,249.0,243.06,189.44
2018,6,25,10,45,13.5,256.5,3.7,16.25,269.0,263.05,204.89
2018,6,25,11,0,15.0,275.0,3.8,16.3,289.0,283.09,220.25
2018,6,25,11,15,21.0,312.5,3.85,16.35,332.5,326.35,253.53
2018,6,25,11,30,27.0,350.0,3.9,16.4,376.0,375.39,290.8
2018,6,25,11,45,34.5,374.5,3.95,16.4,408.0,408.06,315.53
2018,6,25,12,0,42.0,399.0,4.0,16.4,440.0,440.68,340.14
2018,6,25,12,15,263.5,349.5,4.1,16.4,604.5,624.12,485.31
2018,6,25,12,30,485.0,300.0,4.2,16.4,769.0,800.53,619.13
2018,6,25,12,45,360.0,346.0,4.3,16.4,692.5,719.56,556.27
2018,6,25,13,0,235.0,392.0,4.4,16.4,616.0,633.67,490.33
2018,6,25,13,15,144.5,403.0,4.45,16.4,540.0,547.9,424.63
2018,6,25,13,30,54.0,414.0,4.5,16.4,464.0,464.14,359.1
2018,6,25,13,45,191.5,370.5,4.6,16.4,542.0,552.38,431.66
2018,6,25,14,0,329.0,327.0,4.7,16.4,620.0,633.1,496.73
2018,6,25,14,15,623.0,212.5,4.8,16.3,745.0,774.49,610.36
2018,6,25,14,30,917.0,98.0,4.9,16.2,870.0,885.87,692.35
2018,6,25,14,45,910.5,96.0,4.95,16.15,836.0,848.22,666.01
2018,6,25,15,0,904.0,94.0,5.0,16.1,802.0,808.36,638.73
2018,6,25,15,15,893.5,92.5,5.0,16.1,762.0,764.03,607.47
2018,6,25,15,30,883.0,91.0,5.0,16.1,722.0,718.22,574.81
2018,6,25,15,45,824.0,103.0,5.15,15.85,663.0,653.41,527.12
2018,6,25,16,0,765.0,115.0,5.3,15.6,604.0,590.85,478.39
2018,6,25,16,15,785.5,100.5,5.35,15.45,569.0,550.82,446.66
2018,6,25,16,30,806.0,86.0,5.4,15.3,534.0,507.4,410.94
2018,6,25,16,45,795.0,80.5,5.5,15.1,488.0,454.93,366.67
2018,6,25,17,0,784.0,75.0,5.6,14.9,442.0,402.51,321.02
2018,6,25,17,15,753.5,72.0,5.65,14.65,391.0,345.74,270.73
2018,6,25,17,30,723.0,69.0,5.7,14.4,340.0,291.55,221.6
2018,6,25,17,45,679.5,64.5,5.75,14.2,289.5,235.4,170.84
2018,6,25,18,0,636.0,60.0,5.8,14.0,239.0,182.33,123.32
2018,6,25,18,15,572.0,54.0,5.75,13.75,191.0,130.82,80.12
2018,6,25,18,30,508.0,48.0,5.7,13.5,143.0,86.44,46.95
2018,6,25,18,45,407.5,40.0,5.6,13.25,102.0,46.22,23.91
2018,6,25,19,0,307.0,32.0,5.5,13.0,61.0,25.57,15.05
2018,6,25,19,15,180.5,20.5,5.4,12.9,35.0,16.97,0.0
2018,6,25,19,30,54.0,9.0,5.3,12.8,9.0,8.85,0.0
2018,6,25,19,45,27.0,4.5,5.25,12.7,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.9,12.35,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.7,12.25,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,26,4,45,35.0,6.0,4.2,11.65,7.0,0.0,0.0
2018,6,26,5,0,70.0,12.0,4.3,11.8,14.0,11.8,0.0
2018,6,26,5,15,189.0,25.0,4.3,12.0,43.0,19.7,3.94
2018,6,26,5,30,308.0,38.0,4.3,12.2,72.0,30.39,20.21
2018,6,26,5,45,355.0,48.5,4.3,12.4,106.5,60.11,34.02
2018,6,26,6,0,402.0,59.0,4.3,12.6,141.0,96.07,58.72
2018,6,26,6,15,257.5,84.5,4.25,12.8,142.5,120.18,85.6
2018,6,26,6,30,113.0,110.0,4.2,13.0,144.0,128.37,99.48
2018,6,26,6,45,92.5,131.5,4.15,13.2,162.5,150.29,119.24
2018,6,26,7,0,72.0,153.0,4.1,13.4,181.0,169.89,136.39
2018,6,26,7,15,119.5,177.0,4.05,13.6,231.5,216.1,174.07
2018,6,26,7,30,167.0,201.0,4.0,13.8,282.0,267.26,215.7
2018,6,26,7,45,263.0,209.5,3.95,13.95,352.5,333.27,269.29
2018,6,26,8,0,359.0,218.0,3.9,14.1,423.0,407.78,329.31
2018,6,26,8,15,511.5,191.0,3.9,14.3,510.5,491.83,397.1
2018,6,26,8,30,664.0,164.0,3.9,14.5,598.0,588.67,473.76
2018,6,26,8,45,773.0,134.0,3.9,14.65,672.0,663.32,532.06
2018,6,26,9,0,882.0,104.0,3.9,14.8,746.0,743.94,592.03
2018,6,26,9,15,893.0,106.0,3.9,14.9,786.0,789.97,623.78
2018,6,26,9,30,904.0,108.0,3.9,15.0,826.0,834.49,654.26
2018,6,26,9,45,912.5,109.5,3.95,15.15,860.5,874.67,681.45
2018,6,26,10,0,921.0,111.0,4.0,15.3,895.0,912.72,706.94
2018,6,26,10,15,928.0,111.0,4.0,15.4,923.0,945.58,728.5
2018,6,26,10,30,935.0,111.0,4.0,15.5,951.0,975.85,748.17
2018,6,26,10,45,940.0,111.5,4.05,15.55,972.5,1001.97,765.4
2018,6,26,11,0,945.0,112.0,4.1,15.6,994.0,1025.1,780.61
2018,6,26,11,15,949.0,111.5,4.1,15.65,1008.5,1043.13,792.07
2018,6,26,11,30,953.0,111.0,4.1,15.7,1023.0,1057.92,801.43
2018,6,26,11,45,955.5,110.5,4.15,15.75,1030.5,1067.89,807.98
2018,6,26,12,0,958.0,110.0,4.2,15.8,1038.0,1074.46,812.37
2018,6,26,12,15,961.0,107.5,4.2,15.85,1038.0,1076.07,813.22
2018,6,26,12,30,964.0,105.0,4.2,15.9,1038.0,1074.21,811.87
2018,6,26,12,45,966.5,102.5,4.25,15.95,1031.0,1068.35,808.31
2018,6,26,13,0,969.0,100.0,4.3,16.0,1024.0,1058.97,802.51
2018,6,26,13,15,967.0,98.5,4.4,16.05,1008.5,1042.73,792.7
2018,6,26,13,30,965.0,97.0,4.5,16.1,993.0,1023.15,780.8
2018,6,26,13,45,962.5,95.5,4.55,16.1,971.0,999.84,766.01
2018,6,26,14,0,960.0,94.0,4.6,16.1,949.0,973.4,749.02
2018,6,26,14,15,954.5,93.0,4.7,16.05,920.0,941.8,728.88
2018,6,26,14,30,949.0,92.0,4.8,16.0,891.0,907.49,706.63
2018,6,26,14,45,942.0,89.5,4.85,16.0,855.5,867.89,679.87
2018,6,26,15,0,935.0,87.0,4.9,16.0,820.0,826.04,651.23
2018,6,26,15,15,925.0,85.5,4.9,16.0,779.5,780.92,619.61
2018,6,26,15,30,915.0,84.0,4.9,16.0,739.0,734.2,586.47
2018,6,26,15,45,902.5,82.0,5.0,15.8,694.0,683.95,550.98
2018,6,26,16,0,890.0,80.0,5.1,15.6,649.0,632.8,511.63
2018,6,26,16,15,873.5,77.5,5.15,15.45,600.5,578.22,468.19
2018,6,26,16,30,857.0,75.0,5.2,15.3,552.0,523.62,423.46
2018,6,26,16,45,835.0,73.0,5.2,15.15,501.5,467.2,375.83
2018,6,26,17,0,813.0,71.0,5.2,15.0,451.0,411.11,327.13
2018,6,26,17,15,783.0,67.5,5.25,14.8,399.0,352.49,275.34
2018,6,26,17,30,753.0,64.0,5.3,14.6,347.0,296.36,224.54
2018,6,26,17,45,673.0,64.0,5.3,14.35,289.0,233.66,169.43
2018,6,26,18,0,593.0,64.0,5.3,14.1,231.0,177.96,121.29
2018,6,26,18,15,479.0,59.0,5.2,13.9,176.5,122.53,77.15
2018,6,26,18,30,365.0,54.0,5.1,13.7,122.0,79.81,47.03
2018,6,26,18,45,251.5,42.0,5.05,13.45,82.5,42.76,24.36
2018,6,26,19,0,138.0,30.0,5.0,13.2,43.0,23.11,13.08
2018,6,26,19,15,88.0,18.0,4.9,13.1,24.5,14.12,0.0
2018,6,26,19,30,38.0,6.0,4.8,13.0,6.0,5.9,0.0
2018,6,26,19,45,19.0,3.0,4.75,12.85,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.65,12.65,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,12.55,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,27,4,45,24.0,5.0,4.3,12.0,5.5,0.0,0.0
2018,6,27,5,0,48.0,10.0,4.4,12.1,11.0,9.83,0.0
2018,6,27,5,15,147.0,22.5,4.4,12.2,36.5,17.61,2.41
2018,6,27,5,30,246.0,35.0,4.4,12.3,62.0,26.87,17.16
2018,6,27,5,45,288.0,39.0,4.4,12.45,86.0,47.17,25.32
2018,6,27,6,0,330.0,43.0,4.4,12.6,110.0,72.81,42.18
2018,6,27,6,15,165.0,37.0,4.35,12.8,70.5,60.56,39.06
2018,6,27,6,30,0.0,31.0,4.3,13.0,31.0,29.92,20.09
2018,6,27,6,45,0.0,38.0,4.3,13.2,38.0,36.69,25.86
2018,6,27,7,0,0.0,45.0,4.3,13.4,45.0,43.46,31.55
2018,6,27,7,15,0.0,70.5,4.3,13.6,70.5,68.16,52.33
2018,6,27,7,30,0.0,96.0,4.3,13.8,96.0,92.8,72.77
2018,6,27,7,45,0.0,110.0,4.3,13.95,110.0,106.35,83.74
2018,6,27,8,0,0.0,124.0,4.3,14.1,124.0,119.94,94.64
2018,6,27,8,15,0.0,129.5,4.35,14.25,129.5,125.34,98.71
2018,6,27,8,30,0.0,135.0,4.4,14.4,135.0,130.74,102.77
2018,6,27,8,45,0.0,139.5,4.45,14.55,139.5,135.17,106.05
2018,6,27,9,0,0.0,144.0,4.5,14.7,144.0,139.6,109.32
2018,6,27,9,15,1.5,151.0,4.5,14.8,152.0,147.61,115.57
2018,6,27,9,30,3.0,158.0,4.5,14.9,160.0,155.75,121.91
2018,6,27,9,45,3.5,162.0,4.55,15.0,164.5,160.24,125.28
2018,6,27,10,0,4.0,166.0,4.6,15.1,169.0,164.76,128.69
2018,6,27,10,15,6.5,184.5,4.65,15.15,190.0,185.27,144.99
2018,6,27,10,30,9.0,203.0,4.7,15.2,211.0,205.94,161.31
2018,6,27,10,45,10.0,216.5,4.75,15.3,225.5,220.42,172.57
2018,6,27,11,0,11.0,230.0,4.8,15.4,240.0,234.92,183.83
2018,6,27,11,15,14.5,261.0,4.85,15.4,274.5,269.13,210.66
2018,6,27,11,30,18.0,292.0,4.9,15.4,309.0,303.46,237.38
2018,6,27,11,45,19.5,310.0,5.0,15.4,328.5,322.99,252.47
2018,6,27,12,0,21.0,328.0,5.1,15.4,348.0,342.48,267.54
2018,6,27,12,15,19.0,315.0,5.15,15.4,333.0,327.63,255.99
2018,6,27,12,30,17.0,302.0,5.2,15.4,318.0,312.68,244.43
2018,6,27,12,45,16.5,291.5,5.25,15.4,307.0,301.64,235.97
2018,6,27,13,0,16.0,281.0,5.3,15.4,296.0,290.53,227.45
2018,6,27,13,15,14.0,258.5,5.35,15.35,271.5,266.08,208.47
2018,6,27,13,30,12.0,236.0,5.4,15.3,247.0,241.69,189.46
2018,6,27,13,45,78.5,240.5,5.5,15.25,310.5,315.78,251.07
2018,6,27,14,0,145.0,245.0,5.6,15.2,374.0,382.58,306.05
2018,6,27,14,15,269.5,231.5,5.65,15.15,462.0,479.59,385.8
2018,6,27,14,30,394.0,218.0,5.7,15.1,550.0,563.37,453.92
2018,6,27,14,45,392.5,184.5,5.8,15.0,503.5,514.27,417.02
2018,6,27,15,0,391.0,151.0,5.9,14.9,457.0,466.3,380.78
2018,6,27,15,15,449.0,140.5,5.9,14.9,475.0,483.1,395.34
2018,6,27,15,30,507.0,130.0,5.9,14.9,493.0,494.14,404.86
2018,6,27,15,45,468.0,131.5,6.1,14.65,450.0,446.88,367.01
2018,6,27,16,0,429.0,133.0,6.3,14.4,407.0,401.97,330.55
2018,6,27,16,15,524.5,123.0,6.35,14.2,432.5,424.97,349.33
2018,6,27,16,30,620.0,113.0,6.4,14.0,458.0,437.81,358.61
2018,6,27,16,45,610.0,109.5,6.45,13.85,422.5,396.95,323.23
2018,6,27,17,0,600.0,106.0,6.5,13.7,387.0,356.26,287.16
2018,6,27,17,15,491.0,113.0,6.5,13.45,325.5,288.99,229.8
2018,6,27,17,30,382.0,120.0,6.5,13.2,264.0,233.71,182.93
2018,6,27,17,45,439.0,97.0,6.5,13.0,239.0,203.94,153.32
2018,6,27,18,0,496.0,74.0,6.5,12.8,214.0,168.49,117.99
2018,6,27,18,15,393.5,67.5,6.45,12.65,164.5,117.99,77.52
2018,6,27,18,30,291.0,61.0,6.4,12.5,115.0,79.21,49.73
2018,6,27,18,45,220.0,46.5,6.3,12.35,80.5,45.68,27.55
2018,6,27,19,0,149.0,32.0,6.2,12.2,46.0,24.77,14.5
2018,6,27,19,15,88.5,19.5,6.2,12.15,26.5,15.39,0.0
2018,6,27,19,30,28.0,7.0,6.2,12.1,7.0,6.88,0.0
2018,6,27,19,45,14.0,3.5,6.2,12.1,3.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,12.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.2,12.15,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.2,12.25,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,5.95,12.35,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.8,12.4,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.65,12.45,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.5,12.45,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.3,12.35,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.2,12.25,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.5,12.25,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.05,12.3,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.25,12.35,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,6,28,4,45,23.0,5.5,6.5,12.5,6.0,0.0,0.0
2018,6,28,5,0,46.0,11.0,6.6,12.6,12.0,10.81,0.0
2018,6,28,5,15,150.5,25.0,6.7,12.75,39.0,19.75,2.7
2018,6,28,5,30,255.0,39.0,6.8,12.9,66.0,30.23,19.88
2018,6,28,5,45,288.0,46.0,6.9,13.1,92.0,53.09,30.28
2018,6,28,6,0,321.0,53.0,7.0,13.3,118.0,80.72,49.15
2018,6,28,6,15,162.0,70.0,7.0,13.45,103.0,91.11,65.02
2018,6,28,6,30,3.0,87.0,7.0,13.6,88.0,84.0,66.0
2018,6,28,6,45,50.5,119.5,6.95,13.8,139.0,127.71,101.49
2018,6,28,7,0,98.0,152.0,6.9,14.0,190.0,177.48,142.34
2018,6,28,7,15,175.5,170.5,6.95,14.1,250.5,231.05,186.28
2018,6,28,7,30,253.0,189.0,7.0,14.2,311.0,293.65,238.07
2018,6,28,7,45,506.5,146.5,7.0,14.35,424.0,391.56,319.34
2018,6,28,8,0,760.0,104.0,7.0,14.5,537.0,514.14,420.94
2018,6,28,8,15,794.5,102.0,6.95,14.65,588.5,570.22,467.27
2018,6,28,8,30,829.0,100.0,6.9,14.8,640.0,628.03,514.09
2018,6,28,8,45,844.5,101.0,6.8,14.9,683.5,676.49,552.46
2018,6,28,9,0,860.0,102.0,6.7,15.0,727.0,724.98,588.28
2018,6,28,9,15,871.0,104.0,6.6,15.1,766.0,770.19,620.8
2018,6,28,9,30,882.0,106.0,6.5,15.2,805.0,813.95,651.84
2018,6,28,9,45,889.5,107.5,6.4,15.35,838.5,852.62,678.6
2018,6,28,10,0,897.0,109.0,6.3,15.5,872.0,889.15,703.53
2018,6,28,10,15,903.0,110.0,6.25,15.55,899.5,921.53,725.71
2018,6,28,10,30,909.0,111.0,6.2,15.6,927.0,951.34,745.94
2018,6,28,10,45,912.5,112.5,6.15,15.65,947.5,976.57,762.8
2018,6,28,11,0,916.0,114.0,6.1,15.7,968.0,998.85,777.54
2018,6,28,11,15,919.0,114.5,6.05,15.7,982.5,1016.56,789.2
2018,6,28,11,30,922.0,115.0,6.0,15.7,997.0,1031.1,798.68
2018,6,28,11,45,923.5,115.5,5.95,15.65,1004.0,1040.91,805.07
2018,6,28,12,0,925.0,116.0,5.9,15.6,1011.0,1047.43,809.24
2018,6,28,12,15,927.5,114.0,5.95,15.6,1011.0,1049.1,810.69
2018,6,28,12,30,930.0,112.0,6.0,15.6,1011.0,1047.43,809.93
2018,6,28,12,45,931.5,109.5,6.05,15.6,1004.0,1040.87,805.85
2018,6,28,13,0,933.0,107.0,6.1,15.6,997.0,1030.95,799.52
2018,6,28,13,15,930.0,106.5,6.15,15.55,982.0,1015.31,789.38
2018,6,28,13,30,927.0,106.0,6.2,15.5,967.0,996.5,777.04
2018,6,28,13,45,922.0,105.5,6.3,15.45,944.5,972.71,761.45
2018,6,28,14,0,917.0,105.0,6.4,15.4,922.0,946.03,743.72
2018,6,28,14,15,910.5,104.0,6.4,15.3,893.5,914.75,722.21
2018,6,28,14,30,904.0,103.0,6.4,15.2,865.0,880.96,698.77
2018,6,28,14,45,896.0,102.0,6.4,15.15,831.0,843.58,672.43
2018,6,28,15,0,888.0,101.0,6.4,15.1,797.0,804.14,644.39
2018,6,28,15,15,877.5,99.0,6.4,15.1,757.5,759.95,612.42
2018,6,28,15,30,867.0,97.0,6.4,15.1,718.0,714.32,579.07
2018,6,28,15,45,852.0,95.5,6.4,14.85,673.5,664.98,542.29
2018,6,28,16,0,837.0,94.0,6.4,14.6,629.0,615.04,502.77
2018,6,28,16,15,818.0,91.5,6.45,14.45,581.5,561.66,459.46
2018,6,28,16,30,799.0,89.0,6.5,14.3,534.0,508.15,414.93
2018,6,28,16,45,774.5,86.5,6.5,14.15,484.5,452.66,367.55
2018,6,28,17,0,750.0,84.0,6.5,14.0,435.0,398.59,320.15
2018,6,28,17,15,718.0,79.5,6.5,13.8,384.0,341.5,269.38
2018,6,28,17,30,686.0,75.0,6.5,13.6,333.0,286.02,219.11
2018,6,28,17,45,641.0,70.0,6.45,13.4,283.0,230.76,169.07
2018,6,28,18,0,596.0,65.0,6.4,13.2,233.0,180.15,123.65
2018,6,28,18,15,532.0,58.0,6.3,13.05,186.0,129.76,81.25
2018,6,28,18,30,468.0,51.0,6.2,12.9,139.0,86.52,48.64
2018,6,28,18,45,370.5,42.0,6.1,12.7,99.0,47.5,25.59
2018,6,28,19,0,273.0,33.0,6.0,12.5,59.0,26.54,15.93
2018,6,28,19,15,158.0,20.5,5.95,12.45,33.5,16.25,0.0
2018,6,28,19,30,43.0,8.0,5.9,12.4,8.0,7.86,0.0
2018,6,28,19,45,21.5,4.0,5.85,12.3,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.75,12.15,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.6,12.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.1,11.95,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.85,11.9,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,29,4,45,40.0,5.5,2.1,11.85,6.0,0.0,0.0
2018,6,29,5,0,80.0,11.0,2.0,12.0,12.0,10.81,0.0
2018,6,29,5,15,206.5,22.5,1.95,12.2,40.5,18.17,1.37
2018,6,29,5,30,333.0,34.0,1.9,12.4,69.0,26.6,16.87
2018,6,29,5,45,426.0,41.5,1.85,12.65,111.0,55.72,28.62
2018,6,29,6,0,519.0,49.0,1.8,12.9,153.0,97.47,54.89
2018,6,29,6,15,565.0,56.0,1.7,13.15,198.0,141.66,89.93
2018,6,29,6,30,611.0,63.0,1.6,13.4,243.0,190.95,132.27
2018,6,29,6,45,667.5,65.0,1.55,13.6,296.0,244.37,179.06
2018,6,29,7,0,724.0,67.0,1.5,13.8,349.0,302.27,229.71
2018,6,29,7,15,754.5,70.5,1.55,14.1,400.0,357.34,278.01
2018,6,29,7,30,785.0,74.0,1.6,14.4,451.0,414.92,327.06
2018,6,29,7,45,807.5,76.5,1.6,14.7,501.0,469.85,372.5
2018,6,29,8,0,830.0,79.0,1.6,15.0,551.0,526.04,417.4
2018,6,29,8,15,847.5,81.0,1.75,15.25,598.5,579.22,459.46
2018,6,29,8,30,865.0,83.0,1.9,15.5,646.0,632.46,500.48
2018,6,29,8,45,878.5,85.0,2.0,15.75,690.0,682.78,537.68
2018,6,29,9,0,892.0,87.0,2.1,16.0,734.0,732.28,571.81
2018,6,29,9,15,899.5,89.5,2.25,16.2,772.5,776.64,602.35
2018,6,29,9,30,907.0,92.0,2.4,16.4,811.0,819.21,631.4
2018,6,29,9,45,912.0,95.5,2.55,16.55,844.5,858.74,658.25
2018,6,29,10,0,917.0,99.0,2.7,16.7,878.0,895.9,683.35
2018,6,29,10,15,922.5,100.0,2.8,16.85,905.5,928.46,704.81
2018,6,29,10,30,928.0,101.0,2.9,17.0,933.0,958.35,724.44
2018,6,29,10,45,931.5,102.0,3.0,17.1,954.0,983.56,741.05
2018,6,29,11,0,935.0,103.0,3.1,17.2,975.0,1005.75,755.68
2018,6,29,11,15,937.5,103.5,3.15,17.25,989.0,1023.32,767.02
2018,6,29,11,30,940.0,104.0,3.2,17.3,1003.0,1037.65,776.31
2018,6,29,11,45,941.0,104.0,3.3,17.35,1009.5,1046.67,782.62
2018,6,29,12,0,942.0,104.0,3.4,17.4,1016.0,1052.32,786.83
2018,6,29,12,15,941.5,104.5,3.5,17.4,1015.5,1053.57,788.39
2018,6,29,12,30,941.0,105.0,3.6,17.4,1015.0,1051.43,787.82
2018,6,29,12,45,939.5,104.5,3.75,17.4,1007.0,1043.89,784.12
2018,6,29,13,0,938.0,104.0,3.9,17.4,999.0,1033.0,778.23
2018,6,29,13,15,936.0,103.5,4.0,17.35,984.5,1018.3,769.62
2018,6,29,13,30,934.0,103.0,4.1,17.3,970.0,1000.38,758.84
2018,6,29,13,45,931.5,101.0,4.2,17.3,948.5,977.3,744.39
2018,6,29,14,0,929.0,99.0,4.3,17.3,927.0,951.18,727.81
2018,6,29,14,15,923.5,98.0,4.35,17.2,899.0,920.49,708.06
2018,6,29,14,30,918.0,97.0,4.4,17.1,871.0,887.19,686.45
2018,6,29,14,45,911.0,95.0,4.5,17.0,836.5,849.18,661.64
2018,6,29,15,0,904.0,93.0,4.6,16.9,802.0,809.01,634.93
2018,6,29,15,15,894.0,91.0,4.6,16.9,762.0,764.6,603.97
2018,6,29,15,30,884.0,89.0,4.6,16.9,722.0,718.67,571.55
2018,6,29,15,45,870.5,87.5,4.7,16.7,678.0,669.62,536.88
2018,6,29,16,0,857.0,86.0,4.8,16.5,634.0,619.81,498.8
2018,6,29,16,15,840.0,83.5,4.8,16.35,586.5,566.48,456.49
2018,6,29,16,30,823.0,81.0,4.8,16.2,539.0,513.04,412.92
2018,6,29,16,45,799.0,78.5,4.85,16.05,489.0,456.59,365.82
2018,6,29,17,0,775.0,76.0,4.9,15.9,439.0,401.49,318.44
2018,6,29,17,15,742.5,72.5,4.85,15.65,387.5,343.89,267.95
2018,6,29,17,30,710.0,69.0,4.8,15.4,336.0,289.09,218.81
2018,6,29,17,45,664.0,65.0,4.7,15.2,285.5,232.14,167.87
2018,6,29,18,0,618.0,61.0,4.6,15.0,235.0,181.02,122.41
2018,6,29,18,15,552.5,55.0,4.55,14.7,187.5,130.12,80.04
2018,6,29,18,30,487.0,49.0,4.5,14.4,140.0,86.52,47.53
2018,6,29,18,45,386.0,40.5,4.45,14.15,99.5,46.74,24.39
2018,6,29,19,0,285.0,32.0,4.4,13.9,59.0,25.52,15.0
2018,6,29,19,15,166.0,20.0,4.4,13.8,33.5,15.83,0.0
2018,6,29,19,30,47.0,8.0,4.4,13.7,8.0,7.86,0.0
2018,6,29,19,45,23.5,4.0,4.35,13.55,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,30,4,45,46.5,4.5,1.15,13.45,5.5,0.0,0.0
2018,6,30,5,0,93.0,9.0,1.3,13.6,11.0,8.85,0.0
2018,6,30,5,15,240.5,19.5,1.4,13.9,41.0,15.24,0.0
2018,6,30,5,30,388.0,30.0,1.5,14.2,71.0,22.81,13.5
2018,6,30,5,45,476.5,37.0,1.65,14.45,113.5,53.45,25.23
2018,6,30,6,0,565.0,44.0,1.8,14.7,156.0,96.96,52.18
2018,6,30,6,15,622.5,48.5,1.85,15.0,204.5,144.4,89.08
2018,6,30,6,30,680.0,53.0,1.9,15.3,253.0,196.71,133.51
2018,6,30,6,45,719.5,57.5,1.95,15.6,304.5,250.36,181.24
2018,6,30,7,0,759.0,62.0,2.0,15.9,356.0,307.97,232.27
2018,6,30,7,15,786.5,65.0,1.95,16.3,407.0,363.27,280.64
2018,6,30,7,30,814.0,68.0,1.9,16.7,458.0,421.4,329.8
2018,6,30,7,45,835.0,70.0,1.9,17.15,508.0,476.36,375.02
2018,6,30,8,0,856.0,72.0,1.9,17.6,558.0,532.21,419.35
2018,6,30,8,15,871.5,74.5,1.9,18.0,605.5,585.99,460.66
2018,6,30,8,30,887.0,77.0,1.9,18.4,653.0,639.61,500.47
2018,6,30,8,45,899.0,79.0,1.85,18.85,697.0,689.92,535.56
2018,6,30,9,0,911.0,81.0,1.8,19.3,741.0,739.24,567.43
2018,6,30,9,15,919.5,82.5,1.9,19.5,780.0,784.14,597.39
2018,6,30,9,30,928.0,84.0,2.0,19.7,819.0,827.28,625.88
2018,6,30,9,45,934.5,86.0,2.05,19.9,853.0,867.3,651.55
2018,6,30,10,0,941.0,88.0,2.1,20.1,887.0,905.0,675.46
2018,6,30,10,15,946.0,89.0,2.25,20.15,914.5,937.85,697.4
2018,6,30,10,30,951.0,90.0,2.4,20.2,942.0,967.95,717.54
2018,6,30,10,45,953.5,91.5,2.5,20.25,963.0,993.3,734.07
2018,6,30,11,0,956.0,93.0,2.6,20.3,984.0,1015.52,748.63
2018,6,30,11,15,958.0,93.5,2.75,20.3,998.0,1032.99,760.81
2018,6,30,11,30,960.0,94.0,2.9,20.3,1012.0,1047.13,770.94
2018,6,30,11,45,960.5,95.0,3.0,20.35,1019.0,1056.9,777.69
2018,6,30,12,0,961.0,96.0,3.1,20.4,1026.0,1063.21,782.33
2018,6,30,12,15,959.0,97.0,3.15,20.35,1024.5,1063.54,783.05
2018,6,30,12,30,957.0,98.0,3.2,20.3,1023.0,1060.41,781.67
2018,6,30,12,45,952.5,100.0,3.3,20.25,1014.5,1052.38,777.63
2018,6,30,13,0,948.0,102.0,3.4,20.2,1006.0,1040.98,771.48
2018,6,30,13,15,865.5,140.0,3.4,20.15,955.5,986.65,735.99
2018,6,30,13,30,783.0,178.0,3.4,20.1,905.0,936.63,703.36
2018,6,30,13,45,794.5,168.5,3.4,20.05,891.0,921.8,694.41
2018,6,30,14,0,806.0,159.0,3.4,20.0,877.0,903.72,683.01
2018,6,30,14,15,862.0,129.0,3.45,19.9,875.0,897.61,680.35
2018,6,30,14,30,918.0,99.0,3.5,19.8,873.0,889.57,676.35
2018,6,30,14,45,909.5,98.0,3.5,19.7,838.0,851.36,651.14
2018,6,30,15,0,901.0,97.0,3.5,19.6,803.0,811.08,624.47
2018,6,30,15,15,890.5,95.0,3.5,19.6,763.0,766.42,594.18
2018,6,30,15,30,880.0,93.0,3.5,19.6,723.0,720.28,562.48
2018,6,30,15,45,866.5,90.5,3.55,19.2,678.5,670.39,528.15
2018,6,30,16,0,853.0,88.0,3.6,18.8,634.0,619.74,490.62
2018,6,30,16,15,834.5,85.5,3.5,18.4,586.0,565.73,448.96
2018,6,30,16,30,816.0,83.0,3.4,18.0,538.0,511.79,406.15
2018,6,30,16,45,792.0,80.5,3.35,17.65,488.0,455.67,360.39
2018,6,30,17,0,768.0,78.0,3.3,17.3,438.0,400.9,314.31
2018,6,30,17,15,734.0,74.5,3.2,16.85,386.5,343.09,264.73
2018,6,30,17,30,700.0,71.0,3.1,16.4,335.0,288.25,216.5
2018,6,30,17,45,653.0,66.5,3.0,15.95,284.0,231.05,166.24
2018,6,30,18,0,606.0,62.0,2.9,15.5,233.0,179.82,121.33
2018,6,30,18,15,536.0,56.0,2.9,15.15,185.0,128.88,79.45
2018,6,30,18,30,466.0,50.0,2.9,14.8,137.0,85.75,47.6
2018,6,30,18,45,364.5,41.0,2.85,14.5,97.0,46.6,24.68
2018,6,30,19,0,263.0,32.0,2.8,14.2,57.0,25.52,14.99
2018,6,30,19,15,154.0,19.5,2.85,14.05,32.0,15.4,0.0
2018,6,30,19,30,45.0,7.0,2.9,13.9,7.0,6.88,0.0
2018,6,30,19,45,22.5,3.5,2.95,13.8,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,1,4,45,29.5,4.0,3.35,13.55,4.5,0.0,0.0
2018,7,1,5,0,59.0,8.0,3.4,13.7,9.0,7.86,0.0
2018,7,1,5,15,175.5,21.0,3.45,13.9,36.5,16.8,0.0
2018,7,1,5,30,292.0,34.0,3.5,14.1,64.0,26.78,16.73
2018,7,1,5,45,382.0,43.5,3.5,14.3,105.0,54.56,29.03
2018,7,1,6,0,472.0,53.0,3.5,14.5,146.0,95.27,54.8
2018,7,1,6,15,533.5,59.5,3.4,14.7,193.0,138.75,88.42
2018,7,1,6,30,595.0,66.0,3.3,14.9,240.0,189.07,130.88
2018,7,1,6,45,584.5,79.0,3.25,15.05,277.0,232.99,171.94
2018,7,1,7,0,574.0,92.0,3.2,15.2,314.0,275.55,211.42
2018,7,1,7,15,603.5,100.5,3.05,15.4,363.0,327.33,256.59
2018,7,1,7,30,633.0,109.0,2.9,15.6,412.0,381.71,302.78
2018,7,1,7,45,632.5,122.5,2.8,15.75,453.0,428.9,342.21
2018,7,1,8,0,632.0,136.0,2.7,15.9,494.0,475.18,379.59
2018,7,1,8,15,601.5,159.5,2.6,16.1,523.5,512.81,408.63
2018,7,1,8,30,571.0,183.0,2.5,16.3,553.0,546.4,433.49
2018,7,1,8,45,590.0,189.0,2.4,16.45,594.5,592.22,467.52
2018,7,1,9,0,609.0,195.0,2.3,16.6,636.0,638.35,500.83
2018,7,1,9,15,634.0,196.5,2.3,16.75,677.5,684.62,534.16
2018,7,1,9,30,659.0,198.0,2.3,16.9,719.0,731.11,567.01
2018,7,1,9,45,752.0,165.0,2.3,17.0,784.0,797.71,613.57
2018,7,1,10,0,845.0,132.0,2.3,17.1,849.0,866.2,659.28
2018,7,1,10,15,753.5,180.0,2.4,17.2,835.0,861.24,654.91
2018,7,1,10,30,662.0,228.0,2.5,17.3,821.0,848.36,645.86
2018,7,1,10,45,568.0,269.5,2.55,17.45,786.5,817.27,621.67
2018,7,1,11,0,474.0,311.0,2.6,17.6,752.0,779.72,592.61
2018,7,1,11,15,442.5,328.0,2.7,17.6,745.0,774.42,588.47
2018,7,1,11,30,411.0,345.0,2.8,17.6,738.0,766.54,582.24
