Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,11,45,302.5,401.5,2.9,17.6,692.0,714.3,541.99
2018,7,1,12,0,194.0,458.0,3.0,17.6,646.0,659.23,499.36
2018,7,1,12,15,149.0,465.0,3.05,17.55,609.5,621.57,471.4
2018,7,1,12,30,104.0,472.0,3.1,17.5,573.0,577.1,438.2
2018,7,1,12,45,100.0,450.5,3.2,17.45,547.0,550.4,419.63
2018,7,1,13,0,96.0,429.0,3.3,17.4,521.0,523.38,400.56
2018,7,1,13,15,74.5,420.5,3.35,17.25,491.0,492.24,377.51
2018,7,1,13,30,53.0,412.0,3.4,17.1,461.0,461.45,354.52
2018,7,1,13,45,139.5,367.5,3.4,17.0,492.5,501.24,388.41
2018,7,1,14,0,226.0,323.0,3.4,16.9,524.0,535.95,417.87
2018,7,1,14,15,464.5,243.0,3.45,16.7,639.5,664.61,520.84
2018,7,1,14,30,703.0,163.0,3.5,16.5,755.0,773.42,604.03
2018,7,1,14,45,695.0,156.5,3.5,16.35,722.0,736.68,577.92
2018,7,1,15,0,687.0,150.0,3.5,16.2,689.0,699.29,552.12
2018,7,1,15,15,663.5,149.5,3.5,16.2,648.0,653.93,519.33
2018,7,1,15,30,640.0,149.0,3.5,16.2,607.0,608.66,485.32
2018,7,1,15,45,631.5,144.5,3.5,15.8,573.0,569.73,456.43
2018,7,1,16,0,623.0,140.0,3.5,15.4,539.0,530.13,426.27
2018,7,1,16,15,618.5,135.5,3.5,15.2,506.0,492.32,396.4
2018,7,1,16,30,614.0,131.0,3.5,15.0,473.0,453.8,365.1
2018,7,1,16,45,616.0,121.0,3.5,14.75,437.0,412.38,330.71
2018,7,1,17,0,618.0,111.0,3.5,14.5,401.0,369.93,294.33
2018,7,1,17,15,606.0,100.0,3.45,14.25,357.0,320.49,251.24
2018,7,1,17,30,594.0,89.0,3.4,14.0,313.0,271.84,207.76
2018,7,1,17,45,572.0,79.0,3.35,13.75,268.5,222.54,163.34
2018,7,1,18,0,550.0,69.0,3.3,13.5,224.0,175.45,120.95
2018,7,1,18,15,487.5,61.0,3.25,13.35,178.0,126.75,80.38
2018,7,1,18,30,425.0,53.0,3.2,13.2,132.0,85.07,48.98
2018,7,1,18,45,333.0,42.5,3.1,13.05,93.5,47.05,25.9
2018,7,1,19,0,241.0,32.0,3.0,12.9,55.0,24.8,14.49
2018,7,1,19,15,140.0,19.5,2.95,12.9,31.0,15.4,0.0
2018,7,1,19,30,39.0,7.0,2.9,12.9,7.0,6.88,0.0
2018,7,1,19,45,19.5,3.5,2.85,12.85,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,2,4,45,10.5,3.0,2.65,13.4,3.0,0.0,0.0
2018,7,2,5,0,21.0,6.0,2.7,13.5,6.0,5.9,0.0
2018,7,2,5,15,82.5,19.0,2.65,13.7,26.5,16.07,0.0
2018,7,2,5,30,144.0,32.0,2.6,13.9,47.0,24.53,14.81
2018,7,2,5,45,181.0,47.0,2.6,14.05,76.0,47.56,29.01
2018,7,2,6,0,218.0,62.0,2.6,14.2,105.0,76.81,50.08
2018,7,2,6,15,159.5,84.5,2.5,14.35,120.5,103.01,74.73
2018,7,2,6,30,101.0,107.0,2.4,14.5,136.0,122.26,94.03
2018,7,2,6,45,124.5,130.0,2.3,14.65,173.0,156.81,122.73
2018,7,2,7,0,148.0,153.0,2.2,14.8,210.0,194.1,153.59
2018,7,2,7,15,163.0,175.0,2.15,14.95,246.0,229.88,183.1
2018,7,2,7,30,178.0,197.0,2.1,15.1,282.0,267.24,213.44
2018,7,2,7,45,215.0,216.5,2.05,15.3,330.0,314.3,250.94
2018,7,2,8,0,252.0,236.0,2.0,15.5,378.0,366.48,291.85
2018,7,2,8,15,250.5,259.0,2.0,15.7,410.5,401.82,318.73
2018,7,2,8,30,249.0,282.0,2.0,15.9,443.0,436.66,344.7
2018,7,2,8,45,246.5,304.5,2.0,16.1,473.0,469.77,368.82
2018,7,2,9,0,244.0,327.0,2.0,16.3,503.0,502.2,391.97
2018,7,2,9,15,232.0,348.5,2.0,16.45,523.5,522.38,405.64
2018,7,2,9,30,220.0,370.0,2.0,16.6,544.0,544.07,420.22
2018,7,2,9,45,233.5,380.5,2.0,16.7,572.0,574.52,441.88
2018,7,2,10,0,247.0,391.0,2.0,16.8,600.0,609.43,466.4
2018,7,2,10,15,186.0,410.0,2.05,16.85,570.5,577.98,441.35
2018,7,2,10,30,125.0,429.0,2.1,16.9,541.0,546.86,416.66
2018,7,2,10,45,108.0,407.5,2.15,17.0,506.0,512.8,391.58
2018,7,2,11,0,91.0,386.0,2.2,17.1,471.0,471.92,361.35
2018,7,2,11,15,59.5,378.5,2.3,17.05,434.5,435.4,333.59
2018,7,2,11,30,28.0,371.0,2.4,17.0,398.0,397.71,304.58
2018,7,2,11,45,25.5,362.0,2.5,17.0,386.5,386.57,296.44
2018,7,2,12,0,23.0,353.0,2.6,17.0,375.0,369.35,283.64
2018,7,2,12,15,22.0,347.0,2.7,16.85,368.0,362.44,278.77
2018,7,2,12,30,21.0,341.0,2.8,16.7,361.0,355.4,273.77
2018,7,2,12,45,21.5,341.0,2.95,16.6,361.5,355.71,274.4
2018,7,2,13,0,22.0,341.0,3.1,16.5,362.0,355.91,274.93
2018,7,2,13,15,21.0,330.0,3.25,16.4,350.0,343.62,265.98
2018,7,2,13,30,20.0,319.0,3.4,16.3,338.0,331.29,257.01
2018,7,2,13,45,99.5,332.5,3.55,16.15,421.5,428.54,334.81
2018,7,2,14,0,179.0,346.0,3.7,16.0,505.0,511.79,400.39
2018,7,2,14,15,350.5,308.0,3.75,15.85,607.5,629.22,493.31
2018,7,2,14,30,522.0,270.0,3.8,15.7,710.0,726.46,569.16
2018,7,2,14,45,541.5,257.0,3.85,15.55,697.0,711.21,558.87
2018,7,2,15,0,561.0,244.0,3.9,15.4,684.0,693.06,546.95
2018,7,2,15,15,591.5,225.5,3.9,15.4,668.0,676.1,535.49
2018,7,2,15,30,622.0,207.0,3.9,15.4,652.0,653.96,519.85
2018,7,2,15,45,611.0,196.5,3.85,15.15,611.0,607.99,485.54
2018,7,2,16,0,600.0,186.0,3.8,14.9,570.0,561.64,450.31
2018,7,2,16,15,589.5,174.0,3.75,14.75,527.5,513.92,413.07
2018,7,2,16,30,579.0,162.0,3.7,14.6,485.0,466.18,374.87
2018,7,2,16,45,546.0,153.0,3.7,14.45,434.5,409.53,328.74
2018,7,2,17,0,513.0,144.0,3.7,14.3,384.0,356.95,284.85
2018,7,2,17,15,490.5,131.0,3.7,14.05,339.0,307.27,242.45
2018,7,2,17,30,468.0,118.0,3.7,13.8,294.0,259.61,200.87
2018,7,2,17,45,438.5,104.5,3.7,13.6,250.0,211.87,158.92
2018,7,2,18,0,409.0,91.0,3.7,13.4,206.0,167.25,119.78
2018,7,2,18,15,356.0,76.0,3.65,13.25,162.0,121.07,81.43
2018,7,2,18,30,303.0,61.0,3.6,13.1,118.0,80.89,50.42
2018,7,2,18,45,235.5,46.5,3.6,12.95,83.0,46.66,27.8
2018,7,2,19,0,168.0,32.0,3.6,12.8,48.0,24.78,14.45
2018,7,2,19,15,96.0,18.5,3.55,12.75,26.5,14.55,0.0
2018,7,2,19,30,24.0,5.0,3.5,12.7,5.0,4.91,0.0
2018,7,2,19,45,12.0,2.5,3.5,12.7,2.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,3,4,45,10.5,3.5,3.65,12.75,3.5,0.0,0.0
2018,7,3,5,0,21.0,7.0,3.7,12.9,7.0,6.88,0.0
2018,7,3,5,15,91.5,20.5,3.6,13.05,28.5,16.08,0.0
2018,7,3,5,30,162.0,34.0,3.5,13.2,50.0,26.22,16.18
2018,7,3,5,45,235.0,44.5,3.4,13.4,82.5,47.57,27.67
2018,7,3,6,0,308.0,55.0,3.3,13.6,115.0,79.27,48.51
2018,7,3,6,15,180.0,50.0,3.25,13.8,87.5,73.61,49.22
2018,7,3,6,30,52.0,45.0,3.2,14.0,60.0,54.36,38.85
2018,7,3,6,45,26.0,56.0,3.1,14.2,63.5,61.21,45.85
2018,7,3,7,0,0.0,67.0,3.0,14.4,67.0,64.76,49.48
2018,7,3,7,15,0.0,92.5,3.0,14.55,92.5,89.34,69.93
2018,7,3,7,30,0.0,118.0,3.0,14.7,118.0,113.93,90.07
2018,7,3,7,45,0.0,122.0,2.95,14.9,122.0,117.91,92.94
2018,7,3,8,0,0.0,126.0,2.9,15.1,126.0,121.87,95.79
2018,7,3,8,15,0.0,132.5,2.9,15.25,132.5,128.24,100.63
2018,7,3,8,30,0.0,139.0,2.9,15.4,139.0,134.62,105.44
2018,7,3,8,45,2.5,155.5,2.9,15.55,157.5,152.4,119.52
2018,7,3,9,0,5.0,172.0,2.9,15.7,176.0,170.44,133.69
2018,7,3,9,15,11.0,210.5,2.95,15.85,219.0,212.84,167.21
2018,7,3,9,30,17.0,249.0,3.0,16.0,262.0,255.85,200.7
2018,7,3,9,45,20.5,273.0,3.05,16.15,289.5,283.07,221.45
2018,7,3,10,0,24.0,297.0,3.1,16.3,317.0,314.3,245.14
2018,7,3,10,15,24.5,308.0,3.15,16.4,329.0,326.83,254.29
2018,7,3,10,30,25.0,319.0,3.2,16.5,341.0,339.33,263.46
2018,7,3,10,45,24.5,322.5,3.2,16.65,344.5,343.29,266.01
2018,7,3,11,0,24.0,326.0,3.2,16.8,348.0,347.13,268.53
2018,7,3,11,15,28.5,347.0,3.25,16.85,373.5,373.36,288.33
2018,7,3,11,30,33.0,368.0,3.3,16.9,399.0,399.64,307.99
2018,7,3,11,45,43.5,384.5,3.35,16.95,426.0,427.32,328.91
2018,7,3,12,0,54.0,401.0,3.4,17.0,453.0,454.94,349.68
2018,7,3,12,15,207.0,359.5,3.4,17.0,559.5,578.07,446.76
2018,7,3,12,30,360.0,318.0,3.4,17.0,666.0,694.4,535.77
2018,7,3,12,45,433.0,306.5,3.45,17.05,721.5,752.98,579.11
2018,7,3,13,0,506.0,295.0,3.5,17.1,777.0,808.73,620.29
2018,7,3,13,15,518.0,294.5,3.5,17.1,781.5,812.75,623.16
2018,7,3,13,30,530.0,294.0,3.5,17.1,786.0,814.45,624.81
2018,7,3,13,45,585.5,265.0,3.55,17.1,796.5,826.86,635.92
2018,7,3,14,0,641.0,236.0,3.6,17.1,807.0,834.07,643.29
2018,7,3,14,15,762.5,179.0,3.6,17.0,837.0,864.18,665.89
2018,7,3,14,30,884.0,122.0,3.6,16.9,867.0,884.61,681.21
2018,7,3,14,45,875.0,120.0,3.6,16.85,832.0,846.11,655.08
2018,7,3,15,0,866.0,118.0,3.6,16.8,797.0,805.66,627.78
2018,7,3,15,15,854.5,115.5,3.6,16.8,757.0,761.08,597.12
2018,7,3,15,30,843.0,113.0,3.6,16.8,717.0,716.54,566.15
2018,7,3,15,45,828.0,110.5,3.6,16.6,672.5,666.85,530.07
2018,7,3,16,0,813.0,108.0,3.6,16.4,628.0,616.62,492.01
2018,7,3,16,15,792.5,105.0,3.6,16.2,580.0,562.45,449.89
2018,7,3,16,30,772.0,102.0,3.6,16.0,532.0,508.79,406.98
2018,7,3,16,45,746.0,98.5,3.65,15.85,482.0,452.82,361.04
2018,7,3,17,0,720.0,95.0,3.7,15.7,432.0,397.56,314.37
2018,7,3,17,15,684.0,90.0,3.75,15.45,380.5,339.78,264.7
2018,7,3,17,30,648.0,85.0,3.8,15.2,329.0,285.23,216.69
2018,7,3,17,45,599.0,79.5,3.85,14.95,279.0,230.33,168.33
2018,7,3,18,0,550.0,74.0,3.9,14.7,229.0,180.57,124.75
2018,7,3,18,15,480.0,66.5,3.85,14.45,182.0,131.19,84.11
2018,7,3,18,30,410.0,59.0,3.8,14.2,135.0,89.74,53.27
2018,7,3,18,45,311.0,47.0,3.75,13.9,95.0,49.82,28.54
2018,7,3,19,0,212.0,35.0,3.7,13.6,55.0,27.33,16.41
2018,7,3,19,15,120.0,21.0,3.65,13.5,31.0,16.7,0.0
2018,7,3,19,30,28.0,7.0,3.6,13.4,7.0,6.88,0.0
2018,7,3,19,45,14.0,3.5,3.55,13.25,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,4,4,45,4.0,1.5,3.1,12.7,1.5,0.0,0.0
2018,7,4,5,0,8.0,3.0,3.2,12.8,3.0,2.95,0.0
2018,7,4,5,15,96.0,15.0,3.25,12.95,24.0,11.56,0.0
2018,7,4,5,30,184.0,27.0,3.3,13.1,45.0,20.54,11.39
2018,7,4,5,45,137.0,23.5,3.35,13.25,41.0,25.15,11.73
2018,7,4,6,0,90.0,20.0,3.4,13.4,37.0,26.33,12.98
2018,7,4,6,15,45.0,20.0,3.35,13.55,28.5,25.8,14.49
2018,7,4,6,30,0.0,20.0,3.3,13.7,20.0,19.29,10.93
2018,7,4,6,45,0.0,25.5,3.3,13.85,25.5,24.61,15.47
2018,7,4,7,0,0.0,31.0,3.3,14.0,31.0,29.93,19.96
2018,7,4,7,15,0.0,49.0,3.3,14.15,49.0,47.34,34.66
2018,7,4,7,30,0.0,67.0,3.3,14.3,67.0,64.77,49.19
2018,7,4,7,45,0.0,78.5,3.3,14.45,78.5,75.92,58.29
2018,7,4,8,0,0.0,90.0,3.3,14.6,90.0,87.08,67.31
2018,7,4,8,15,0.5,111.0,3.35,14.75,111.5,107.72,84.07
2018,7,4,8,30,1.0,132.0,3.4,14.9,133.0,128.46,100.73
2018,7,4,8,45,3.5,153.0,3.45,15.1,155.5,150.64,118.43
2018,7,4,9,0,6.0,174.0,3.5,15.3,178.0,173.1,136.19
2018,7,4,9,15,10.5,200.5,3.55,15.45,208.5,202.69,159.57
2018,7,4,9,30,15.0,227.0,3.6,15.6,239.0,232.7,183.04
2018,7,4,9,45,17.5,250.0,3.6,15.8,264.5,257.99,202.46
2018,7,4,10,0,20.0,273.0,3.6,16.0,290.0,283.46,221.87
2018,7,4,10,15,25.0,295.0,3.65,16.15,317.0,314.28,245.42
2018,7,4,10,30,30.0,317.0,3.7,16.3,344.0,341.92,266.34
2018,7,4,10,45,39.0,346.0,3.7,16.4,382.0,380.58,295.65
2018,7,4,11,0,48.0,375.0,3.7,16.5,420.0,419.59,324.89
2018,7,4,11,15,98.0,414.5,3.75,16.55,507.5,509.46,393.46
2018,7,4,11,30,148.0,454.0,3.8,16.6,595.0,606.52,465.57
2018,7,4,11,45,142.5,463.5,3.8,16.7,600.0,612.43,468.71
2018,7,4,12,0,137.0,473.0,3.8,16.8,605.0,617.59,471.83
2018,7,4,12,15,173.0,468.0,3.75,16.85,635.0,648.92,510.02
2018,7,4,12,30,209.0,463.0,3.7,16.9,665.0,679.4,518.41
2018,7,4,12,45,494.0,325.5,3.7,16.9,797.5,833.14,638.13
2018,7,4,13,0,779.0,188.0,3.7,16.9,930.0,967.11,735.26
2018,7,4,13,15,742.0,207.0,3.6,16.95,905.0,943.37,717.47
2018,7,4,13,30,705.0,226.0,3.5,17.0,880.0,914.61,697.54
2018,7,4,13,45,639.5,249.0,3.45,17.0,831.5,861.69,660.7
2018,7,4,14,0,574.0,272.0,3.4,17.0,783.0,808.94,622.3
2018,7,4,14,15,753.0,183.5,3.4,16.95,831.5,860.5,662.51
2018,7,4,14,30,932.0,95.0,3.4,16.9,880.0,898.73,689.93
2018,7,4,14,45,924.5,93.0,3.4,16.85,845.0,859.93,663.63
2018,7,4,15,0,917.0,91.0,3.4,16.8,810.0,818.93,636.15
2018,7,4,15,15,907.0,89.5,3.4,16.8,770.0,774.57,605.88
2018,7,4,15,30,897.0,88.0,3.4,16.8,730.0,728.64,574.12
2018,7,4,15,45,884.5,86.0,3.4,16.65,686.0,679.18,539.51
2018,7,4,16,0,872.0,84.0,3.4,16.5,642.0,628.83,501.34
2018,7,4,16,15,855.5,81.5,3.45,16.35,594.0,575.04,459.59
2018,7,4,16,30,839.0,79.0,3.5,16.2,546.0,521.24,416.55
2018,7,4,16,45,816.5,76.5,3.5,16.1,496.0,464.43,369.64
2018,7,4,17,0,794.0,74.0,3.5,16.0,446.0,408.95,322.39
2018,7,4,17,15,763.5,70.0,3.55,15.8,394.0,350.47,271.7
2018,7,4,17,30,733.0,66.0,3.6,15.6,342.0,294.54,221.94
2018,7,4,17,45,690.5,62.0,3.6,15.35,291.0,238.32,171.73
2018,7,4,18,0,648.0,58.0,3.6,15.1,240.0,185.16,124.5
2018,7,4,18,15,585.5,52.5,3.6,14.9,192.0,133.34,81.15
2018,7,4,18,30,523.0,47.0,3.6,14.7,144.0,88.49,47.56
2018,7,4,18,45,425.0,39.0,3.55,14.45,102.5,47.12,23.62
2018,7,4,19,0,327.0,31.0,3.5,14.2,61.0,24.61,14.14
2018,7,4,19,15,195.0,19.5,3.45,14.1,34.5,15.98,0.0
2018,7,4,19,30,63.0,8.0,3.4,14.0,8.0,7.86,0.0
2018,7,4,19,45,31.5,4.0,3.3,13.85,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,5,4,45,33.0,3.5,1.7,12.15,4.0,0.0,0.0
2018,7,5,5,0,66.0,7.0,1.8,12.3,8.0,6.88,0.0
2018,7,5,5,15,171.5,17.0,1.9,12.55,31.0,13.16,0.0
2018,7,5,5,30,277.0,27.0,2.0,12.8,54.0,20.35,11.19
2018,7,5,5,45,347.5,36.0,2.1,13.05,89.5,44.08,22.08
2018,7,5,6,0,418.0,45.0,2.2,13.3,125.0,80.13,44.78
2018,7,5,6,15,286.0,66.0,2.2,13.55,128.0,104.04,70.25
2018,7,5,6,30,154.0,87.0,2.2,13.8,131.0,114.07,85.32
2018,7,5,6,45,127.0,109.0,2.15,14.0,150.0,137.63,106.98
2018,7,5,7,0,100.0,131.0,2.1,14.2,169.0,157.72,125.0
2018,7,5,7,15,398.0,110.5,2.05,14.45,294.5,256.82,202.73
2018,7,5,7,30,696.0,90.0,2.0,14.7,420.0,387.48,306.83
2018,7,5,7,45,774.5,81.0,1.9,14.95,485.5,454.16,360.98
2018,7,5,8,0,853.0,72.0,1.8,15.2,551.0,526.92,418.69
2018,7,5,8,15,869.5,73.5,1.7,15.45,598.5,580.28,459.75
2018,7,5,8,30,886.0,75.0,1.6,15.7,646.0,633.58,499.32
2018,7,5,8,45,898.5,76.5,1.45,15.95,690.0,683.87,534.26
2018,7,5,9,0,911.0,78.0,1.3,16.2,734.0,733.21,565.54
2018,7,5,9,15,921.0,79.0,1.3,16.45,773.5,778.95,595.03
2018,7,5,9,30,931.0,80.0,1.3,16.7,813.0,823.06,622.95
2018,7,5,9,45,927.5,86.0,1.25,17.0,843.0,859.24,644.35
2018,7,5,10,0,924.0,92.0,1.2,17.3,873.0,892.45,663.51
2018,7,5,10,15,847.5,131.0,1.3,17.55,865.5,890.9,661.99
2018,7,5,10,30,771.0,170.0,1.4,17.8,858.0,886.42,659.02
2018,7,5,10,45,785.0,167.5,1.45,18.05,882.5,915.07,677.36
2018,7,5,11,0,799.0,165.0,1.5,18.3,907.0,941.56,693.83
2018,7,5,11,15,858.5,139.0,1.65,18.5,947.5,981.21,720.34
2018,7,5,11,30,918.0,113.0,1.8,18.7,988.0,1024.5,748.92
2018,7,5,11,45,944.5,99.0,1.95,18.85,1005.5,1044.8,762.77
2018,7,5,12,0,971.0,85.0,2.1,19.0,1023.0,1061.95,774.92
2018,7,5,12,15,967.5,88.0,2.25,19.1,1022.0,1063.08,777.02
2018,7,5,12,30,964.0,91.0,2.4,19.2,1021.0,1060.69,777.05
2018,7,5,12,45,957.5,94.0,2.6,19.25,1012.0,1051.84,773.62
2018,7,5,13,0,951.0,97.0,2.8,19.3,1003.0,1039.63,767.95
2018,7,5,13,15,949.0,96.0,2.9,19.3,988.0,1024.45,759.45
2018,7,5,13,30,947.0,95.0,3.0,19.3,973.0,1005.97,748.79
2018,7,5,13,45,944.0,93.5,3.1,19.3,951.5,982.83,734.99
2018,7,5,14,0,941.0,92.0,3.2,19.3,930.0,956.61,719.07
2018,7,5,14,15,936.0,90.5,3.25,19.3,901.5,925.67,699.47
2018,7,5,14,30,931.0,89.0,3.3,19.3,873.0,892.02,677.91
2018,7,5,14,45,924.5,87.0,3.35,19.25,838.5,854.08,653.31
2018,7,5,15,0,918.0,85.0,3.4,19.2,804.0,813.88,626.89
2018,7,5,15,15,908.0,83.0,3.4,19.2,764.0,768.98,596.45
2018,7,5,15,30,898.0,81.0,3.4,19.2,724.0,722.5,564.54
2018,7,5,15,45,871.5,84.0,3.35,19.1,675.5,668.76,526.78
2018,7,5,16,0,845.0,87.0,3.3,19.0,627.0,615.35,486.19
2018,7,5,16,15,837.0,81.0,3.3,18.8,581.5,564.17,446.88
2018,7,5,16,30,829.0,75.0,3.3,18.6,536.0,512.22,405.69
2018,7,5,16,45,813.0,71.0,3.25,18.45,488.0,457.93,361.13
2018,7,5,17,0,797.0,67.0,3.2,18.3,440.0,403.41,315.03
2018,7,5,17,15,742.0,68.0,3.2,18.0,383.5,340.76,261.86
2018,7,5,17,30,687.0,69.0,3.2,17.7,327.0,283.25,211.98
2018,7,5,17,45,469.0,80.0,3.15,17.4,244.5,197.57,143.96
2018,7,5,18,0,251.0,91.0,3.1,17.1,162.0,136.14,98.53
2018,7,5,18,15,186.0,74.5,3.1,16.75,121.0,95.97,66.85
2018,7,5,18,30,121.0,58.0,3.1,16.4,80.0,63.22,42.36
2018,7,5,18,45,92.5,43.0,3.1,16.05,57.0,40.48,25.59
2018,7,5,19,0,64.0,28.0,3.1,15.7,34.0,23.38,13.02
2018,7,5,19,15,48.0,17.0,3.2,15.55,20.0,14.41,0.0
2018,7,5,19,30,32.0,6.0,3.3,15.4,6.0,5.9,0.0
2018,7,5,19,45,16.0,3.0,3.4,15.2,3.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,6,4,45,7.5,2.0,2.8,14.65,2.0,0.0,0.0
2018,7,6,5,0,15.0,4.0,2.8,14.7,4.0,3.93,0.0
2018,7,6,5,15,7.5,8.5,2.8,14.85,8.5,8.26,0.0
2018,7,6,5,30,0.0,13.0,2.8,15.0,13.0,12.53,4.58
2018,7,6,5,45,0.0,20.0,2.8,15.1,20.0,19.29,10.39
2018,7,6,6,0,0.0,27.0,2.8,15.2,27.0,26.05,16.37
2018,7,6,6,15,33.5,57.5,2.9,15.3,67.0,60.18,43.97
2018,7,6,6,30,67.0,88.0,3.0,15.4,107.0,97.36,74.24
2018,7,6,6,45,58.5,98.5,3.1,15.55,117.5,109.79,85.35
2018,7,6,7,0,50.0,109.0,3.2,15.7,128.0,120.8,95.0
2018,7,6,7,15,46.0,133.0,3.15,15.85,152.5,145.36,115.43
2018,7,6,7,30,42.0,157.0,3.1,16.0,177.0,169.62,135.17
2018,7,6,7,45,44.0,157.0,3.1,16.1,180.0,173.31,137.96
2018,7,6,8,0,46.0,157.0,3.1,16.2,183.0,177.02,140.78
2018,7,6,8,15,34.0,182.5,3.05,16.4,202.5,197.52,156.69
2018,7,6,8,30,22.0,208.0,3.0,16.6,222.0,215.39,170.14
2018,7,6,8,45,18.5,218.0,2.95,16.75,230.5,223.97,176.29
2018,7,6,9,0,15.0,228.0,2.9,16.9,239.0,232.2,182.13
2018,7,6,9,15,12.0,215.5,2.95,17.15,224.5,218.48,170.74
2018,7,6,9,30,9.0,203.0,3.0,17.4,210.0,204.45,159.19
2018,7,6,9,45,10.5,210.0,3.05,17.7,218.5,212.97,165.52
2018,7,6,10,0,12.0,217.0,3.1,18.0,227.0,221.56,171.85
2018,7,6,10,15,241.0,251.5,3.2,18.25,466.0,471.36,370.65
2018,7,6,10,30,470.0,286.0,3.3,18.5,705.0,728.62,561.94
2018,7,6,10,45,549.5,270.0,3.4,18.75,771.5,799.91,612.17
2018,7,6,11,0,629.0,254.0,3.5,19.0,838.0,871.67,663.17
2018,7,6,11,15,641.5,262.0,3.7,19.15,865.5,902.62,684.41
2018,7,6,11,30,654.0,270.0,3.9,19.3,893.0,931.54,704.5
2018,7,6,11,45,752.5,210.0,4.05,19.5,932.0,970.95,731.72
2018,7,6,12,0,851.0,150.0,4.2,19.7,971.0,1007.34,756.29
2018,7,6,12,15,876.5,132.5,4.35,19.8,978.0,1016.9,763.03
2018,7,6,12,30,902.0,115.0,4.5,19.9,985.0,1023.1,768.07
2018,7,6,12,45,907.5,109.5,4.65,20.0,979.0,1017.95,765.79
2018,7,6,13,0,913.0,104.0,4.8,20.1,973.0,1009.42,761.33
2018,7,6,13,15,897.0,111.5,4.95,20.05,954.5,989.77,749.71
2018,7,6,13,30,881.0,119.0,5.1,20.0,936.0,967.38,736.16
2018,7,6,13,45,838.5,142.0,5.2,20.0,904.5,933.12,713.73
2018,7,6,14,0,796.0,165.0,5.3,20.0,873.0,902.18,693.5
2018,7,6,14,15,850.5,126.0,5.4,19.85,861.0,886.02,684.02
2018,7,6,14,30,905.0,87.0,5.5,19.7,849.0,867.92,673.07
2018,7,6,14,45,897.0,86.5,5.6,19.6,815.5,831.14,648.43
2018,7,6,15,0,889.0,86.0,5.7,19.5,782.0,792.27,622.09
2018,7,6,15,15,849.0,98.0,5.7,19.5,735.5,740.19,585.01
2018,7,6,15,30,809.0,110.0,5.7,19.5,689.0,690.2,549.12
2018,7,6,15,45,722.5,133.5,5.8,19.05,626.5,620.59,496.44
2018,7,6,16,0,636.0,157.0,5.9,18.6,564.0,556.37,446.27
2018,7,6,16,15,656.5,136.0,5.9,18.4,528.0,515.81,414.67
2018,7,6,16,30,677.0,115.0,5.9,18.2,492.0,472.09,379.41
2018,7,6,16,45,708.0,94.5,5.85,18.0,456.0,430.77,344.62
2018,7,6,17,0,739.0,74.0,5.8,17.8,420.0,386.16,305.64
2018,7,6,17,15,717.5,69.5,5.65,17.55,373.0,333.38,258.93
2018,7,6,17,30,696.0,65.0,5.5,17.3,326.0,282.22,212.66
2018,7,6,17,45,655.0,60.5,5.35,17.1,277.0,227.89,163.88
2018,7,6,18,0,614.0,56.0,5.2,16.9,228.0,176.51,118.17
2018,7,6,18,15,554.0,50.0,5.05,16.7,182.0,126.45,76.35
2018,7,6,18,30,494.0,44.0,4.9,16.5,136.0,83.06,43.89
2018,7,6,18,45,401.0,36.5,4.75,16.3,96.5,43.89,21.33
2018,7,6,19,0,308.0,29.0,4.6,16.1,57.0,22.68,12.36
2018,7,6,19,15,184.5,18.5,4.5,16.05,32.5,15.02,0.0
2018,7,6,19,30,61.0,8.0,4.4,16.0,8.0,7.86,0.0
2018,7,6,19,45,30.5,4.0,4.35,15.9,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,7,4,45,42.5,4.0,4.3,13.45,4.5,0.0,0.0
2018,7,7,5,0,85.0,8.0,4.5,13.5,9.0,7.86,0.0
2018,7,7,5,15,226.5,18.5,4.55,13.75,36.5,14.82,0.0
2018,7,7,5,30,368.0,29.0,4.6,14.0,64.0,22.47,12.62
2018,7,7,5,45,466.5,35.0,4.7,14.2,106.0,46.95,21.7
2018,7,7,6,0,565.0,41.0,4.8,14.4,148.0,90.73,47.55
2018,7,7,6,15,503.5,53.5,4.8,14.65,170.0,124.68,77.83
2018,7,7,6,30,442.0,66.0,4.8,14.9,192.0,153.35,106.8
2018,7,7,6,45,524.0,72.0,4.85,15.15,250.0,206.48,151.88
2018,7,7,7,0,606.0,78.0,4.9,15.4,308.0,268.42,205.23
2018,7,7,7,15,629.0,87.0,4.9,15.65,355.5,319.92,251.15
2018,7,7,7,30,652.0,96.0,4.9,15.9,403.0,373.34,297.69
2018,7,7,7,45,666.0,104.5,4.9,16.1,448.0,423.65,340.71
2018,7,7,8,0,680.0,113.0,4.9,16.3,493.0,474.49,382.98
2018,7,7,8,15,675.0,127.5,4.95,16.5,532.5,520.66,420.35
2018,7,7,8,30,670.0,142.0,5.0,16.7,572.0,565.16,455.37
2018,7,7,8,45,643.5,165.0,5.05,16.9,601.5,601.92,483.15
2018,7,7,9,0,617.0,188.0,5.1,17.1,631.0,634.89,507.33
2018,7,7,9,15,663.5,174.0,5.1,17.25,674.5,682.25,543.7
2018,7,7,9,30,710.0,160.0,5.1,17.4,718.0,731.21,579.94
2018,7,7,9,45,721.5,166.0,5.15,17.55,754.0,772.83,609.31
2018,7,7,10,0,733.0,172.0,5.2,17.7,790.0,811.37,636.23
2018,7,7,10,15,636.5,219.5,5.2,17.8,769.0,797.88,624.87
2018,7,7,10,30,540.0,267.0,5.2,17.9,748.0,774.6,604.38
2018,7,7,10,45,691.0,206.5,5.2,18.0,837.5,868.75,674.6
2018,7,7,11,0,842.0,146.0,5.2,18.1,927.0,958.37,736.78
2018,7,7,11,15,892.0,121.5,5.25,18.15,960.5,996.11,762.33
2018,7,7,11,30,942.0,97.0,5.3,18.2,994.0,1031.77,786.66
2018,7,7,11,45,955.5,90.0,5.3,18.25,1006.0,1046.47,796.13
2018,7,7,12,0,969.0,83.0,5.3,18.3,1018.0,1057.89,803.55
2018,7,7,12,15,906.0,122.5,5.4,18.35,996.5,1036.51,789.34
2018,7,7,12,30,843.0,162.0,5.5,18.4,975.0,1017.11,776.7
2018,7,7,12,45,731.5,231.0,5.55,18.4,932.5,975.16,748.04
2018,7,7,13,0,620.0,300.0,5.6,18.4,890.0,927.32,713.12
2018,7,7,13,15,597.0,304.0,5.75,18.35,865.0,900.3,694.88
2018,7,7,13,30,574.0,308.0,5.9,18.3,840.0,871.5,675.05
2018,7,7,13,45,712.5,223.5,6.05,18.25,868.0,905.07,704.13
2018,7,7,14,0,851.0,139.0,6.2,18.2,896.0,922.28,717.98
2018,7,7,14,15,705.5,205.0,6.3,18.05,819.0,843.12,662.1
2018,7,7,14,30,560.0,271.0,6.4,17.9,742.0,761.17,599.95
2018,7,7,14,45,719.5,185.5,6.5,17.75,765.0,789.13,626.3
2018,7,7,15,0,879.0,100.0,6.6,17.6,788.0,798.86,635.3
2018,7,7,15,15,877.5,93.5,6.6,17.6,751.0,757.26,605.29
2018,7,7,15,30,876.0,87.0,6.6,17.6,714.0,713.47,573.56
2018,7,7,15,45,812.0,102.5,6.75,17.25,655.0,649.11,525.71
2018,7,7,16,0,748.0,118.0,6.9,16.9,596.0,587.28,476.89
2018,7,7,16,15,771.0,100.5,6.9,16.7,560.0,546.53,444.4
2018,7,7,16,30,794.0,83.0,6.9,16.5,524.0,502.13,407.74
2018,7,7,16,45,785.0,76.0,6.9,16.3,478.0,449.57,363.04
2018,7,7,17,0,776.0,69.0,6.9,16.1,432.0,396.86,316.89
2018,7,7,17,15,753.0,65.0,6.8,15.85,383.5,342.04,267.86
2018,7,7,17,30,730.0,61.0,6.7,15.6,335.0,288.98,219.32
2018,7,7,17,45,690.5,57.5,6.6,15.35,285.5,234.13,169.35
2018,7,7,18,0,651.0,54.0,6.5,15.1,236.0,183.32,123.39
2018,7,7,18,15,592.0,48.5,6.35,14.9,188.5,131.95,79.9
2018,7,7,18,30,533.0,43.0,6.2,14.7,141.0,85.63,44.81
2018,7,7,18,45,439.5,36.0,6.05,14.5,100.5,44.74,21.35
2018,7,7,19,0,346.0,29.0,5.9,14.3,60.0,22.73,12.46
2018,7,7,19,15,206.5,18.5,5.8,14.2,34.0,15.06,0.0
2018,7,7,19,30,67.0,8.0,5.7,14.1,8.0,7.86,0.0
2018,7,7,19,45,33.5,4.0,5.6,14.05,4.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,13.95,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.1,13.85,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.85,13.75,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.6,13.65,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,8,4,45,36.0,4.0,4.2,12.75,4.0,0.0,0.0
2018,7,8,5,0,72.0,8.0,4.3,12.9,8.0,7.86,0.0
2018,7,8,5,15,211.0,18.5,4.4,13.1,35.0,14.92,0.0
2018,7,8,5,30,350.0,29.0,4.5,13.3,62.0,22.58,12.62
2018,7,8,5,45,444.5,36.0,4.65,13.55,103.0,46.39,22.11
2018,7,8,6,0,539.0,43.0,4.8,13.8,144.0,87.96,46.49
2018,7,8,6,15,597.0,48.5,4.8,14.0,191.5,134.63,82.27
2018,7,8,6,30,655.0,54.0,4.8,14.2,239.0,186.26,126.22
2018,7,8,6,45,693.5,58.0,4.85,14.45,288.5,237.64,172.72
2018,7,8,7,0,732.0,62.0,4.9,14.7,338.0,292.94,222.94
2018,7,8,7,15,760.0,65.5,4.9,14.95,388.5,347.52,272.3
2018,7,8,7,30,788.0,69.0,4.9,15.2,439.0,404.36,322.45
2018,7,8,7,45,808.5,72.0,4.85,15.4,488.5,459.55,370.01
2018,7,8,8,0,829.0,75.0,4.8,15.6,538.0,515.02,416.39
2018,7,8,8,15,845.0,77.5,4.8,15.8,585.0,568.04,459.64
2018,7,8,8,30,861.0,80.0,4.8,16.0,632.0,621.01,501.64
2018,7,8,8,45,873.5,82.5,4.75,16.2,676.0,671.32,540.19
2018,7,8,9,0,886.0,85.0,4.7,16.4,720.0,720.75,575.14
2018,7,8,9,15,895.5,86.5,4.7,16.55,759.0,765.77,606.64
2018,7,8,9,30,905.0,88.0,4.7,16.7,798.0,809.18,636.61
2018,7,8,9,45,912.5,90.0,4.7,16.9,832.5,849.62,663.99
2018,7,8,10,0,920.0,92.0,4.7,17.1,867.0,887.87,689.56
2018,7,8,10,15,927.0,92.0,4.7,17.2,895.5,921.27,711.76
2018,7,8,10,30,934.0,92.0,4.7,17.3,924.0,952.08,732.05
2018,7,8,10,45,939.5,92.5,4.7,17.45,946.5,979.25,749.59
2018,7,8,11,0,945.0,93.0,4.7,17.6,969.0,1003.45,765.07
2018,7,8,11,15,949.0,93.0,4.7,17.65,984.5,1022.58,777.38
2018,7,8,11,30,953.0,93.0,4.7,17.7,1000.0,1038.46,787.54
2018,7,8,11,45,955.0,92.5,4.75,17.8,1007.5,1048.49,794.14
2018,7,8,12,0,957.0,92.0,4.8,17.9,1015.0,1055.1,798.54
2018,7,8,12,15,956.5,93.0,4.85,17.9,1015.0,1057.28,800.38
2018,7,8,12,30,956.0,94.0,4.9,17.9,1015.0,1055.97,799.99
2018,7,8,12,45,953.5,94.0,5.0,17.95,1007.0,1048.18,795.59
2018,7,8,13,0,951.0,94.0,5.1,18.0,999.0,1036.97,788.95
2018,7,8,13,15,948.5,93.5,5.2,18.0,984.0,1021.89,779.85
2018,7,8,13,30,946.0,93.0,5.3,18.0,969.0,1003.52,768.49
2018,7,8,13,45,942.0,92.0,5.35,17.95,947.0,980.03,753.34
2018,7,8,14,0,938.0,91.0,5.4,17.9,925.0,953.5,736.05
2018,7,8,14,15,932.0,90.5,5.5,17.8,897.0,922.8,716.18
2018,7,8,14,30,926.0,90.0,5.6,17.7,869.0,889.46,694.26
2018,7,8,14,45,918.5,88.5,5.65,17.6,834.5,851.38,668.43
2018,7,8,15,0,911.0,87.0,5.7,17.5,800.0,811.11,640.76
2018,7,8,15,15,901.0,85.5,5.7,17.5,760.5,766.98,609.5
2018,7,8,15,30,891.0,84.0,5.7,17.5,721.0,721.27,576.77
2018,7,8,15,45,878.5,81.5,5.8,17.2,676.5,671.53,541.55
2018,7,8,16,0,866.0,79.0,5.9,16.9,632.0,620.91,502.57
2018,7,8,16,15,849.5,77.0,5.9,16.65,585.0,567.86,460.17
2018,7,8,16,30,833.0,75.0,5.9,16.4,538.0,514.8,416.57
2018,7,8,16,45,811.5,72.0,5.9,16.2,488.0,458.63,369.19
2018,7,8,17,0,790.0,69.0,5.9,16.0,438.0,402.84,320.81
2018,7,8,17,15,761.0,65.5,5.9,15.75,387.0,345.53,270.1
2018,7,8,17,30,732.0,62.0,5.9,15.5,336.0,290.62,220.35
2018,7,8,17,45,691.0,58.0,5.9,15.2,286.0,234.75,169.76
2018,7,8,18,0,650.0,54.0,5.9,14.9,236.0,183.08,123.24
2018,7,8,18,15,590.5,48.5,5.8,14.65,188.5,130.31,78.64
2018,7,8,18,30,531.0,43.0,5.7,14.4,141.0,85.38,44.74
2018,7,8,18,45,436.5,35.5,5.6,14.2,100.0,44.09,20.95
2018,7,8,19,0,342.0,28.0,5.5,14.0,59.0,21.79,11.66
2018,7,8,19,15,198.0,17.0,5.4,13.9,32.5,13.58,0.0
2018,7,8,19,30,54.0,6.0,5.3,13.8,6.0,5.9,0.0
2018,7,8,19,45,27.0,3.0,5.2,13.75,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.05,13.65,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,13.6,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,13.55,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,9,4,45,37.0,4.0,4.3,12.75,4.0,0.0,0.0
2018,7,9,5,0,74.0,8.0,4.4,12.9,8.0,7.86,0.0
2018,7,9,5,15,210.5,18.0,4.5,13.1,34.0,14.51,0.0
2018,7,9,5,30,347.0,28.0,4.6,13.3,60.0,21.71,11.77
2018,7,9,5,45,440.5,35.5,4.7,13.55,101.0,45.16,21.44
2018,7,9,6,0,534.0,43.0,4.8,13.8,142.0,86.78,45.78
2018,7,9,6,15,594.0,48.0,4.8,14.05,189.5,132.94,80.92
2018,7,9,6,30,654.0,53.0,4.8,14.3,237.0,184.27,124.45
2018,7,9,6,45,694.5,57.0,4.8,14.55,287.0,236.11,171.21
2018,7,9,7,0,735.0,61.0,4.8,14.8,337.0,292.08,221.91
2018,7,9,7,15,763.0,64.5,4.7,15.1,387.5,346.82,271.27
2018,7,9,7,30,791.0,68.0,4.6,15.4,438.0,403.84,321.31
2018,7,9,7,45,812.5,70.5,4.5,15.65,487.5,459.18,368.7
2018,7,9,8,0,834.0,73.0,4.4,15.9,537.0,514.9,414.9
2018,7,9,8,15,850.5,75.0,4.25,16.2,584.5,567.97,457.34
2018,7,9,8,30,867.0,77.0,4.1,16.5,632.0,621.04,498.45
2018,7,9,8,45,879.5,78.5,3.95,16.8,675.5,670.64,535.5
2018,7,9,9,0,892.0,80.0,3.8,17.1,719.0,719.35,568.92
2018,7,9,9,15,901.5,81.5,3.75,17.35,758.0,764.65,599.71
2018,7,9,9,30,911.0,83.0,3.7,17.6,797.0,808.33,628.87
2018,7,9,9,45,918.5,84.0,3.7,17.85,831.0,848.0,655.05
2018,7,9,10,0,926.0,85.0,3.7,18.1,865.0,885.48,679.44
2018,7,9,10,15,931.0,86.5,3.7,18.3,893.0,918.86,700.91
2018,7,9,10,30,936.0,88.0,3.7,18.5,921.0,949.53,720.4
2018,7,9,10,45,939.5,89.5,3.7,18.75,942.5,975.95,736.76
2018,7,9,11,0,943.0,91.0,3.7,19.0,964.0,999.31,751.04
2018,7,9,11,15,945.0,92.0,3.85,19.1,979.0,1017.53,763.35
2018,7,9,11,30,947.0,93.0,4.0,19.2,994.0,1032.45,773.55
2018,7,9,11,45,948.5,93.5,4.1,19.3,1001.5,1043.0,780.6
2018,7,9,12,0,950.0,94.0,4.2,19.4,1009.0,1050.14,785.49
2018,7,9,12,15,949.5,94.5,4.35,19.4,1009.0,1051.82,787.48
2018,7,9,12,30,949.0,95.0,4.5,19.4,1009.0,1050.05,787.57
2018,7,9,12,45,948.0,95.0,4.7,19.35,1002.0,1043.82,785.63
2018,7,9,13,0,947.0,95.0,4.9,19.3,995.0,1034.17,781.37
2018,7,9,13,15,945.0,94.0,5.05,19.3,980.5,1019.14,772.82
2018,7,9,13,30,943.0,93.0,5.2,19.3,966.0,1000.81,761.99
2018,7,9,13,45,939.0,92.5,5.35,19.25,944.5,977.9,748.07
2018,7,9,14,0,935.0,92.0,5.5,19.2,923.0,951.97,731.93
2018,7,9,14,15,929.5,90.5,5.6,19.1,894.5,920.78,711.75
2018,7,9,14,30,924.0,89.0,5.7,19.0,866.0,886.91,689.5
2018,7,9,14,45,917.0,87.5,5.85,18.95,832.0,849.31,664.44
2018,7,9,15,0,910.0,86.0,6.0,18.9,798.0,809.49,637.44
2018,7,9,15,15,900.0,84.5,6.0,18.9,758.5,765.39,606.23
2018,7,9,15,30,890.0,83.0,6.0,18.9,719.0,719.71,573.56
2018,7,9,15,45,878.5,80.5,6.2,18.7,675.0,670.67,538.97
2018,7,9,16,0,867.0,78.0,6.4,18.5,631.0,620.65,500.57
2018,7,9,16,15,851.5,75.5,6.4,18.35,584.0,567.6,458.06
2018,7,9,16,30,836.0,73.0,6.4,18.2,537.0,514.45,414.33
2018,7,9,16,45,816.0,70.0,6.4,18.0,487.5,458.82,367.5
2018,7,9,17,0,796.0,67.0,6.4,17.8,438.0,403.4,319.54
2018,7,9,17,15,767.5,63.5,6.35,17.55,387.0,345.94,268.83
2018,7,9,17,30,739.0,60.0,6.3,17.3,336.0,290.81,219.05
2018,7,9,17,45,698.5,56.0,6.2,17.1,285.5,234.67,168.31
2018,7,9,18,0,658.0,52.0,6.1,16.9,235.0,182.67,121.66
2018,7,9,18,15,597.5,47.0,5.9,16.6,187.5,131.14,78.42
2018,7,9,18,30,537.0,42.0,5.7,16.3,140.0,84.88,43.75
2018,7,9,18,45,442.0,35.0,5.5,16.0,99.5,43.7,20.39
2018,7,9,19,0,347.0,28.0,5.3,15.7,59.0,21.85,11.52
2018,7,9,19,15,201.5,17.0,5.2,15.6,32.5,13.63,0.0
2018,7,9,19,30,56.0,6.0,5.1,15.5,6.0,5.9,0.0
2018,7,9,19,45,28.0,3.0,4.95,15.4,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,15.25,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.5,15.15,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,13.65,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,10,4,45,33.5,3.5,4.1,12.7,3.5,0.0,0.0
2018,7,10,5,0,67.0,7.0,4.3,12.8,7.0,6.88,0.0
2018,7,10,5,15,226.5,16.5,4.4,13.05,34.0,13.1,0.0
2018,7,10,5,30,386.0,26.0,4.5,13.3,61.0,19.9,10.17
2018,7,10,5,45,478.0,33.0,4.65,13.5,103.0,45.22,20.9
2018,7,10,6,0,570.0,40.0,4.8,13.7,145.0,87.97,45.43
2018,7,10,6,15,628.0,44.5,4.8,14.0,193.0,133.75,80.1
2018,7,10,6,30,686.0,49.0,4.8,14.3,241.0,186.05,124.57
2018,7,10,6,45,725.0,53.0,4.8,14.65,292.0,239.24,172.66
2018,7,10,7,0,764.0,57.0,4.8,15.0,343.0,296.39,224.49
2018,7,10,7,15,792.0,60.0,4.8,15.35,394.5,353.08,275.64
2018,7,10,7,30,820.0,63.0,4.8,15.7,446.0,410.93,326.57
2018,7,10,7,45,840.5,66.0,4.75,16.05,496.5,467.17,374.78
2018,7,10,8,0,861.0,69.0,4.7,16.4,547.0,524.3,422.16
2018,7,10,8,15,876.0,71.0,4.65,16.65,594.5,577.87,465.47
2018,7,10,8,30,891.0,73.0,4.6,16.9,642.0,631.24,507.3
2018,7,10,8,45,903.0,75.0,4.6,17.2,686.5,682.15,545.72
2018,7,10,9,0,915.0,77.0,4.6,17.5,731.0,732.07,580.68
2018,7,10,9,15,922.5,79.5,4.6,17.7,770.5,777.88,612.32
2018,7,10,9,30,930.0,82.0,4.6,17.9,810.0,821.86,642.26
2018,7,10,9,45,934.5,85.0,4.65,18.1,844.0,861.83,669.33
2018,7,10,10,0,939.0,88.0,4.7,18.3,878.0,899.35,694.48
2018,7,10,10,15,944.5,90.0,4.8,18.45,907.0,934.13,718.05
2018,7,10,10,30,950.0,92.0,4.9,18.6,936.0,966.18,739.69
2018,7,10,10,45,954.0,92.0,5.05,18.75,957.5,991.9,757.31
2018,7,10,11,0,958.0,92.0,5.2,18.9,979.0,1014.53,772.87
2018,7,10,11,15,960.5,93.0,5.35,18.9,994.0,1033.53,786.48
2018,7,10,11,30,963.0,94.0,5.5,18.9,1009.0,1049.18,797.9
2018,7,10,11,45,964.0,94.5,5.65,18.95,1016.5,1059.42,805.55
2018,7,10,12,0,965.0,95.0,5.8,19.0,1024.0,1066.18,810.94
2018,7,10,12,15,964.5,95.0,5.95,18.95,1023.5,1067.42,812.95
2018,7,10,12,30,964.0,95.0,6.1,18.9,1023.0,1065.13,812.64
2018,7,10,12,45,962.5,95.0,6.3,18.8,1015.5,1058.35,809.79
2018,7,10,13,0,961.0,95.0,6.5,18.7,1008.0,1048.1,804.54
2018,7,10,13,15,958.5,94.0,6.6,18.55,993.0,1032.42,795.06
2018,7,10,13,30,956.0,93.0,6.7,18.4,978.0,1013.41,783.26
2018,7,10,13,45,952.0,92.5,6.8,18.25,956.0,990.26,768.5
2018,7,10,14,0,948.0,92.0,6.9,18.1,934.0,964.03,751.49
2018,7,10,14,15,942.5,90.5,6.95,17.95,905.0,932.5,730.33
2018,7,10,14,30,937.0,89.0,7.0,17.8,876.0,898.25,707.09
2018,7,10,14,45,929.5,87.5,7.05,17.6,841.5,859.81,680.72
2018,7,10,15,0,922.0,86.0,7.1,17.4,807.0,819.14,652.47
2018,7,10,15,15,912.0,84.5,7.1,17.4,767.0,774.56,620.36
2018,7,10,15,30,902.0,83.0,7.1,17.4,727.0,728.38,586.76
2018,7,10,15,45,889.0,81.0,7.1,16.95,682.5,678.31,550.78
2018,7,10,16,0,876.0,79.0,7.1,16.5,638.0,627.36,511.12
2018,7,10,16,15,859.5,77.5,7.05,16.25,590.5,574.3,468.11
2018,7,10,16,30,843.0,76.0,7.0,16.0,543.0,521.19,423.94
2018,7,10,16,45,822.0,72.5,6.95,15.75,492.5,464.19,375.48
2018,7,10,17,0,801.0,69.0,6.9,15.5,442.0,407.52,326.0
2018,7,10,17,15,773.0,65.5,6.85,15.3,391.0,349.93,274.56
2018,7,10,17,30,745.0,62.0,6.8,15.1,340.0,294.61,224.03
2018,7,10,17,45,706.0,57.5,6.75,14.85,289.0,237.99,172.38
2018,7,10,18,0,667.0,53.0,6.7,14.6,238.0,185.35,124.67
2018,7,10,18,15,607.5,47.5,6.5,14.4,190.0,132.96,80.2
2018,7,10,18,30,548.0,42.0,6.3,14.2,142.0,85.73,44.42
2018,7,10,18,45,453.0,34.5,6.15,14.05,100.5,43.48,20.21
2018,7,10,19,0,358.0,27.0,6.0,13.9,59.0,20.93,10.81
2018,7,10,19,15,207.5,16.5,5.85,13.85,32.5,16.22,0.0
2018,7,10,19,30,57.0,6.0,5.7,13.8,6.0,5.9,0.0
2018,7,10,19,45,28.5,3.0,5.6,13.75,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,13.65,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,13.55,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,13.45,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,13.35,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,11,4,45,23.0,2.5,2.85,12.95,2.5,0.0,0.0
2018,7,11,5,0,46.0,5.0,2.9,13.1,5.0,4.91,0.0
2018,7,11,5,15,162.0,14.5,2.9,13.35,26.5,14.25,0.0
2018,7,11,5,30,278.0,24.0,2.9,13.6,48.0,18.08,8.57
2018,7,11,5,45,350.5,31.0,2.85,13.85,81.5,36.68,16.96
2018,7,11,6,0,423.0,38.0,2.8,14.1,115.0,70.72,36.92
2018,7,11,6,15,245.5,43.5,2.7,14.3,91.5,75.33,47.56
2018,7,11,6,30,68.0,49.0,2.6,14.5,68.0,60.84,43.56
2018,7,11,6,45,35.0,74.0,2.45,14.75,84.0,80.36,61.61
2018,7,11,7,0,2.0,99.0,2.3,15.0,100.0,95.98,75.54
2018,7,11,7,15,7.5,128.5,2.25,15.25,132.0,126.48,100.5
2018,7,11,7,30,13.0,158.0,2.2,15.5,164.0,157.73,125.68
2018,7,11,7,45,20.5,181.0,2.15,15.75,192.0,184.41,146.81
2018,7,11,8,0,28.0,204.0,2.1,16.0,220.0,213.01,169.22
2018,7,11,8,15,34.5,229.0,2.1,16.25,250.0,243.08,192.51
2018,7,11,8,30,41.0,254.0,2.1,16.5,280.0,273.84,216.04
2018,7,11,8,45,64.0,285.5,2.1,16.7,329.5,322.68,253.66
2018,7,11,9,0,87.0,317.0,2.1,16.9,379.0,373.61,292.22
2018,7,11,9,15,174.5,322.5,2.2,17.1,456.0,452.52,353.36
2018,7,11,9,30,262.0,328.0,2.3,17.3,533.0,538.51,418.46
2018,7,11,9,45,394.5,288.0,2.35,17.5,612.0,622.63,482.58
2018,7,11,10,0,527.0,248.0,2.4,17.7,691.0,710.33,548.04
2018,7,11,10,15,551.5,251.0,2.45,17.9,728.0,753.25,577.54
