Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,10,30,576.0,254.0,2.5,18.1,765.0,794.26,605.75
2018,7,11,10,45,652.0,227.0,2.55,18.25,819.0,852.6,647.04
2018,7,11,11,0,728.0,200.0,2.6,18.4,873.0,911.37,686.09
2018,7,11,11,15,742.5,196.0,2.7,18.5,892.0,930.43,698.51
2018,7,11,11,30,757.0,192.0,2.8,18.6,911.0,950.43,712.0
2018,7,11,11,45,763.5,192.5,2.85,18.7,922.5,964.5,721.13
2018,7,11,12,0,770.0,193.0,2.9,18.8,934.0,975.82,728.55
2018,7,11,12,15,768.5,193.0,3.0,18.8,932.5,975.77,729.19
2018,7,11,12,30,767.0,193.0,3.1,18.8,931.0,972.83,728.07
2018,7,11,12,45,771.0,191.0,3.15,18.85,928.0,970.49,726.95
2018,7,11,13,0,775.0,189.0,3.2,18.9,925.0,965.22,723.93
2018,7,11,13,15,777.0,185.5,3.3,18.8,913.5,953.55,717.48
2018,7,11,13,30,779.0,182.0,3.4,18.7,902.0,938.99,709.13
2018,7,11,13,45,799.0,167.5,3.5,18.6,891.0,927.36,702.82
2018,7,11,14,0,819.0,153.0,3.6,18.5,880.0,912.03,693.96
2018,7,11,14,15,873.0,123.0,3.65,18.35,876.0,903.94,690.0
2018,7,11,14,30,927.0,93.0,3.7,18.2,872.0,893.92,684.72
2018,7,11,14,45,919.0,91.5,3.75,18.05,837.0,855.38,659.47
2018,7,11,15,0,911.0,90.0,3.8,17.9,802.0,814.67,632.6
2018,7,11,15,15,900.5,88.5,3.8,17.9,762.0,770.13,602.08
2018,7,11,15,30,890.0,87.0,3.8,17.9,722.0,724.04,570.1
2018,7,11,15,45,875.5,85.5,3.8,17.5,677.5,673.96,535.48
2018,7,11,16,0,861.0,84.0,3.8,17.1,633.0,623.17,497.32
2018,7,11,16,15,774.0,95.5,3.7,16.85,560.0,543.64,435.05
2018,7,11,16,30,687.0,107.0,3.6,16.6,487.0,469.88,376.15
2018,7,11,16,45,648.0,105.0,3.55,16.35,436.5,413.2,329.79
2018,7,11,17,0,609.0,103.0,3.5,16.1,386.0,359.59,284.75
2018,7,11,17,15,598.5,94.5,3.45,15.85,345.5,313.44,244.45
2018,7,11,17,30,588.0,86.0,3.4,15.6,305.0,267.88,203.6
2018,7,11,17,45,589.5,74.0,3.35,15.3,265.5,222.78,162.12
2018,7,11,18,0,591.0,62.0,3.3,15.0,226.0,177.32,120.19
2018,7,11,18,15,529.5,55.0,3.15,14.8,179.5,127.23,78.44
2018,7,11,18,30,468.0,48.0,3.0,14.6,133.0,84.05,46.11
2018,7,11,18,45,349.0,39.0,2.9,14.4,91.5,44.05,23.03
2018,7,11,19,0,230.0,30.0,2.8,14.2,50.0,23.3,12.55
2018,7,11,19,15,131.5,17.5,2.65,14.15,27.5,17.2,0.0
2018,7,11,19,30,33.0,5.0,2.5,14.1,5.0,4.91,0.0
2018,7,11,19,45,16.5,2.5,2.4,14.0,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,12,4,45,13.0,2.0,1.75,13.25,2.0,0.0,0.0
2018,7,12,5,0,26.0,4.0,1.8,13.4,4.0,3.93,0.0
2018,7,12,5,15,110.0,15.5,1.9,13.65,24.0,15.24,0.0
2018,7,12,5,30,194.0,27.0,2.0,13.9,44.0,20.84,10.52
2018,7,12,5,45,266.0,38.5,2.1,14.15,77.5,40.24,21.91
2018,7,12,6,0,338.0,50.0,2.2,14.4,111.0,73.64,42.78
2018,7,12,6,15,202.0,62.5,2.25,14.65,102.0,87.12,59.26
2018,7,12,6,30,66.0,75.0,2.3,14.9,93.0,84.64,63.6
2018,7,12,6,45,43.5,96.0,2.3,15.15,109.0,103.15,80.32
2018,7,12,7,0,21.0,117.0,2.3,15.4,125.0,118.96,94.13
2018,7,12,7,15,39.5,144.0,2.3,15.65,161.5,153.14,121.89
2018,7,12,7,30,58.0,171.0,2.3,15.9,198.0,189.51,151.17
2018,7,12,7,45,115.0,178.5,2.3,16.2,239.5,228.63,182.52
2018,7,12,8,0,172.0,186.0,2.3,16.5,281.0,272.53,217.78
2018,7,12,8,15,151.0,195.5,2.35,16.75,284.5,279.1,222.58
2018,7,12,8,30,130.0,205.0,2.4,17.0,288.0,283.34,225.34
2018,7,12,8,45,73.5,219.5,2.45,17.25,267.0,264.0,208.51
2018,7,12,9,0,17.0,234.0,2.5,17.5,246.0,239.49,187.25
2018,7,12,9,15,146.0,261.5,2.55,17.7,375.0,370.4,291.8
2018,7,12,9,30,275.0,289.0,2.6,17.9,504.0,509.66,398.63
2018,7,12,9,45,233.5,314.5,2.65,18.1,502.5,511.88,397.57
2018,7,12,10,0,192.0,340.0,2.7,18.3,501.0,506.3,391.46
2018,7,12,10,15,171.0,386.0,2.7,18.4,533.0,540.48,414.74
2018,7,12,10,30,150.0,432.0,2.7,18.5,565.0,573.12,436.36
2018,7,12,10,45,160.5,445.0,2.7,18.65,590.5,600.46,455.41
2018,7,12,11,0,171.0,458.0,2.7,18.8,616.0,627.66,474.25
2018,7,12,11,15,156.0,464.0,2.8,18.9,610.0,622.63,469.86
2018,7,12,11,30,141.0,470.0,2.9,19.0,604.0,616.51,464.92
2018,7,12,11,45,159.0,476.5,2.95,19.1,628.5,642.8,484.03
2018,7,12,12,0,177.0,483.0,3.0,19.2,653.0,668.62,502.55
2018,7,12,12,15,196.0,480.5,3.1,19.3,669.0,685.56,515.17
2018,7,12,12,30,215.0,478.0,3.2,19.4,685.0,701.59,527.22
2018,7,12,12,45,243.5,461.5,3.3,19.5,694.0,717.59,539.73
2018,7,12,13,0,272.0,445.0,3.4,19.6,703.0,726.16,547.16
2018,7,12,13,15,409.0,356.0,3.45,19.5,737.5,770.33,584.27
2018,7,12,13,30,546.0,267.0,3.5,19.4,772.0,805.19,614.41
2018,7,12,13,45,462.5,294.5,3.5,19.25,715.0,741.93,567.79
2018,7,12,14,0,379.0,322.0,3.5,19.1,658.0,681.52,523.16
2018,7,12,14,15,562.5,240.0,3.45,18.8,721.0,752.32,580.76
2018,7,12,14,30,746.0,158.0,3.4,18.5,784.0,807.67,622.9
2018,7,12,14,45,770.0,141.5,3.4,18.2,764.5,785.84,608.65
2018,7,12,15,0,794.0,125.0,3.4,17.9,745.0,760.02,592.05
2018,7,12,15,15,693.5,158.5,3.4,17.9,680.0,687.99,540.47
2018,7,12,15,30,593.0,192.0,3.4,17.9,615.0,620.58,488.98
2018,7,12,15,45,559.0,190.5,3.2,17.3,569.0,569.31,450.91
2018,7,12,16,0,525.0,189.0,3.0,16.7,523.0,518.22,412.18
2018,7,12,16,15,555.5,163.5,2.95,16.5,492.5,485.73,387.57
2018,7,12,16,30,586.0,138.0,2.9,16.3,462.0,447.73,357.63
2018,7,12,16,45,415.0,158.0,2.85,16.05,376.5,353.58,282.09
2018,7,12,17,0,244.0,178.0,2.8,15.8,291.0,276.31,220.0
2018,7,12,17,15,276.0,150.0,2.75,15.65,263.5,246.71,194.85
2018,7,12,17,30,308.0,122.0,2.7,15.5,236.0,213.63,165.52
2018,7,12,17,45,380.5,98.0,2.65,15.3,217.5,191.16,142.53
2018,7,12,18,0,453.0,74.0,2.6,15.1,199.0,160.96,111.89
2018,7,12,18,15,385.5,65.0,2.55,14.95,156.0,115.19,74.57
2018,7,12,18,30,318.0,56.0,2.5,14.8,113.0,77.51,46.63
2018,7,12,18,45,184.5,43.0,2.5,14.7,73.5,41.59,24.63
2018,7,12,19,0,51.0,30.0,2.5,14.6,34.0,26.3,14.7
2018,7,12,19,15,30.5,17.0,2.4,14.6,19.0,16.71,0.0
2018,7,12,19,30,10.0,4.0,2.3,14.6,4.0,3.93,0.0
2018,7,12,19,45,5.0,2.0,2.2,14.6,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,13,4,45,1.0,0.5,1.75,14.45,0.5,0.0,0.0
2018,7,13,5,0,2.0,1.0,1.8,14.5,1.0,0.98,0.0
2018,7,13,5,15,1.0,4.5,1.8,14.7,4.5,4.42,0.0
2018,7,13,5,30,0.0,8.0,1.8,14.9,8.0,7.71,0.22
2018,7,13,5,45,0.0,13.0,1.8,15.1,13.0,12.53,4.7
2018,7,13,6,0,0.0,18.0,1.8,15.3,18.0,17.36,8.99
2018,7,13,6,15,0.0,21.0,1.8,15.55,21.0,20.26,11.59
2018,7,13,6,30,0.0,24.0,1.8,15.8,24.0,23.15,14.11
2018,7,13,6,45,0.0,24.5,1.85,16.0,24.5,23.64,14.51
2018,7,13,7,0,0.0,25.0,1.9,16.2,25.0,24.13,14.88
2018,7,13,7,15,0.0,31.5,1.95,16.4,31.5,30.41,20.12
2018,7,13,7,30,0.0,38.0,2.0,16.6,38.0,36.7,25.31
2018,7,13,7,45,3.5,82.5,2.1,16.8,84.5,81.45,62.41
2018,7,13,8,0,7.0,127.0,2.2,17.0,131.0,126.51,99.05
2018,7,13,8,15,57.5,189.5,2.25,17.15,226.0,217.7,172.67
2018,7,13,8,30,108.0,252.0,2.3,17.3,321.0,315.81,249.77
2018,7,13,8,45,134.5,286.5,2.4,17.45,378.0,373.35,293.71
2018,7,13,9,0,161.0,321.0,2.5,17.6,435.0,433.17,338.83
2018,7,13,9,15,230.0,325.0,2.55,17.7,498.5,500.04,389.83
2018,7,13,9,30,299.0,329.0,2.6,17.8,562.0,568.6,441.31
2018,7,13,9,45,535.0,240.0,2.6,17.95,679.5,690.18,535.21
2018,7,13,10,0,771.0,151.0,2.6,18.1,797.0,821.28,629.35
2018,7,13,10,15,772.5,157.0,2.6,18.2,823.0,852.15,648.49
2018,7,13,10,30,774.0,163.0,2.6,18.3,849.0,880.59,666.72
2018,7,13,10,45,775.0,166.5,2.6,18.4,867.5,903.49,681.13
2018,7,13,11,0,776.0,170.0,2.6,18.5,886.0,923.74,693.78
2018,7,13,11,15,779.5,171.5,2.6,18.55,900.5,941.67,705.03
2018,7,13,11,30,783.0,173.0,2.6,18.6,915.0,956.87,714.52
2018,7,13,11,45,723.5,210.0,2.6,18.7,900.0,946.27,706.75
2018,7,13,12,0,664.0,247.0,2.6,18.8,885.0,928.8,694.7
2018,7,13,12,15,763.0,188.0,2.65,18.8,921.0,965.36,719.73
2018,7,13,12,30,862.0,129.0,2.7,18.8,957.0,997.65,741.34
2018,7,13,12,45,869.5,122.0,2.75,18.85,952.0,993.41,738.7
2018,7,13,13,0,877.0,115.0,2.8,18.9,947.0,985.87,734.32
2018,7,13,13,15,874.5,114.5,2.85,18.9,933.0,971.83,725.85
2018,7,13,13,30,872.0,114.0,2.9,18.9,919.0,954.74,715.44
2018,7,13,13,45,868.0,112.5,2.95,18.9,898.0,932.26,701.42
2018,7,13,14,0,864.0,111.0,3.0,18.9,877.0,906.97,685.49
2018,7,13,14,15,858.0,109.0,3.05,18.9,849.5,876.71,666.09
2018,7,13,14,30,852.0,107.0,3.1,18.9,822.0,844.02,644.89
2018,7,13,14,45,844.0,105.5,3.15,18.85,789.0,807.91,621.24
2018,7,13,15,0,836.0,104.0,3.2,18.8,756.0,769.83,595.97
2018,7,13,15,15,825.0,102.0,3.2,18.8,718.0,727.23,566.81
2018,7,13,15,30,814.0,100.0,3.2,18.8,680.0,683.3,536.38
2018,7,13,15,45,799.5,97.5,3.3,18.6,637.0,636.36,503.22
2018,7,13,16,0,785.0,95.0,3.4,18.4,594.0,587.63,466.71
2018,7,13,16,15,767.0,92.0,3.5,18.2,548.5,536.09,426.95
2018,7,13,16,30,749.0,89.0,3.6,18.0,503.0,484.84,386.19
2018,7,13,16,45,724.5,86.0,3.65,17.8,455.0,431.08,342.11
2018,7,13,17,0,700.0,83.0,3.7,17.6,407.0,378.79,297.93
2018,7,13,17,15,668.0,78.0,3.75,17.35,358.0,322.56,249.62
2018,7,13,17,30,636.0,73.0,3.8,17.1,309.0,269.96,203.25
2018,7,13,17,45,591.5,68.0,3.85,16.8,261.0,217.2,156.69
2018,7,13,18,0,547.0,63.0,3.9,16.5,213.0,169.08,114.47
2018,7,13,18,15,483.0,55.5,3.85,16.3,168.0,120.6,74.51
2018,7,13,18,30,419.0,48.0,3.8,16.1,123.0,79.32,43.92
2018,7,13,18,45,315.5,38.5,3.8,15.85,85.0,42.15,22.18
2018,7,13,19,0,212.0,29.0,3.8,15.6,47.0,22.53,11.55
2018,7,13,19,15,118.0,16.5,3.75,15.45,25.5,16.22,0.0
2018,7,13,19,30,24.0,4.0,3.7,15.3,4.0,3.93,0.0
2018,7,13,19,45,12.0,2.0,3.65,15.2,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,14,4,45,6.5,1.5,2.9,13.95,1.5,0.0,0.0
2018,7,14,5,0,13.0,3.0,2.9,14.0,3.0,2.95,0.0
2018,7,14,5,15,75.0,13.5,2.9,14.15,19.0,13.27,0.0
2018,7,14,5,30,137.0,24.0,2.9,14.3,35.0,18.44,8.17
2018,7,14,5,45,146.5,36.5,2.9,14.45,56.0,34.11,19.54
2018,7,14,6,0,156.0,49.0,2.9,14.6,77.0,57.65,36.67
2018,7,14,6,15,270.5,60.0,2.85,14.8,126.5,92.96,61.12
2018,7,14,6,30,385.0,71.0,2.8,15.0,176.0,142.55,99.34
2018,7,14,6,45,285.5,97.5,2.75,15.2,184.0,165.33,124.29
2018,7,14,7,0,186.0,124.0,2.7,15.4,192.0,176.82,138.24
2018,7,14,7,15,127.0,154.5,2.65,15.6,204.0,195.42,155.36
2018,7,14,7,30,68.0,185.0,2.6,15.8,216.0,206.97,165.32
2018,7,14,7,45,75.0,208.0,2.6,16.0,246.0,236.8,189.08
2018,7,14,8,0,82.0,231.0,2.6,16.2,276.0,267.38,213.04
2018,7,14,8,15,174.5,236.0,2.6,16.4,343.0,331.92,264.61
2018,7,14,8,30,267.0,241.0,2.6,16.6,410.0,405.74,322.79
2018,7,14,8,45,507.5,181.5,2.65,16.8,531.5,523.21,416.49
2018,7,14,9,0,748.0,122.0,2.7,17.0,653.0,658.46,520.89
2018,7,14,9,15,807.5,107.0,2.8,17.1,710.0,717.51,562.4
2018,7,14,9,30,867.0,92.0,2.9,17.2,767.0,780.53,606.42
2018,7,14,9,45,858.5,102.5,2.95,17.35,795.5,815.39,629.49
2018,7,14,10,0,850.0,113.0,3.0,17.5,824.0,847.09,650.41
2018,7,14,10,15,711.0,192.5,3.15,17.6,801.0,835.49,641.79
2018,7,14,10,30,572.0,272.0,3.3,17.7,778.0,808.25,619.97
2018,7,14,10,45,620.0,253.0,3.4,17.75,814.0,848.6,649.96
2018,7,14,11,0,668.0,234.0,3.5,17.8,850.0,888.48,678.28
2018,7,14,11,15,625.0,265.5,3.6,17.8,849.0,890.01,678.27
2018,7,14,11,30,582.0,297.0,3.7,17.8,848.0,887.64,675.23
2018,7,14,11,45,601.5,291.5,3.8,17.85,865.0,907.43,689.73
2018,7,14,12,0,621.0,286.0,3.9,17.9,882.0,925.12,702.62
2018,7,14,12,15,677.5,256.5,3.95,17.9,907.0,953.42,723.58
2018,7,14,12,30,734.0,227.0,4.0,17.9,932.0,978.71,741.04
2018,7,14,12,45,688.5,249.0,4.0,17.9,906.0,951.63,722.44
2018,7,14,13,0,643.0,271.0,4.0,17.9,880.0,922.28,701.99
2018,7,14,13,15,643.0,263.0,4.05,17.85,864.0,905.55,691.5
2018,7,14,13,30,643.0,255.0,4.1,17.8,848.0,886.4,679.18
2018,7,14,13,45,712.5,209.5,4.1,17.8,852.5,892.11,684.34
2018,7,14,14,0,782.0,164.0,4.1,17.8,857.0,889.78,683.36
2018,7,14,14,15,834.0,130.5,4.15,17.75,848.5,877.18,675.71
2018,7,14,14,30,886.0,97.0,4.2,17.7,840.0,863.11,667.15
2018,7,14,14,45,868.0,100.0,4.25,17.6,803.0,822.21,639.58
2018,7,14,15,0,850.0,103.0,4.3,17.5,766.0,779.94,610.92
2018,7,14,15,15,833.0,103.5,4.3,17.5,725.5,734.8,579.42
2018,7,14,15,30,816.0,104.0,4.3,17.5,685.0,688.77,546.91
2018,7,14,15,45,820.0,95.5,4.4,17.15,647.5,647.09,517.71
2018,7,14,16,0,824.0,87.0,4.5,16.8,610.0,603.17,484.81
2018,7,14,16,15,808.0,83.5,4.5,16.65,563.5,550.72,443.33
2018,7,14,16,30,792.0,80.0,4.5,16.5,517.0,498.21,400.67
2018,7,14,16,45,770.0,77.0,4.5,16.3,468.5,443.44,355.03
2018,7,14,17,0,748.0,74.0,4.5,16.1,420.0,389.83,309.01
2018,7,14,17,15,717.5,70.0,4.45,16.0,370.0,333.53,259.56
2018,7,14,17,30,687.0,66.0,4.4,15.9,320.0,279.82,211.33
2018,7,14,17,45,627.0,64.0,4.4,15.75,268.5,222.22,160.47
2018,7,14,18,0,567.0,62.0,4.4,15.6,217.0,171.9,116.47
2018,7,14,18,15,500.0,54.5,4.35,15.45,170.5,121.87,75.1
2018,7,14,18,30,433.0,47.0,4.3,15.3,124.0,79.39,43.59
2018,7,14,18,45,357.5,37.5,4.3,15.15,88.0,42.36,21.62
2018,7,14,19,0,282.0,28.0,4.3,15.0,52.0,22.21,11.16
2018,7,14,19,15,160.0,16.5,4.3,14.85,28.5,16.22,0.0
2018,7,14,19,30,38.0,5.0,4.3,14.7,5.0,4.91,0.0
2018,7,14,19,45,19.0,2.5,4.3,14.55,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,15,4,45,20.5,2.5,2.85,13.0,2.0,0.0,0.0
2018,7,15,5,0,41.0,5.0,2.9,13.1,4.0,0.0,0.0
2018,7,15,5,15,173.0,15.5,3.0,13.3,27.0,15.24,0.0
2018,7,15,5,30,305.0,26.0,3.1,13.5,50.0,20.45,9.4
2018,7,15,5,45,410.0,32.5,3.15,13.65,89.5,37.69,17.58
2018,7,15,6,0,515.0,39.0,3.2,13.8,129.0,77.01,38.94
2018,7,15,6,15,346.0,33.5,3.15,14.0,102.5,78.59,45.88
2018,7,15,6,30,177.0,28.0,3.1,14.2,76.0,60.83,39.17
2018,7,15,6,45,88.5,43.0,3.1,14.35,67.0,63.77,45.95
2018,7,15,7,0,0.0,58.0,3.1,14.5,58.0,56.04,42.12
2018,7,15,7,15,0.0,76.5,3.1,14.7,76.5,73.97,57.08
2018,7,15,7,30,0.0,95.0,3.1,14.9,95.0,91.82,71.75
2018,7,15,7,45,0.0,113.0,3.1,15.05,113.0,109.25,85.88
2018,7,15,8,0,0.0,131.0,3.1,15.2,131.0,126.73,99.89
2018,7,15,8,15,3.5,158.0,3.1,15.35,160.0,154.98,122.57
2018,7,15,8,30,7.0,185.0,3.1,15.5,189.0,183.67,145.33
2018,7,15,8,45,8.0,195.5,3.15,15.7,200.5,195.03,153.92
2018,7,15,9,0,9.0,206.0,3.2,15.9,212.0,206.47,162.56
2018,7,15,9,15,11.0,221.5,3.2,16.0,229.5,223.63,175.77
2018,7,15,9,30,13.0,237.0,3.2,16.1,247.0,240.96,189.02
2018,7,15,9,45,17.0,264.5,3.25,16.25,278.5,271.88,212.85
2018,7,15,10,0,21.0,292.0,3.3,16.4,310.0,303.13,236.66
2018,7,15,10,15,28.5,321.0,3.4,16.5,346.0,343.79,267.69
2018,7,15,10,30,36.0,350.0,3.5,16.6,382.0,381.0,295.78
2018,7,15,10,45,41.0,370.5,3.6,16.7,407.5,407.63,315.61
2018,7,15,11,0,46.0,391.0,3.7,16.8,433.0,434.4,335.48
2018,7,15,11,15,186.5,376.5,3.8,16.85,552.0,563.52,436.9
2018,7,15,11,30,327.0,362.0,3.9,16.9,671.0,695.86,537.31
2018,7,15,11,45,606.0,248.5,4.0,16.95,827.5,868.76,669.01
2018,7,15,12,0,885.0,135.0,4.1,17.0,984.0,1026.6,777.64
2018,7,15,12,15,925.0,115.0,4.2,17.05,1002.5,1048.28,791.51
2018,7,15,12,30,965.0,95.0,4.3,17.1,1021.0,1066.35,804.12
2018,7,15,12,45,962.0,96.0,4.35,17.1,1013.0,1059.2,799.58
2018,7,15,13,0,959.0,97.0,4.4,17.1,1005.0,1048.59,793.27
2018,7,15,13,15,956.5,96.0,4.4,17.15,990.0,1033.0,783.03
2018,7,15,13,30,954.0,95.0,4.4,17.2,975.0,1014.07,770.61
2018,7,15,13,45,925.0,106.0,4.45,17.25,942.5,979.3,747.81
2018,7,15,14,0,896.0,117.0,4.5,17.3,910.0,942.51,723.55
2018,7,15,14,15,915.0,104.0,4.45,17.35,891.5,922.43,710.07
2018,7,15,14,30,934.0,91.0,4.4,17.4,873.0,898.24,693.65
2018,7,15,14,45,927.0,89.5,4.4,17.4,838.5,860.25,667.96
2018,7,15,15,0,920.0,88.0,4.4,17.4,804.0,819.99,640.53
2018,7,15,15,15,909.5,86.5,4.4,17.4,764.0,775.03,609.45
2018,7,15,15,30,899.0,85.0,4.4,17.4,724.0,728.48,576.87
2018,7,15,15,45,886.5,83.0,4.4,17.25,679.5,678.75,541.82
2018,7,15,16,0,874.0,81.0,4.4,17.1,635.0,628.09,503.05
2018,7,15,16,15,857.5,78.5,4.35,17.0,587.0,573.95,460.25
2018,7,15,16,30,841.0,76.0,4.3,16.9,539.0,519.78,416.26
2018,7,15,16,45,819.0,72.5,4.3,16.8,488.0,462.25,368.5
2018,7,15,17,0,797.0,69.0,4.3,16.7,437.0,405.2,319.74
2018,7,15,17,15,767.0,65.5,4.3,16.5,385.5,346.94,268.87
2018,7,15,17,30,737.0,62.0,4.3,16.3,334.0,291.16,218.92
2018,7,15,17,45,694.5,58.0,4.3,16.15,283.0,234.45,168.02
2018,7,15,18,0,652.0,54.0,4.3,16.0,232.0,182.12,121.34
2018,7,15,18,15,588.5,48.5,4.25,15.8,184.0,128.59,76.71
2018,7,15,18,30,525.0,43.0,4.2,15.6,136.0,83.36,43.23
2018,7,15,18,45,422.5,35.5,4.15,15.4,95.0,42.26,20.28
2018,7,15,19,0,320.0,28.0,4.1,15.2,54.0,22.32,11.02
2018,7,15,19,15,182.0,16.5,4.05,15.05,29.5,16.22,0.0
2018,7,15,19,30,44.0,5.0,4.0,14.9,5.0,4.91,0.0
2018,7,15,19,45,22.0,2.5,3.95,14.75,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,16,4,45,20.0,2.5,3.0,13.15,2.0,0.0,0.0
2018,7,16,5,0,40.0,5.0,3.0,13.3,4.0,0.0,0.0
2018,7,16,5,15,156.0,13.5,3.05,13.5,23.5,13.27,0.0
2018,7,16,5,30,272.0,22.0,3.1,13.7,43.0,16.69,6.32
2018,7,16,5,45,356.5,28.5,3.15,13.9,77.0,31.97,14.13
2018,7,16,6,0,441.0,35.0,3.2,14.1,111.0,66.47,33.07
2018,7,16,6,15,287.5,32.5,3.1,14.3,88.5,69.09,40.36
2018,7,16,6,30,134.0,30.0,3.0,14.5,66.0,54.29,35.28
2018,7,16,6,45,67.0,51.0,2.9,14.7,69.0,66.24,48.65
2018,7,16,7,0,0.0,72.0,2.8,14.9,72.0,69.59,53.5
2018,7,16,7,15,9.0,111.5,2.75,15.15,115.5,110.76,87.6
2018,7,16,7,30,18.0,151.0,2.7,15.4,159.0,153.07,122.08
2018,7,16,7,45,36.5,181.5,2.7,15.65,200.5,193.14,154.26
2018,7,16,8,0,55.0,212.0,2.7,15.9,242.0,234.82,187.36
2018,7,16,8,15,80.5,241.5,2.7,16.15,290.0,281.52,224.1
2018,7,16,8,30,106.0,271.0,2.7,16.4,338.0,330.75,262.3
2018,7,16,8,45,197.5,276.5,2.7,16.7,412.0,405.21,320.86
2018,7,16,9,0,289.0,282.0,2.7,17.0,486.0,488.06,384.63
2018,7,16,9,15,519.5,217.0,2.75,17.2,610.0,612.69,482.13
2018,7,16,9,30,750.0,152.0,2.8,17.4,734.0,750.64,584.95
2018,7,16,9,45,771.0,155.0,2.8,17.6,776.5,798.55,616.43
2018,7,16,10,0,792.0,158.0,2.8,17.8,819.0,845.59,647.55
2018,7,16,10,15,832.5,144.5,2.85,17.95,860.5,891.98,678.3
2018,7,16,10,30,873.0,131.0,2.9,18.1,902.0,933.94,705.72
2018,7,16,10,45,889.5,124.5,2.95,18.25,927.0,963.32,724.49
2018,7,16,11,0,906.0,118.0,3.0,18.4,952.0,990.32,741.73
2018,7,16,11,15,869.5,139.0,3.05,18.5,950.0,990.9,741.48
2018,7,16,11,30,833.0,160.0,3.1,18.6,948.0,992.85,742.5
2018,7,16,11,45,848.5,154.0,3.15,18.7,962.0,1004.24,749.94
2018,7,16,12,0,864.0,148.0,3.2,18.8,976.0,1018.58,759.34
2018,7,16,12,15,874.0,142.5,3.25,18.85,980.0,1024.83,763.57
2018,7,16,12,30,884.0,137.0,3.3,18.9,984.0,1027.86,765.85
2018,7,16,12,45,817.5,164.5,3.35,18.95,943.5,990.43,741.23
2018,7,16,13,0,751.0,192.0,3.4,19.0,903.0,945.15,711.45
2018,7,16,13,15,777.0,181.5,3.5,18.95,907.0,950.14,716.41
2018,7,16,13,30,803.0,171.0,3.6,18.9,911.0,951.5,718.59
2018,7,16,13,45,873.5,134.5,3.65,18.85,922.0,959.87,725.37
2018,7,16,14,0,944.0,98.0,3.7,18.8,933.0,967.13,731.47
2018,7,16,14,15,938.0,96.5,3.8,18.7,904.0,935.24,711.3
2018,7,16,14,30,932.0,95.0,3.9,18.6,875.0,900.65,689.37
2018,7,16,14,45,924.0,93.5,3.95,18.5,840.0,861.88,664.02
2018,7,16,15,0,916.0,92.0,4.0,18.4,805.0,820.91,636.85
2018,7,16,15,15,905.5,90.5,4.0,18.4,764.5,776.07,606.15
2018,7,16,15,30,895.0,89.0,4.0,18.4,724.0,729.65,573.97
2018,7,16,15,45,881.0,87.0,4.1,18.0,679.0,679.05,539.25
2018,7,16,16,0,867.0,85.0,4.2,17.6,634.0,627.66,500.89
2018,7,16,16,15,849.5,82.5,4.2,17.4,585.5,573.24,458.38
2018,7,16,16,30,832.0,80.0,4.2,17.2,537.0,518.85,414.7
2018,7,16,16,45,809.0,77.0,4.25,17.0,486.5,461.49,367.48
2018,7,16,17,0,786.0,74.0,4.3,16.8,436.0,405.34,319.73
2018,7,16,17,15,754.5,70.0,4.25,16.6,384.0,346.55,268.51
2018,7,16,17,30,723.0,66.0,4.2,16.4,332.0,290.45,218.43
2018,7,16,17,45,679.5,61.5,4.15,16.15,281.0,233.72,167.76
2018,7,16,18,0,636.0,57.0,4.1,15.9,230.0,180.25,120.37
2018,7,16,18,15,570.5,50.5,3.95,15.65,181.5,127.55,76.63
2018,7,16,18,30,505.0,44.0,3.8,15.4,133.0,82.22,43.14
2018,7,16,18,45,401.5,36.0,3.7,15.15,92.5,41.79,20.48
2018,7,16,19,0,298.0,28.0,3.6,14.9,52.0,22.42,10.87
2018,7,16,19,15,168.0,17.0,3.45,14.8,28.5,16.71,0.0
2018,7,16,19,30,38.0,6.0,3.3,14.7,5.0,0.0,0.0
2018,7,16,19,45,19.0,3.0,3.2,14.6,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,17,4,45,9.0,1.0,2.65,13.25,1.0,0.0,0.0
2018,7,17,5,0,18.0,2.0,2.7,13.4,2.0,0.0,0.0
2018,7,17,5,15,120.0,11.0,2.8,13.6,19.5,10.81,0.0
2018,7,17,5,30,222.0,20.0,2.9,13.8,37.0,14.92,4.73
2018,7,17,5,45,305.5,27.0,2.95,14.05,68.5,28.78,12.66
2018,7,17,6,0,389.0,34.0,3.0,14.3,100.0,60.7,30.33
2018,7,17,6,15,259.0,36.0,2.95,14.5,86.0,68.02,40.66
2018,7,17,6,30,129.0,38.0,2.9,14.7,72.0,60.65,40.82
2018,7,17,6,45,65.5,57.5,2.9,14.9,75.0,71.99,53.5
2018,7,17,7,0,2.0,77.0,2.9,15.1,78.0,74.98,57.95
2018,7,17,7,15,9.0,110.0,2.9,15.35,114.0,109.32,86.34
2018,7,17,7,30,16.0,143.0,2.9,15.6,150.0,144.56,115.06
2018,7,17,7,45,22.0,162.5,2.9,15.85,173.5,167.24,133.16
2018,7,17,8,0,28.0,182.0,2.9,16.1,197.0,191.65,152.48
2018,7,17,8,15,39.0,208.5,2.9,16.3,231.5,225.64,179.35
2018,7,17,8,30,50.0,235.0,2.9,16.5,266.0,260.79,206.79
2018,7,17,8,45,84.5,265.0,2.85,16.75,322.5,316.06,250.06
2018,7,17,9,0,119.0,295.0,2.8,17.0,379.0,377.6,297.36
2018,7,17,9,15,324.5,253.0,2.8,17.15,500.0,498.61,393.95
2018,7,17,9,30,530.0,211.0,2.8,17.3,621.0,637.84,500.82
2018,7,17,9,45,633.0,191.0,2.8,17.45,702.5,722.68,563.02
2018,7,17,10,0,736.0,171.0,2.8,17.6,784.0,810.49,624.13
2018,7,17,10,15,741.0,175.5,2.85,17.75,811.0,842.09,644.59
2018,7,17,10,30,746.0,180.0,2.9,17.9,838.0,871.54,663.93
2018,7,17,10,45,750.0,183.0,2.9,18.0,858.5,896.27,679.75
2018,7,17,11,0,754.0,186.0,2.9,18.1,879.0,918.54,693.9
2018,7,17,11,15,755.0,189.0,2.9,18.2,892.5,935.34,704.35
2018,7,17,11,30,756.0,192.0,2.9,18.3,906.0,949.4,713.05
2018,7,17,11,45,758.5,191.5,2.9,18.35,913.0,958.64,718.74
2018,7,17,12,0,761.0,191.0,2.9,18.4,920.0,965.07,722.67
2018,7,17,12,15,753.5,193.5,2.95,18.45,915.5,961.64,720.52
2018,7,17,12,30,746.0,196.0,3.0,18.5,911.0,955.35,716.63
2018,7,17,12,45,763.0,192.0,3.0,18.55,918.0,964.14,722.63
2018,7,17,13,0,780.0,188.0,3.0,18.6,925.0,969.83,726.5
2018,7,17,13,15,783.0,185.0,3.1,18.6,915.5,959.61,720.74
2018,7,17,13,30,786.0,182.0,3.2,18.6,906.0,946.43,713.16
2018,7,17,13,45,782.5,178.5,3.3,18.6,885.0,923.73,699.1
2018,7,17,14,0,779.0,175.0,3.4,18.6,864.0,898.43,683.25
2018,7,17,14,15,779.0,169.0,3.5,18.5,839.0,871.24,666.25
2018,7,17,14,30,779.0,163.0,3.6,18.4,814.0,841.5,647.32
2018,7,17,14,45,835.5,133.5,3.7,18.3,805.5,832.14,642.7
2018,7,17,15,0,892.0,104.0,3.8,18.2,797.0,814.12,631.82
2018,7,17,15,15,786.5,134.0,3.8,18.2,722.0,732.58,574.3
2018,7,17,15,30,681.0,164.0,3.8,18.2,647.0,655.37,517.0
2018,7,17,15,45,669.5,156.0,4.05,17.85,605.5,608.84,483.74
2018,7,17,16,0,658.0,148.0,4.3,17.5,564.0,561.83,448.93
2018,7,17,16,15,730.5,118.5,4.35,17.25,547.0,541.15,433.58
2018,7,17,16,30,803.0,89.0,4.4,17.0,530.0,512.55,410.61
2018,7,17,16,45,777.5,86.5,4.5,16.75,479.5,455.91,363.92
2018,7,17,17,0,752.0,84.0,4.6,16.5,429.0,400.77,317.08
2018,7,17,17,15,717.5,79.5,4.55,16.2,377.0,342.15,266.16
2018,7,17,17,30,683.0,75.0,4.5,15.9,325.0,285.51,215.89
2018,7,17,17,45,635.0,69.5,4.45,15.65,274.0,228.67,165.41
2018,7,17,18,0,587.0,64.0,4.4,15.4,223.0,176.87,119.74
2018,7,17,18,15,516.5,57.0,4.25,15.2,175.5,125.7,77.57
2018,7,17,18,30,446.0,50.0,4.1,15.0,128.0,82.53,45.85
2018,7,17,18,45,335.0,40.0,4.0,14.8,88.0,43.39,23.29
2018,7,17,19,0,224.0,30.0,3.9,14.6,48.0,23.53,11.39
2018,7,17,19,15,121.5,17.0,3.8,14.5,26.0,16.71,0.0
2018,7,17,19,30,19.0,4.0,3.7,14.4,4.0,0.0,0.0
2018,7,17,19,45,9.5,2.0,3.55,14.35,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.0,2.85,13.55,1.0,0.0,0.0
2018,7,18,5,0,16.0,2.0,2.9,13.7,2.0,0.0,0.0
2018,7,18,5,15,130.5,15.0,2.95,13.95,24.0,14.74,0.0
2018,7,18,5,30,245.0,28.0,3.0,14.2,46.0,22.94,9.7
2018,7,18,5,45,308.0,37.5,3.05,14.45,78.0,38.23,20.52
2018,7,18,6,0,371.0,47.0,3.1,14.7,110.0,70.92,39.56
2018,7,18,6,15,241.5,65.5,3.0,14.9,112.0,92.58,61.94
2018,7,18,6,30,112.0,84.0,2.9,15.1,114.0,101.2,75.51
2018,7,18,6,45,103.0,104.0,2.8,15.3,136.0,124.99,96.54
2018,7,18,7,0,94.0,124.0,2.7,15.5,158.0,147.9,116.43
2018,7,18,7,15,93.5,144.5,2.55,15.65,182.5,173.42,137.83
2018,7,18,7,30,93.0,165.0,2.4,15.8,207.0,198.94,158.77
2018,7,18,7,45,84.0,185.5,2.25,15.95,227.0,219.14,174.94
2018,7,18,8,0,75.0,206.0,2.1,16.1,247.0,239.33,190.65
2018,7,18,8,15,74.0,227.5,2.05,16.3,271.0,264.1,209.71
2018,7,18,8,30,73.0,249.0,2.0,16.5,295.0,288.73,228.32
2018,7,18,8,45,151.0,251.5,2.0,16.65,355.0,349.57,276.63
2018,7,18,9,0,229.0,254.0,2.0,16.8,415.0,417.6,329.64
2018,7,18,9,15,296.5,252.0,2.05,16.95,473.0,476.57,374.98
2018,7,18,9,30,364.0,250.0,2.1,17.1,531.0,544.51,426.23
2018,7,18,9,45,440.0,241.5,2.15,17.25,596.5,612.79,477.17
2018,7,18,10,0,516.0,233.0,2.2,17.4,662.0,686.62,531.08
2018,7,18,10,15,619.0,211.0,2.25,17.5,743.5,772.22,593.11
2018,7,18,10,30,722.0,189.0,2.3,17.6,825.0,861.15,653.67
2018,7,18,10,45,594.5,241.0,2.35,17.7,773.5,812.5,617.88
2018,7,18,11,0,467.0,293.0,2.4,17.8,722.0,754.62,574.1
2018,7,18,11,15,423.0,285.5,2.5,17.85,679.0,712.64,544.68
2018,7,18,11,30,379.0,278.0,2.6,17.9,636.0,667.66,512.54
2018,7,18,11,45,300.0,351.0,2.65,18.0,635.5,661.45,504.65
2018,7,18,12,0,221.0,424.0,2.7,18.1,635.0,659.22,499.16
2018,7,18,12,15,202.5,449.5,2.8,18.1,643.0,661.14,499.96
2018,7,18,12,30,184.0,475.0,2.9,18.1,651.0,668.3,504.38
2018,7,18,12,45,334.0,400.0,3.0,18.1,716.5,745.81,565.42
2018,7,18,13,0,484.0,325.0,3.1,18.1,782.0,819.79,622.53
2018,7,18,13,15,453.0,339.5,3.1,18.1,762.0,797.5,605.57
2018,7,18,13,30,422.0,354.0,3.1,18.1,742.0,774.2,588.6
2018,7,18,13,45,497.0,305.0,3.1,18.05,751.5,785.8,600.23
2018,7,18,14,0,572.0,256.0,3.1,18.0,761.0,793.67,608.9
2018,7,18,14,15,571.0,258.0,3.15,17.9,748.5,778.56,598.91
2018,7,18,14,30,570.0,260.0,3.2,17.8,736.0,761.52,587.63
2018,7,18,14,45,416.0,299.0,3.2,17.7,638.5,652.29,505.9
2018,7,18,15,0,262.0,338.0,3.2,17.6,541.0,549.39,427.42
2018,7,18,15,15,505.0,234.0,3.2,17.6,600.0,620.6,487.73
2018,7,18,15,30,748.0,130.0,3.2,17.6,659.0,668.04,527.92
2018,7,18,15,45,789.5,113.0,3.5,17.35,639.5,645.16,512.43
2018,7,18,16,0,831.0,96.0,3.8,17.1,620.0,616.72,492.24
2018,7,18,16,15,811.0,93.5,3.95,16.85,572.0,562.17,450.04
2018,7,18,16,30,791.0,91.0,4.1,16.6,524.0,508.02,406.89
2018,7,18,16,45,765.0,88.0,4.25,16.3,473.5,451.22,360.4
2018,7,18,17,0,739.0,85.0,4.4,16.0,423.0,396.0,313.69
2018,7,18,17,15,703.5,80.5,4.4,15.7,371.5,336.76,262.37
2018,7,18,17,30,668.0,76.0,4.4,15.4,320.0,281.46,213.25
2018,7,18,17,45,618.5,70.5,4.35,15.1,269.0,225.06,163.21
2018,7,18,18,0,569.0,65.0,4.3,14.8,218.0,173.88,118.17
2018,7,18,18,15,498.5,57.5,4.05,14.6,171.0,123.26,76.46
2018,7,18,18,30,428.0,50.0,3.8,14.4,124.0,80.66,45.14
2018,7,18,18,45,317.0,39.5,3.55,14.2,84.5,42.1,22.78
2018,7,18,19,0,206.0,29.0,3.3,14.0,45.0,22.73,10.49
2018,7,18,19,15,111.5,16.5,3.0,13.95,24.5,16.22,0.0
2018,7,18,19,30,17.0,4.0,2.7,13.9,4.0,0.0,0.0
2018,7,18,19,45,8.5,2.0,2.45,13.9,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,19,4,45,2.5,0.5,3.25,13.15,0.5,0.0,0.0
2018,7,19,5,0,5.0,1.0,3.5,13.3,1.0,0.0,0.0
2018,7,19,5,15,38.0,9.5,3.6,13.5,12.0,9.34,0.0
2018,7,19,5,30,71.0,18.0,3.7,13.7,23.0,15.32,4.16
2018,7,19,5,45,67.5,31.5,3.75,13.95,39.5,28.72,16.78
2018,7,19,6,0,64.0,45.0,3.8,14.2,56.0,46.86,31.29
2018,7,19,6,15,78.5,58.5,3.55,14.4,76.0,65.75,46.66
2018,7,19,6,30,93.0,72.0,3.3,14.6,96.0,86.38,63.98
2018,7,19,6,45,67.5,92.0,3.05,14.8,111.5,104.9,81.1
2018,7,19,7,0,42.0,112.0,2.8,15.0,127.0,120.46,95.11
2018,7,19,7,15,58.0,137.0,2.55,15.2,161.0,152.88,121.73
2018,7,19,7,30,74.0,162.0,2.3,15.4,195.0,187.2,149.58
2018,7,19,7,45,99.0,183.5,2.05,15.65,233.5,225.46,180.2
2018,7,19,8,0,124.0,205.0,1.8,15.9,272.0,265.36,211.66
2018,7,19,8,15,131.0,224.0,1.65,16.15,300.5,295.06,234.46
2018,7,19,8,30,138.0,243.0,1.5,16.4,329.0,325.28,257.21
2018,7,19,8,45,202.5,253.0,1.3,16.7,390.0,385.09,303.02
2018,7,19,9,0,267.0,263.0,1.1,17.0,451.0,453.34,353.61
2018,7,19,9,15,294.0,271.0,1.15,17.3,489.0,493.68,382.88
2018,7,19,9,30,321.0,279.0,1.2,17.6,527.0,535.39,412.95
2018,7,19,9,45,290.0,291.0,1.2,17.95,522.5,534.58,410.32
2018,7,19,10,0,259.0,303.0,1.2,18.3,518.0,530.77,405.8
2018,7,19,10,15,372.5,303.5,1.35,18.5,625.0,645.63,490.28
2018,7,19,10,30,486.0,304.0,1.5,18.7,732.0,760.83,571.68
2018,7,19,10,45,613.0,254.0,1.7,18.9,807.5,842.86,630.91
2018,7,19,11,0,740.0,204.0,1.9,19.1,883.0,926.52,688.08
2018,7,19,11,15,740.5,207.0,2.2,19.2,896.0,942.93,700.5
2018,7,19,11,30,741.0,210.0,2.5,19.3,909.0,956.61,711.71
2018,7,19,11,45,735.0,211.5,2.75,19.35,909.5,959.49,715.32
2018,7,19,12,0,729.0,213.0,3.0,19.4,910.0,959.46,717.03
2018,7,19,12,15,607.5,276.5,3.3,19.3,857.5,903.9,680.52
2018,7,19,12,30,486.0,340.0,3.6,19.2,805.0,844.92,638.24
2018,7,19,12,45,351.5,387.5,3.9,19.1,722.5,750.57,570.04
2018,7,19,13,0,217.0,435.0,4.2,19.0,640.0,656.8,500.24
2018,7,19,13,15,159.5,436.0,4.4,18.8,585.5,598.56,457.8
2018,7,19,13,30,102.0,437.0,4.6,18.6,531.0,535.33,410.79
2018,7,19,13,45,306.0,360.5,4.8,18.35,632.5,657.53,510.0
2018,7,19,14,0,510.0,284.0,5.0,18.1,734.0,764.0,595.21
2018,7,19,14,15,585.0,247.5,4.9,17.9,747.5,780.63,609.42
2018,7,19,14,30,660.0,211.0,4.8,17.7,761.0,789.96,618.66
2018,7,19,14,45,747.5,167.0,4.75,17.5,765.5,793.31,622.46
2018,7,19,15,0,835.0,123.0,4.7,17.3,770.0,790.48,621.71
2018,7,19,15,15,822.5,120.5,4.7,17.3,730.0,745.74,590.1
2018,7,19,15,30,810.0,118.0,4.7,17.3,690.0,699.78,557.49
2018,7,19,15,45,781.0,118.5,4.45,16.95,641.5,644.89,515.67
2018,7,19,16,0,752.0,119.0,4.2,16.6,593.0,590.74,473.41
2018,7,19,16,15,739.5,114.0,4.05,16.45,549.5,541.38,434.37
2018,7,19,16,30,727.0,109.0,3.9,16.3,506.0,491.9,394.19
2018,7,19,16,45,697.5,105.0,3.75,16.1,456.0,435.44,347.55
2018,7,19,17,0,668.0,101.0,3.6,15.9,406.0,381.04,301.43
2018,7,19,17,15,630.5,96.0,3.55,15.7,356.0,325.06,253.23
2018,7,19,17,30,593.0,91.0,3.5,15.5,306.0,272.54,207.05
2018,7,19,17,45,542.0,83.5,3.45,15.3,256.5,217.9,159.27
2018,7,19,18,0,491.0,76.0,3.4,15.1,207.0,168.75,116.65
2018,7,19,18,15,424.0,66.0,3.3,14.95,162.0,120.64,77.34
2018,7,19,18,30,357.0,56.0,3.2,14.8,117.0,79.24,46.69
2018,7,19,18,45,265.5,42.5,3.15,14.65,79.5,42.34,24.01
2018,7,19,19,0,174.0,29.0,3.1,14.5,42.0,22.77,10.07
2018,7,19,19,15,92.0,15.5,3.0,14.5,22.0,15.24,0.0
2018,7,19,19,30,10.0,2.0,2.9,14.5,2.0,0.0,0.0
2018,7,19,19,45,5.0,1.0,2.85,14.45,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,20,4,45,2.0,0.5,2.5,13.3,0.5,0.0,0.0
2018,7,20,5,0,4.0,1.0,2.6,13.4,1.0,0.0,0.0
2018,7,20,5,15,46.5,13.0,2.8,13.65,16.0,12.78,0.0
2018,7,20,5,30,89.0,25.0,3.0,13.9,31.0,20.91,7.0
2018,7,20,5,45,147.5,41.5,3.15,14.2,61.5,38.4,23.45
2018,7,20,6,0,206.0,58.0,3.3,14.5,92.0,67.79,43.35
2018,7,20,6,15,168.0,61.5,3.3,14.75,95.5,79.4,54.11
2018,7,20,6,30,130.0,65.0,3.3,15.0,99.0,86.2,62.19
2018,7,20,6,45,75.5,91.0,3.35,15.25,111.5,105.85,81.49
2018,7,20,7,0,21.0,117.0,3.4,15.5,124.0,118.72,94.0
2018,7,20,7,15,39.0,141.5,3.25,15.8,158.0,150.33,119.71
2018,7,20,7,30,57.0,166.0,3.1,16.1,192.0,183.99,146.88
2018,7,20,7,45,51.5,182.5,3.0,16.4,208.0,201.04,160.33
2018,7,20,8,0,46.0,199.0,2.9,16.7,224.0,217.49,173.01
2018,7,20,8,15,54.5,199.5,2.9,17.0,231.5,225.63,179.13
2018,7,20,8,30,63.0,200.0,2.9,17.3,239.0,234.41,185.8
2018,7,20,8,45,46.5,224.0,2.85,17.65,254.0,250.44,197.38
2018,7,20,9,0,30.0,248.0,2.8,18.0,269.0,265.01,207.5
2018,7,20,9,15,58.0,261.0,2.75,18.2,304.5,300.48,235.22
2018,7,20,9,30,86.0,274.0,2.7,18.4,340.0,342.0,267.21
2018,7,20,9,45,65.5,310.5,2.7,18.65,362.0,361.27,280.16
2018,7,20,10,0,45.0,347.0,2.7,18.9,384.0,383.06,294.86
2018,7,20,10,15,70.5,375.0,2.7,19.0,435.5,435.71,334.33
2018,7,20,10,30,96.0,403.0,2.7,19.1,487.0,489.71,374.08
2018,7,20,10,45,257.0,353.0,2.7,19.25,586.5,603.29,461.62
2018,7,20,11,0,418.0,303.0,2.7,19.4,686.0,718.05,547.15
2018,7,20,11,15,472.5,287.5,2.75,19.45,727.0,762.93,579.25
2018,7,20,11,30,527.0,272.0,2.8,19.5,768.0,808.85,612.26
2018,7,20,11,45,691.5,203.0,2.8,19.55,859.5,907.45,681.57
2018,7,20,12,0,856.0,134.0,2.8,19.6,951.0,996.52,740.02
2018,7,20,12,15,796.0,166.5,2.9,19.55,926.5,976.96,727.13
2018,7,20,12,30,736.0,199.0,3.0,19.5,902.0,948.54,709.28
2018,7,20,12,45,503.5,324.0,3.05,19.45,803.5,843.29,633.97
2018,7,20,13,0,271.0,449.0,3.1,19.4,705.0,730.6,548.58
2018,7,20,13,15,229.5,449.5,3.15,19.3,664.0,680.66,513.71
2018,7,20,13,30,188.0,450.0,3.2,19.2,623.0,637.05,482.33
2018,7,20,13,45,298.0,388.0,3.25,19.15,654.5,678.17,516.83
2018,7,20,14,0,408.0,326.0,3.3,19.1,686.0,713.21,546.15
2018,7,20,14,15,436.5,307.5,3.35,18.95,681.0,707.89,544.03
2018,7,20,14,30,465.0,289.0,3.4,18.8,676.0,699.52,539.92
2018,7,20,14,45,632.5,204.5,3.4,18.7,707.5,738.0,573.25
2018,7,20,15,0,800.0,120.0,3.4,18.6,739.0,759.65,590.8
2018,7,20,15,15,794.5,114.5,3.4,18.6,702.5,718.42,562.01
2018,7,20,15,30,789.0,109.0,3.4,18.6,666.0,675.51,532.12
2018,7,20,15,45,772.5,107.0,3.4,18.25,623.0,627.35,497.24
2018,7,20,16,0,756.0,105.0,3.4,17.9,580.0,578.86,460.72
2018,7,20,16,15,733.5,102.5,3.35,17.7,533.5,526.37,419.75
2018,7,20,16,30,711.0,100.0,3.3,17.5,487.0,474.67,378.32
2018,7,20,16,45,683.5,95.5,3.25,17.3,438.5,419.05,332.77
2018,7,20,17,0,656.0,91.0,3.2,17.1,390.0,365.77,287.87
2018,7,20,17,15,619.5,86.0,3.15,16.9,341.0,310.85,240.71
2018,7,20,17,30,583.0,81.0,3.1,16.7,292.0,259.31,195.49
2018,7,20,17,45,533.5,74.5,3.1,16.45,244.5,206.63,149.51
2018,7,20,18,0,484.0,68.0,3.1,16.2,197.0,159.24,108.52
2018,7,20,18,15,417.5,59.5,3.05,16.05,153.5,113.07,70.98
2018,7,20,18,30,351.0,51.0,3.0,15.9,110.0,73.89,42.34
2018,7,20,18,45,260.5,38.5,2.95,15.7,74.5,38.45,20.94
2018,7,20,19,0,170.0,26.0,2.9,15.5,39.0,20.29,7.85
2018,7,20,19,15,90.0,14.0,2.75,15.5,20.5,13.76,0.0
2018,7,20,19,30,10.0,2.0,2.6,15.5,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,2.5,15.5,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,1.85,14.85,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,1.9,14.9,1.0,0.0,0.0
2018,7,21,5,15,51.5,11.5,1.95,15.1,15.0,11.3,0.0
