Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,5,30,97.0,22.0,2.0,15.3,29.0,17.08,3.92
2018,7,21,5,45,161.5,35.0,2.0,15.5,57.0,31.3,17.47
2018,7,21,6,0,226.0,48.0,2.0,15.7,85.0,58.95,35.11
2018,7,21,6,15,154.5,52.5,2.0,15.9,81.5,69.21,45.91
2018,7,21,6,30,83.0,57.0,2.0,16.1,78.0,70.29,50.46
2018,7,21,6,45,43.5,80.0,2.0,16.35,91.0,87.64,66.95
2018,7,21,7,0,4.0,103.0,2.0,16.6,104.0,100.33,78.67
2018,7,21,7,15,32.0,138.0,2.0,16.85,152.0,144.48,114.38
2018,7,21,7,30,60.0,173.0,2.0,17.1,200.0,191.9,152.38
2018,7,21,7,45,156.5,176.0,2.0,17.4,257.5,244.76,194.51
2018,7,21,8,0,253.0,179.0,2.0,17.7,315.0,307.95,244.95
2018,7,21,8,15,255.0,195.5,2.0,17.9,343.5,339.09,269.19
2018,7,21,8,30,257.0,212.0,2.0,18.1,372.0,370.02,292.88
2018,7,21,8,45,166.0,256.5,2.0,18.3,363.0,364.32,286.09
2018,7,21,9,0,75.0,301.0,2.0,18.5,354.0,349.36,271.71
2018,7,21,9,15,202.0,287.0,2.05,18.65,440.0,437.43,341.19
2018,7,21,9,30,329.0,273.0,2.1,18.8,526.0,535.52,416.11
2018,7,21,9,45,494.0,237.5,2.15,19.0,637.0,652.83,503.99
2018,7,21,10,0,659.0,202.0,2.2,19.2,748.0,777.35,594.02
2018,7,21,10,15,724.0,177.5,2.25,19.3,796.5,830.55,628.99
2018,7,21,10,30,789.0,153.0,2.3,19.4,845.0,882.84,663.51
2018,7,21,10,45,796.5,153.0,2.35,19.5,867.0,908.89,680.05
2018,7,21,11,0,804.0,153.0,2.4,19.6,889.0,932.48,695.19
2018,7,21,11,15,809.5,153.0,2.5,19.65,904.5,951.51,707.93
2018,7,21,11,30,815.0,153.0,2.6,19.7,920.0,967.74,718.92
2018,7,21,11,45,783.5,169.0,2.65,19.75,911.0,960.71,714.13
2018,7,21,12,0,752.0,185.0,2.7,19.8,902.0,950.12,707.27
2018,7,21,12,15,796.5,162.0,2.75,19.75,921.5,972.86,723.03
2018,7,21,12,30,841.0,139.0,2.8,19.7,941.0,986.9,732.76
2018,7,21,12,45,851.0,131.0,2.85,19.7,937.5,984.34,731.53
2018,7,21,13,0,861.0,123.0,2.9,19.7,934.0,978.47,728.36
2018,7,21,13,15,859.5,121.5,2.9,19.6,920.5,964.62,719.82
2018,7,21,13,30,858.0,120.0,2.9,19.5,907.0,947.7,709.37
2018,7,21,13,45,818.5,134.5,2.95,19.45,871.0,908.33,684.01
2018,7,21,14,0,779.0,149.0,3.0,19.4,835.0,872.08,660.71
2018,7,21,14,15,811.0,130.0,3.0,19.3,823.5,856.28,651.16
2018,7,21,14,30,843.0,111.0,3.0,19.2,812.0,840.26,641.33
2018,7,21,14,45,836.0,108.5,3.0,19.1,779.5,804.09,617.4
2018,7,21,15,0,829.0,106.0,3.0,19.0,747.0,765.89,591.96
2018,7,21,15,15,748.0,127.0,3.0,19.0,682.5,696.12,543.24
2018,7,21,15,30,667.0,148.0,3.0,19.0,618.0,628.87,493.93
2018,7,21,15,45,609.5,153.0,3.0,18.7,561.0,565.39,446.66
2018,7,21,16,0,552.0,158.0,3.0,18.4,504.0,505.51,401.06
2018,7,21,16,15,534.0,151.0,3.0,18.15,464.0,460.41,366.27
2018,7,21,16,30,516.0,144.0,3.0,17.9,424.0,414.49,329.93
2018,7,21,16,45,472.5,140.5,3.05,17.7,378.0,362.69,288.03
2018,7,21,17,0,429.0,137.0,3.1,17.5,332.0,314.68,248.41
2018,7,21,17,15,366.0,131.0,3.1,17.25,283.0,261.25,204.2
2018,7,21,17,30,303.0,125.0,3.1,17.0,234.0,213.75,164.73
2018,7,21,17,45,294.0,106.5,3.1,16.75,198.5,175.65,131.58
2018,7,21,18,0,285.0,88.0,3.1,16.5,163.0,138.24,98.9
2018,7,21,18,15,244.5,72.0,3.05,16.3,126.5,100.49,67.97
2018,7,21,18,30,204.0,56.0,3.0,16.1,90.0,67.13,42.39
2018,7,21,18,45,150.5,40.5,2.9,15.9,61.0,38.61,23.07
2018,7,21,19,0,97.0,25.0,2.8,15.7,32.0,20.93,7.71
2018,7,21,19,15,56.0,13.5,2.75,15.65,17.0,13.27,0.0
2018,7,21,19,30,15.0,2.0,2.7,15.6,2.0,0.0,0.0
2018,7,21,19,45,7.5,1.0,2.6,15.5,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,22,4,45,7.5,1.0,2.0,15.0,1.0,0.0,0.0
2018,7,22,5,0,15.0,2.0,2.0,15.1,2.0,0.0,0.0
2018,7,22,5,15,21.0,7.0,2.0,15.25,8.0,6.88,0.0
2018,7,22,5,30,27.0,12.0,2.0,15.4,14.0,11.25,0.09
2018,7,22,5,45,13.5,22.5,2.05,15.6,23.5,22.08,12.0
2018,7,22,6,0,0.0,33.0,2.1,15.8,33.0,31.87,20.96
2018,7,22,6,15,0.0,50.0,2.1,15.95,50.0,48.17,35.02
2018,7,22,6,30,0.0,67.0,2.1,16.1,67.0,64.43,48.92
2018,7,22,6,45,19.0,97.5,2.15,16.25,104.0,98.11,76.53
2018,7,22,7,0,38.0,128.0,2.2,16.4,141.0,134.2,105.99
2018,7,22,7,15,76.0,155.5,2.2,16.6,187.5,176.7,140.17
2018,7,22,7,30,114.0,183.0,2.2,16.8,234.0,224.55,178.55
2018,7,22,7,45,131.0,202.5,2.25,17.0,267.5,258.48,205.61
2018,7,22,8,0,148.0,222.0,2.3,17.2,301.0,294.09,233.71
2018,7,22,8,15,193.5,233.0,2.35,17.4,347.0,339.04,269.12
2018,7,22,8,30,239.0,244.0,2.4,17.6,393.0,390.57,309.22
2018,7,22,8,45,286.0,252.0,2.4,17.8,443.0,441.79,348.54
2018,7,22,9,0,333.0,260.0,2.4,18.0,493.0,496.59,389.95
2018,7,22,9,15,407.0,247.0,2.5,18.1,548.0,557.72,436.68
2018,7,22,9,30,481.0,234.0,2.6,18.2,603.0,619.92,483.62
2018,7,22,9,45,425.5,273.0,2.65,18.3,610.5,632.29,490.03
2018,7,22,10,0,370.0,312.0,2.7,18.4,618.0,639.49,492.8
2018,7,22,10,15,490.0,271.0,2.8,18.45,691.5,716.74,551.63
2018,7,22,10,30,610.0,230.0,2.9,18.5,765.0,800.5,613.53
2018,7,22,10,45,658.0,211.5,3.0,18.55,801.5,841.8,642.19
2018,7,22,11,0,706.0,193.0,3.1,18.6,838.0,882.56,670.0
2018,7,22,11,15,760.5,169.5,3.15,18.6,875.0,920.73,695.69
2018,7,22,11,30,815.0,146.0,3.2,18.6,912.0,955.08,718.69
2018,7,22,11,45,857.0,126.0,3.3,18.6,937.5,984.43,738.66
2018,7,22,12,0,899.0,106.0,3.4,18.6,963.0,1011.04,756.86
2018,7,22,12,15,900.0,105.5,3.5,18.6,963.5,1013.4,758.9
2018,7,22,12,30,901.0,105.0,3.6,18.6,964.0,1012.44,759.02
2018,7,22,12,45,900.5,104.0,3.7,18.6,957.0,1006.13,755.66
2018,7,22,13,0,900.0,103.0,3.8,18.6,950.0,996.52,750.18
2018,7,22,13,15,897.5,102.5,3.85,18.6,936.0,982.19,741.26
2018,7,22,13,30,895.0,102.0,3.9,18.6,922.0,964.7,730.27
2018,7,22,13,45,891.0,100.5,3.95,18.6,900.5,941.69,715.53
2018,7,22,14,0,887.0,99.0,4.0,18.6,879.0,915.76,698.78
2018,7,22,14,15,881.5,97.5,4.05,18.55,851.5,885.71,679.24
2018,7,22,14,30,876.0,96.0,4.1,18.5,824.0,853.1,657.8
2018,7,22,14,45,868.0,94.5,4.15,18.4,790.5,816.02,633.14
2018,7,22,15,0,860.0,93.0,4.2,18.3,757.0,776.88,606.78
2018,7,22,15,15,849.0,91.5,4.2,18.3,718.0,733.64,576.74
2018,7,22,15,30,838.0,90.0,4.2,18.3,679.0,688.99,545.35
2018,7,22,15,45,825.0,87.5,4.2,18.15,636.0,640.83,510.77
2018,7,22,16,0,812.0,85.0,4.2,18.0,593.0,591.9,473.22
2018,7,22,16,15,795.0,81.5,4.2,17.85,546.5,539.47,431.94
2018,7,22,16,30,778.0,78.0,4.2,17.7,500.0,486.59,389.21
2018,7,22,16,45,754.5,75.0,4.2,17.55,451.5,431.58,343.53
2018,7,22,17,0,731.0,72.0,4.2,17.4,403.0,377.9,297.61
2018,7,22,17,15,699.5,68.5,4.15,17.2,353.5,322.44,249.17
2018,7,22,17,30,668.0,65.0,4.1,17.0,304.0,269.7,202.05
2018,7,22,17,45,623.0,60.5,4.1,16.8,255.5,214.53,153.04
2018,7,22,18,0,578.0,56.0,4.1,16.6,207.0,165.0,109.38
2018,7,22,18,15,512.5,49.0,4.05,16.4,161.5,115.2,68.54
2018,7,22,18,30,447.0,42.0,4.0,16.2,116.0,72.81,37.85
2018,7,22,18,45,346.0,33.5,3.9,16.0,79.0,35.66,17.48
2018,7,22,19,0,245.0,25.0,3.8,15.8,42.0,20.11,6.53
2018,7,22,19,15,131.0,13.5,3.7,15.7,22.0,13.27,0.0
2018,7,22,19,30,17.0,2.0,3.6,15.6,2.0,0.0,0.0
2018,7,22,19,45,8.5,1.0,3.5,15.55,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,23,4,45,6.0,0.5,2.9,13.95,0.5,0.0,0.0
2018,7,23,5,0,12.0,1.0,2.9,14.0,1.0,0.0,0.0
2018,7,23,5,15,95.0,10.0,2.85,14.15,15.5,9.83,0.0
2018,7,23,5,30,178.0,19.0,2.8,14.3,30.0,14.57,0.93
2018,7,23,5,45,305.5,29.5,2.75,14.45,69.0,28.26,13.6
2018,7,23,6,0,433.0,40.0,2.7,14.6,108.0,66.15,33.81
2018,7,23,6,15,339.0,42.0,2.65,14.85,107.0,81.9,48.67
2018,7,23,6,30,245.0,44.0,2.6,15.1,106.0,86.88,57.94
2018,7,23,6,45,173.5,65.5,2.55,15.3,114.5,105.03,77.45
2018,7,23,7,0,102.0,87.0,2.5,15.5,123.0,114.75,88.73
2018,7,23,7,15,125.5,116.0,2.5,15.75,167.0,157.16,124.07
2018,7,23,7,30,149.0,145.0,2.5,16.0,211.0,202.28,161.21
2018,7,23,7,45,249.0,158.0,2.5,16.25,284.5,271.02,216.86
2018,7,23,8,0,349.0,171.0,2.5,16.5,358.0,351.26,281.17
2018,7,23,8,15,506.5,149.0,2.5,16.75,448.5,437.21,349.86
2018,7,23,8,30,664.0,127.0,2.5,17.0,539.0,539.07,429.47
2018,7,23,8,45,678.5,132.5,2.5,17.25,580.0,586.04,464.55
2018,7,23,9,0,693.0,138.0,2.5,17.5,621.0,632.76,498.89
2018,7,23,9,15,723.5,134.5,2.55,17.75,665.0,681.09,533.95
2018,7,23,9,30,754.0,131.0,2.6,18.0,709.0,730.37,567.79
2018,7,23,9,45,773.0,135.5,2.65,18.2,751.5,778.5,600.44
2018,7,23,10,0,792.0,140.0,2.7,18.4,794.0,825.64,631.99
2018,7,23,10,15,855.5,115.0,2.8,18.55,844.0,877.18,666.7
2018,7,23,10,30,919.0,90.0,2.9,18.7,894.0,932.58,703.63
2018,7,23,10,45,922.5,91.0,2.95,18.9,915.5,958.69,719.88
2018,7,23,11,0,926.0,92.0,3.0,19.1,937.0,981.76,734.35
2018,7,23,11,15,901.5,106.5,3.1,19.15,940.5,988.37,738.71
2018,7,23,11,30,877.0,121.0,3.2,19.2,944.0,990.87,740.56
2018,7,23,11,45,810.5,157.0,3.3,19.25,922.5,975.2,730.36
2018,7,23,12,0,744.0,193.0,3.4,19.3,901.0,950.23,714.03
2018,7,23,12,15,797.0,167.5,3.55,19.25,926.0,979.02,734.82
2018,7,23,12,30,850.0,142.0,3.7,19.2,951.0,998.87,749.2
2018,7,23,12,45,870.0,130.5,3.85,19.15,953.0,1002.69,752.93
2018,7,23,13,0,890.0,119.0,4.0,19.1,955.0,1002.93,754.47
2018,7,23,13,15,835.0,142.5,4.15,19.0,917.5,961.85,728.06
2018,7,23,13,30,780.0,166.0,4.3,18.9,880.0,924.61,704.25
2018,7,23,13,45,760.0,168.0,4.4,18.8,850.0,892.09,683.31
2018,7,23,14,0,740.0,170.0,4.5,18.7,820.0,857.71,661.01
2018,7,23,14,15,816.0,134.0,4.65,18.6,829.0,864.51,668.13
2018,7,23,14,30,892.0,98.0,4.8,18.5,838.0,868.68,673.24
2018,7,23,14,45,884.5,96.0,4.9,18.4,804.0,830.94,648.08
2018,7,23,15,0,877.0,94.0,5.0,18.3,770.0,791.05,621.28
2018,7,23,15,15,733.0,133.0,5.0,18.3,677.5,690.56,548.4
2018,7,23,15,30,589.0,172.0,5.0,18.3,585.0,597.48,476.54
2018,7,23,15,45,652.5,142.0,5.1,18.0,572.0,582.48,467.33
2018,7,23,16,0,716.0,112.0,5.2,17.7,559.0,560.25,451.45
2018,7,23,16,15,673.5,118.5,5.2,17.45,512.5,507.0,408.73
2018,7,23,16,30,631.0,125.0,5.2,17.2,466.0,456.52,367.44
2018,7,23,16,45,478.0,143.0,5.2,17.0,386.5,367.19,294.49
2018,7,23,17,0,325.0,161.0,5.2,16.8,307.0,292.88,233.62
2018,7,23,17,15,294.0,140.5,5.1,16.55,260.5,242.97,191.88
2018,7,23,17,30,263.0,120.0,5.0,16.3,214.0,196.32,152.37
2018,7,23,17,45,195.5,80.0,4.9,16.05,143.5,125.6,93.88
2018,7,23,18,0,128.0,40.0,4.8,15.8,73.0,62.42,42.11
2018,7,23,18,15,139.0,37.0,4.65,15.6,65.5,52.76,32.84
2018,7,23,18,30,150.0,34.0,4.5,15.4,58.0,41.6,23.41
2018,7,23,18,45,100.0,26.0,4.35,15.15,39.5,24.96,12.99
2018,7,23,19,0,50.0,18.0,4.2,14.9,21.0,15.3,3.05
2018,7,23,19,15,27.5,9.0,4.1,14.85,10.5,8.85,0.0
2018,7,23,19,30,5.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,23,19,45,2.5,0.0,3.95,14.75,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,24,5,15,0.0,1.5,3.45,14.65,1.5,1.47,0.0
2018,7,24,5,30,0.0,3.0,3.5,14.8,3.0,2.89,0.0
2018,7,24,5,45,0.0,5.0,3.55,14.95,5.0,4.82,0.0
2018,7,24,6,0,0.0,7.0,3.6,15.1,7.0,6.74,0.0
2018,7,24,6,15,0.0,10.0,3.6,15.25,10.0,9.64,2.52
2018,7,24,6,30,0.0,13.0,3.6,15.4,13.0,12.53,5.04
2018,7,24,6,45,0.0,16.5,3.65,15.55,16.5,15.91,7.94
2018,7,24,7,0,0.0,20.0,3.7,15.7,20.0,19.3,10.8
2018,7,24,7,15,24.5,56.0,3.65,15.9,67.0,63.08,47.41
2018,7,24,7,30,49.0,92.0,3.6,16.1,114.0,109.32,85.83
2018,7,24,7,45,224.5,119.5,3.55,16.3,237.0,221.84,178.22
2018,7,24,8,0,400.0,147.0,3.5,16.5,360.0,353.57,284.74
2018,7,24,8,15,481.5,152.0,3.55,16.65,432.5,425.8,342.62
2018,7,24,8,30,563.0,157.0,3.6,16.8,505.0,507.0,406.61
2018,7,24,8,45,630.5,146.5,3.65,17.0,563.5,568.26,454.43
2018,7,24,9,0,698.0,136.0,3.7,17.2,622.0,633.9,504.78
2018,7,24,9,15,713.0,137.0,3.75,17.35,658.5,675.49,535.45
2018,7,24,9,30,728.0,138.0,3.8,17.5,695.0,716.84,564.43
2018,7,24,9,45,809.5,118.0,3.85,17.65,764.0,787.53,614.33
2018,7,24,10,0,891.0,98.0,3.9,17.8,833.0,863.85,667.12
2018,7,24,10,15,883.5,104.0,3.95,17.95,854.5,890.45,684.18
2018,7,24,10,30,876.0,110.0,4.0,18.1,876.0,913.74,699.27
2018,7,24,10,45,896.0,105.0,4.05,18.2,905.5,948.14,722.2
2018,7,24,11,0,916.0,100.0,4.1,18.3,935.0,980.29,743.41
2018,7,24,11,15,904.5,106.5,4.15,18.35,942.5,991.15,750.21
2018,7,24,11,30,893.0,113.0,4.2,18.4,950.0,998.37,754.8
2018,7,24,11,45,910.0,107.0,4.25,18.45,966.0,1017.62,767.69
2018,7,24,12,0,927.0,101.0,4.3,18.5,982.0,1033.75,778.46
2018,7,24,12,15,926.5,101.0,4.3,18.5,982.0,1035.2,779.24
2018,7,24,12,30,926.0,101.0,4.3,18.5,982.0,1033.21,777.94
2018,7,24,12,45,924.0,101.5,4.35,18.55,974.5,1026.81,773.95
2018,7,24,13,0,922.0,102.0,4.4,18.6,967.0,1017.03,767.83
2018,7,24,13,15,919.5,101.5,4.4,18.55,953.0,1002.39,758.51
2018,7,24,13,30,917.0,101.0,4.4,18.5,939.0,984.51,747.06
2018,7,24,13,45,913.5,99.5,4.4,18.5,917.5,961.49,732.0
2018,7,24,14,0,910.0,98.0,4.4,18.5,896.0,935.45,714.9
2018,7,24,14,15,904.0,97.0,4.4,18.45,868.0,904.8,694.7
2018,7,24,14,30,898.0,96.0,4.4,18.4,840.0,871.54,672.6
2018,7,24,14,45,890.0,95.0,4.45,18.35,806.0,834.18,647.79
2018,7,24,15,0,882.0,94.0,4.5,18.3,772.0,794.69,621.2
2018,7,24,15,15,871.5,91.5,4.5,18.3,732.0,749.87,590.04
2018,7,24,15,30,861.0,89.0,4.5,18.3,692.0,703.54,557.44
2018,7,24,15,45,848.0,87.0,4.55,18.1,648.5,654.79,522.79
2018,7,24,16,0,835.0,85.0,4.6,17.9,605.0,605.23,484.91
2018,7,24,16,15,818.0,81.5,4.6,17.75,557.5,551.31,442.35
2018,7,24,16,30,801.0,78.0,4.6,17.6,510.0,497.52,398.68
2018,7,24,16,45,777.5,75.5,4.6,17.4,460.5,441.75,352.22
2018,7,24,17,0,754.0,73.0,4.6,17.2,411.0,387.28,305.44
2018,7,24,17,15,722.0,68.5,4.6,17.0,360.0,329.32,254.77
2018,7,24,17,30,690.0,64.0,4.6,16.8,309.0,274.15,205.39
2018,7,24,17,45,645.5,59.5,4.6,16.55,259.5,218.93,156.02
2018,7,24,18,0,601.0,55.0,4.6,16.3,210.0,167.2,110.31
2018,7,24,18,15,535.0,48.0,4.55,16.05,163.5,116.09,68.38
2018,7,24,18,30,469.0,41.0,4.5,15.8,117.0,72.48,37.0
2018,7,24,18,45,364.5,32.5,4.45,15.6,79.0,34.21,16.48
2018,7,24,19,0,260.0,24.0,4.4,15.4,41.0,19.39,4.43
2018,7,24,19,15,138.5,13.5,4.35,15.3,21.5,13.27,0.0
2018,7,24,19,30,17.0,3.0,4.3,15.2,2.0,0.0,0.0
2018,7,24,19,45,8.5,1.5,4.25,15.1,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,25,5,15,101.0,10.0,3.45,14.15,16.0,9.83,0.0
2018,7,25,5,30,202.0,20.0,3.5,14.4,32.0,15.79,0.0
2018,7,25,5,45,298.5,30.0,3.5,14.6,66.5,27.74,13.71
2018,7,25,6,0,395.0,40.0,3.5,14.8,101.0,62.3,32.18
2018,7,25,6,15,338.5,54.5,3.45,15.0,120.5,92.49,57.49
2018,7,25,6,30,282.0,69.0,3.4,15.2,140.0,116.49,81.11
2018,7,25,6,45,277.0,88.0,3.4,15.45,170.5,150.77,111.96
2018,7,25,7,0,272.0,107.0,3.4,15.7,201.0,184.08,141.86
2018,7,25,7,15,394.0,108.0,3.4,15.9,269.0,244.99,191.75
2018,7,25,7,30,516.0,109.0,3.4,16.1,337.0,319.6,253.32
2018,7,25,7,45,539.0,118.5,3.4,16.35,382.0,368.45,294.52
2018,7,25,8,0,562.0,128.0,3.4,16.6,427.0,418.99,336.11
2018,7,25,8,15,570.5,142.0,3.45,16.8,470.0,467.32,374.91
2018,7,25,8,30,579.0,156.0,3.5,17.0,513.0,515.46,412.55
2018,7,25,8,45,639.0,150.5,3.5,17.2,571.5,577.56,460.68
2018,7,25,9,0,699.0,145.0,3.5,17.4,630.0,643.46,510.61
2018,7,25,9,15,697.5,144.5,3.5,17.6,653.0,672.03,531.27
2018,7,25,9,30,696.0,144.0,3.5,17.8,676.0,697.61,548.67
2018,7,25,9,45,700.5,154.0,3.55,17.95,710.5,737.41,576.36
2018,7,25,10,0,705.0,164.0,3.6,18.1,745.0,777.12,603.63
2018,7,25,10,15,718.5,170.5,3.65,18.2,780.5,815.88,630.12
2018,7,25,10,30,732.0,177.0,3.7,18.3,816.0,854.75,656.5
2018,7,25,10,45,764.5,168.0,3.8,18.4,850.5,893.86,683.13
2018,7,25,11,0,797.0,159.0,3.9,18.5,885.0,931.59,708.66
2018,7,25,11,15,774.0,174.5,4.0,18.45,889.0,938.78,713.53
2018,7,25,11,30,751.0,190.0,4.1,18.4,893.0,942.33,716.21
2018,7,25,11,45,752.5,191.5,4.2,18.4,901.0,952.7,723.6
2018,7,25,12,0,754.0,193.0,4.3,18.4,909.0,960.23,729.08
2018,7,25,12,15,752.0,193.0,4.4,18.35,907.0,959.86,729.5
2018,7,25,12,30,750.0,193.0,4.5,18.3,905.0,956.62,728.3
2018,7,25,12,45,732.0,201.0,4.6,18.3,891.5,942.65,719.61
2018,7,25,13,0,714.0,209.0,4.7,18.3,878.0,930.14,712.04
2018,7,25,13,15,725.0,201.0,4.8,18.2,871.5,923.07,708.56
2018,7,25,13,30,736.0,193.0,4.9,18.1,865.0,909.75,700.7
2018,7,25,13,45,715.5,198.5,5.0,18.05,838.5,884.22,684.08
2018,7,25,14,0,695.0,204.0,5.1,18.0,812.0,853.74,663.87
2018,7,25,14,15,747.5,175.5,5.15,17.85,810.5,849.46,662.45
2018,7,25,14,30,800.0,147.0,5.2,17.7,809.0,842.64,659.14
2018,7,25,14,45,773.0,152.5,5.25,17.6,770.0,798.96,628.9
2018,7,25,15,0,746.0,158.0,5.3,17.5,731.0,755.95,599.01
2018,7,25,15,15,569.5,205.0,5.3,17.5,629.0,641.18,510.76
2018,7,25,15,30,393.0,252.0,5.3,17.5,527.0,536.52,427.78
2018,7,25,15,45,408.5,226.0,5.3,17.1,495.5,502.2,402.98
2018,7,25,16,0,424.0,200.0,5.3,16.7,464.0,465.61,375.49
2018,7,25,16,15,253.0,200.5,5.3,16.5,354.5,344.21,277.62
2018,7,25,16,30,82.0,201.0,5.3,16.3,245.0,238.52,191.26
2018,7,25,16,45,60.5,147.5,5.3,16.05,178.0,171.68,137.26
2018,7,25,17,0,39.0,94.0,5.3,15.8,111.0,107.45,84.42
2018,7,25,17,15,85.5,71.0,5.25,15.6,103.0,100.13,77.72
2018,7,25,17,30,132.0,48.0,5.2,15.4,95.0,87.19,65.2
2018,7,25,17,45,75.5,32.5,5.15,15.2,58.5,50.16,34.6
2018,7,25,18,0,19.0,17.0,5.1,15.0,22.0,20.2,10.81
2018,7,25,18,15,17.5,12.0,5.0,14.85,16.0,14.02,5.48
2018,7,25,18,30,16.0,7.0,4.9,14.7,10.0,7.72,0.22
2018,7,25,18,45,8.0,5.0,4.8,14.5,6.5,5.03,0.0
2018,7,25,19,0,0.0,3.0,4.7,14.3,3.0,2.89,0.0
2018,7,25,19,15,0.0,1.5,4.55,14.25,1.5,1.47,0.0
2018,7,25,19,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,26,5,15,77.5,8.5,3.65,14.05,13.0,8.36,0.0
2018,7,26,5,30,155.0,17.0,3.6,14.2,26.0,13.0,0.0
2018,7,26,5,45,243.5,24.5,3.55,14.4,54.0,21.54,9.47
2018,7,26,6,0,332.0,32.0,3.5,14.6,82.0,49.96,24.3
2018,7,26,6,15,254.0,31.5,3.45,14.8,78.5,60.12,34.08
2018,7,26,6,30,176.0,31.0,3.4,15.0,75.0,61.22,39.08
2018,7,26,6,45,88.5,50.5,3.35,15.2,72.5,69.87,50.75
2018,7,26,7,0,1.0,70.0,3.3,15.4,70.0,67.94,52.02
2018,7,26,7,15,3.0,93.5,3.2,15.6,94.5,91.33,71.44
2018,7,26,7,30,5.0,117.0,3.1,15.8,119.0,115.03,90.82
2018,7,26,7,45,6.0,131.5,3.0,16.0,134.5,129.89,102.68
2018,7,26,8,0,7.0,146.0,2.9,16.2,150.0,144.89,114.51
2018,7,26,8,15,16.0,177.5,2.85,16.35,187.0,181.02,143.44
2018,7,26,8,30,25.0,209.0,2.8,16.5,224.0,220.04,174.25
2018,7,26,8,45,45.0,243.0,2.75,16.65,273.0,268.36,212.21
2018,7,26,9,0,65.0,277.0,2.7,16.8,322.0,318.62,251.08
2018,7,26,9,15,96.0,305.5,2.7,16.95,376.5,373.33,293.16
2018,7,26,9,30,127.0,334.0,2.7,17.1,431.0,434.62,339.49
2018,7,26,9,45,266.5,310.0,2.75,17.25,525.5,534.53,417.57
2018,7,26,10,0,406.0,286.0,2.8,17.4,620.0,644.14,500.62
2018,7,26,10,15,563.5,234.0,2.85,17.5,715.0,745.76,576.99
2018,7,26,10,30,721.0,182.0,2.9,17.6,810.0,852.2,652.45
2018,7,26,10,45,729.0,187.5,3.0,17.65,836.5,880.33,670.89
2018,7,26,11,0,737.0,193.0,3.1,17.7,863.0,908.77,690.2
2018,7,26,11,15,734.0,192.5,3.25,17.7,869.0,918.11,696.9
2018,7,26,11,30,731.0,192.0,3.4,17.7,875.0,924.63,701.91
2018,7,26,11,45,749.0,175.5,3.5,17.65,880.5,932.94,708.06
2018,7,26,12,0,767.0,159.0,3.6,17.6,886.0,938.49,712.4
2018,7,26,12,15,737.0,173.5,3.75,17.55,872.5,924.99,704.05
2018,7,26,12,30,707.0,188.0,3.9,17.5,859.0,908.53,693.78
2018,7,26,12,45,585.0,249.5,4.05,17.45,801.5,850.21,653.33
2018,7,26,13,0,463.0,311.0,4.2,17.4,744.0,785.64,604.66
2018,7,26,13,15,550.5,272.0,4.3,17.35,779.0,825.7,637.18
2018,7,26,13,30,638.0,233.0,4.4,17.3,814.0,860.3,665.05
2018,7,26,13,45,698.0,205.0,4.5,17.2,827.0,874.46,676.41
2018,7,26,14,0,758.0,177.0,4.6,17.1,840.0,880.93,682.59
2018,7,26,14,15,821.0,143.0,4.6,17.0,839.5,881.41,684.0
2018,7,26,14,30,884.0,109.0,4.6,16.9,839.0,872.29,678.73
2018,7,26,14,45,876.5,106.5,4.65,16.75,804.5,834.18,653.21
2018,7,26,15,0,869.0,104.0,4.7,16.6,770.0,793.95,626.02
2018,7,26,15,15,857.5,102.0,4.7,16.6,730.0,749.29,594.64
2018,7,26,15,30,846.0,100.0,4.7,16.6,690.0,703.24,561.9
2018,7,26,15,45,833.0,96.5,4.65,16.35,645.5,653.51,525.38
2018,7,26,16,0,820.0,93.0,4.6,16.1,601.0,603.77,486.83
2018,7,26,16,15,804.0,89.0,4.6,15.95,554.0,550.2,444.29
2018,7,26,16,30,788.0,85.0,4.6,15.8,507.0,496.67,400.56
2018,7,26,16,45,765.5,80.5,4.6,15.65,457.0,439.9,352.97
2018,7,26,17,0,743.0,76.0,4.6,15.5,407.0,384.37,305.02
2018,7,26,17,15,692.0,74.5,4.6,15.25,352.5,323.14,251.72
2018,7,26,17,30,641.0,73.0,4.6,15.0,298.0,265.81,200.92
2018,7,26,17,45,580.0,67.5,4.6,14.8,246.0,208.11,150.06
2018,7,26,18,0,519.0,62.0,4.6,14.6,194.0,157.0,105.68
2018,7,26,18,15,456.0,53.0,4.5,14.45,150.0,109.08,66.35
2018,7,26,18,30,393.0,44.0,4.4,14.3,106.0,68.37,36.86
2018,7,26,18,45,289.5,33.5,4.35,14.15,70.0,32.76,16.9
2018,7,26,19,0,186.0,23.0,4.3,14.0,34.0,18.08,1.41
2018,7,26,19,15,93.0,11.5,4.2,13.95,17.0,11.3,0.0
2018,7,26,19,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,13.25,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,7,27,5,15,73.0,8.0,4.75,13.5,12.0,7.86,0.0
2018,7,27,5,30,146.0,16.0,4.8,13.7,24.0,12.16,0.0
2018,7,27,5,45,231.0,25.0,4.9,13.9,52.5,21.49,9.7
2018,7,27,6,0,316.0,34.0,5.0,14.1,81.0,50.29,25.27
2018,7,27,6,15,243.0,32.5,4.95,14.3,77.0,59.36,33.98
2018,7,27,6,30,170.0,31.0,4.9,14.5,73.0,59.92,38.29
2018,7,27,6,45,85.5,48.5,4.9,14.65,69.5,67.15,48.65
2018,7,27,7,0,1.0,66.0,4.9,14.8,66.0,64.09,48.9
2018,7,27,7,15,2.0,88.5,4.8,14.95,89.0,86.18,67.35
2018,7,27,7,30,3.0,111.0,4.7,15.1,112.0,108.45,85.7
2018,7,27,7,45,4.0,127.5,4.65,15.25,129.5,125.12,99.18
2018,7,27,8,0,5.0,144.0,4.6,15.4,147.0,141.93,112.63
2018,7,27,8,15,8.0,165.0,4.6,15.55,170.0,164.38,130.59
2018,7,27,8,30,11.0,186.0,4.6,15.7,193.0,187.19,148.65
2018,7,27,8,45,16.0,211.0,4.6,15.85,222.0,215.55,171.06
2018,7,27,9,0,21.0,236.0,4.6,16.0,251.0,244.43,193.65
2018,7,27,9,15,33.0,265.5,4.65,16.1,290.0,286.6,226.8
2018,7,27,9,30,45.0,295.0,4.7,16.2,329.0,327.21,258.36
2018,7,27,9,45,71.0,312.5,4.75,16.35,369.5,368.13,290.4
2018,7,27,10,0,97.0,330.0,4.8,16.5,410.0,415.65,327.2
2018,7,27,10,15,138.5,336.5,4.8,16.55,455.0,462.53,363.89
2018,7,27,10,30,180.0,343.0,4.8,16.6,500.0,511.32,401.69
2018,7,27,10,45,388.0,288.0,4.8,16.65,637.0,665.77,523.5
2018,7,27,11,0,596.0,233.0,4.8,16.7,774.0,818.56,639.8
2018,7,27,11,15,654.0,216.0,4.85,16.75,819.0,868.09,674.66
2018,7,27,11,30,712.0,199.0,4.9,16.8,864.0,916.66,708.74
2018,7,27,11,45,722.0,204.0,4.95,16.85,883.0,938.92,724.08
2018,7,27,12,0,732.0,209.0,5.0,16.9,902.0,958.53,737.78
2018,7,27,12,15,732.0,205.0,5.05,16.9,898.0,956.0,736.18
2018,7,27,12,30,732.0,201.0,5.1,16.9,894.0,946.64,730.01
2018,7,27,12,45,731.0,193.0,5.15,16.85,881.0,933.54,721.46
2018,7,27,13,0,730.0,185.0,5.2,16.8,868.0,917.64,710.99
2018,7,27,13,15,779.5,169.0,5.2,16.8,887.5,939.94,727.32
2018,7,27,13,30,829.0,153.0,5.2,16.8,907.0,957.8,740.34
2018,7,27,13,45,801.0,162.0,5.2,16.75,876.5,923.97,717.01
2018,7,27,14,0,773.0,171.0,5.2,16.7,846.0,888.39,692.64
2018,7,27,14,15,845.0,135.5,5.15,16.65,851.0,890.91,695.35
2018,7,27,14,30,917.0,100.0,5.1,16.6,856.0,890.99,696.22
2018,7,27,14,45,909.5,98.5,5.05,16.55,821.5,852.77,669.55
2018,7,27,15,0,902.0,97.0,5.0,16.5,787.0,812.33,641.34
2018,7,27,15,15,891.0,95.0,5.0,16.5,746.0,766.73,609.24
2018,7,27,15,30,880.0,93.0,5.0,16.5,705.0,719.61,575.69
2018,7,27,15,45,866.0,90.5,5.0,16.2,660.0,668.7,538.86
2018,7,27,16,0,852.0,88.0,5.0,15.9,615.0,617.03,498.93
2018,7,27,16,15,833.5,85.5,5.0,15.7,566.5,562.72,455.6
2018,7,27,16,30,815.0,83.0,5.0,15.5,518.0,507.91,410.65
2018,7,27,16,45,776.0,82.5,4.95,15.35,463.5,446.08,358.69
2018,7,27,17,0,737.0,82.0,4.9,15.2,409.0,387.16,307.86
2018,7,27,17,15,674.0,80.5,4.95,14.95,350.5,321.09,250.78
2018,7,27,17,30,611.0,79.0,5.0,14.7,292.0,261.94,198.77
2018,7,27,17,45,569.0,70.5,5.0,14.45,243.5,207.63,150.22
2018,7,27,18,0,527.0,62.0,5.0,14.2,195.0,157.82,106.16
2018,7,27,18,15,461.5,53.5,5.0,14.05,150.5,109.64,66.68
2018,7,27,18,30,396.0,45.0,5.0,13.9,106.0,69.0,37.43
2018,7,27,18,45,285.5,34.0,5.05,13.7,69.5,32.76,17.18
2018,7,27,19,0,175.0,23.0,5.1,13.5,33.0,18.14,0.0
2018,7,27,19,15,87.5,11.5,5.1,13.45,16.5,11.3,0.0
2018,7,27,19,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.05,13.25,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.75,13.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,12.7,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.5,12.65,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,7,28,5,15,28.0,7.0,4.25,12.9,8.5,6.88,0.0
2018,7,28,5,30,56.0,14.0,4.3,13.1,17.0,11.99,0.0
2018,7,28,5,45,106.5,29.0,4.3,13.3,42.0,25.56,15.45
2018,7,28,6,0,157.0,44.0,4.3,13.5,67.0,49.83,30.53
2018,7,28,6,15,126.0,41.5,4.15,13.7,64.5,54.18,34.79
2018,7,28,6,30,95.0,39.0,4.0,13.9,62.0,54.27,36.7
2018,7,28,6,45,47.5,56.5,3.85,14.05,68.0,65.96,49.06
2018,7,28,7,0,0.0,74.0,3.7,14.2,74.0,71.47,55.3
2018,7,28,7,15,3.5,103.0,3.55,14.35,104.5,100.61,79.59
2018,7,28,7,30,7.0,132.0,3.4,14.5,135.0,130.27,103.97
2018,7,28,7,45,10.5,153.0,3.25,14.6,158.0,152.73,122.09
2018,7,28,8,0,14.0,174.0,3.1,14.7,181.0,175.61,140.37
2018,7,28,8,15,19.5,197.0,3.05,14.9,208.0,201.98,161.24
2018,7,28,8,30,25.0,220.0,3.0,15.1,235.0,228.93,182.33
2018,7,28,8,45,27.0,238.0,2.95,15.25,255.5,251.68,199.81
2018,7,28,9,0,29.0,256.0,2.9,15.4,276.0,272.59,215.68
2018,7,28,9,15,32.5,277.5,2.9,15.6,301.0,298.28,235.16
2018,7,28,9,30,36.0,299.0,2.9,15.8,326.0,324.25,254.66
2018,7,28,9,45,65.0,333.5,2.9,16.0,385.5,384.45,300.99
2018,7,28,10,0,94.0,368.0,2.9,16.2,445.0,446.67,347.93
2018,7,28,10,15,211.5,356.5,2.95,16.35,538.0,552.46,429.83
2018,7,28,10,30,329.0,345.0,3.0,16.5,631.0,654.29,506.72
2018,7,28,10,45,437.0,320.5,3.1,16.65,710.5,744.6,573.73
2018,7,28,11,0,545.0,296.0,3.2,16.8,790.0,832.5,637.89
2018,7,28,11,15,601.0,284.0,3.25,16.9,837.5,885.61,675.28
2018,7,28,11,30,657.0,272.0,3.3,17.0,885.0,937.24,711.54
2018,7,28,11,45,696.5,259.0,3.4,17.1,913.5,970.06,734.26
2018,7,28,12,0,736.0,246.0,3.5,17.2,942.0,1000.62,754.99
2018,7,28,12,15,758.5,231.0,3.6,17.25,948.5,1009.42,761.19
2018,7,28,12,30,781.0,216.0,3.7,17.3,955.0,1015.13,765.61
2018,7,28,12,45,756.0,216.5,3.8,17.35,927.0,986.4,746.76
2018,7,28,13,0,731.0,217.0,3.9,17.4,899.0,955.09,726.31
2018,7,28,13,15,733.5,212.0,4.0,17.4,887.5,942.58,718.9
2018,7,28,13,30,736.0,207.0,4.1,17.4,876.0,927.23,709.41
2018,7,28,13,45,710.5,209.5,4.2,17.35,842.5,890.6,685.16
2018,7,28,14,0,685.0,212.0,4.3,17.3,809.0,852.48,659.73
2018,7,28,14,15,761.0,178.5,4.35,17.25,821.5,863.87,669.4
2018,7,28,14,30,837.0,145.0,4.4,17.2,834.0,871.47,676.18
2018,7,28,14,45,823.5,142.5,4.45,17.1,796.0,829.46,647.76
2018,7,28,15,0,810.0,140.0,4.5,17.0,758.0,785.87,618.17
2018,7,28,15,15,808.5,133.5,4.5,17.0,722.5,745.86,590.34
2018,7,28,15,30,807.0,127.0,4.5,17.0,687.0,703.78,560.41
2018,7,28,15,45,725.5,137.5,4.45,16.75,616.0,624.46,499.81
2018,7,28,16,0,644.0,148.0,4.4,16.5,545.0,550.13,441.98
2018,7,28,16,15,621.5,143.0,4.4,16.3,500.5,499.86,402.41
2018,7,28,16,30,599.0,138.0,4.4,16.1,456.0,450.6,362.56
2018,7,28,16,45,566.5,131.0,4.4,15.9,408.0,396.02,317.53
2018,7,28,17,0,534.0,124.0,4.4,15.7,360.0,342.68,272.54
2018,7,28,17,15,449.5,118.5,4.4,15.45,299.5,276.67,217.23
2018,7,28,17,30,365.0,113.0,4.4,15.2,239.0,219.47,169.17
2018,7,28,17,45,387.0,94.0,4.4,14.95,208.0,184.43,136.56
2018,7,28,18,0,409.0,75.0,4.4,14.7,177.0,146.88,101.49
2018,7,28,18,15,362.5,63.0,4.4,14.5,138.0,104.57,66.59
2018,7,28,18,30,316.0,51.0,4.4,14.3,99.0,67.56,39.17
2018,7,28,18,45,216.0,36.0,4.35,14.1,63.5,32.38,17.8
2018,7,28,19,0,116.0,21.0,4.3,13.9,28.0,16.5,0.0
2018,7,28,19,15,58.0,10.5,4.3,13.8,14.0,10.32,0.0
2018,7,28,19,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,29,5,15,51.5,9.0,3.75,13.2,11.5,8.85,0.0
2018,7,29,5,30,103.0,18.0,3.8,13.3,23.0,14.12,0.0
2018,7,29,5,45,168.5,30.5,3.8,13.45,50.0,25.24,15.02
2018,7,29,6,0,234.0,43.0,3.8,13.6,77.0,52.35,30.02
2018,7,29,6,15,131.0,51.5,3.75,13.75,72.0,63.76,42.62
2018,7,29,6,30,28.0,60.0,3.7,13.9,67.0,62.69,46.63
2018,7,29,6,45,15.0,80.5,3.7,14.05,84.5,80.97,62.88
2018,7,29,7,0,2.0,101.0,3.7,14.2,102.0,97.8,77.46
2018,7,29,7,15,13.5,129.0,3.65,14.3,135.0,128.96,103.14
2018,7,29,7,30,25.0,157.0,3.6,14.4,168.0,161.55,129.77
2018,7,29,7,45,43.5,184.0,3.55,14.5,206.0,198.78,159.95
2018,7,29,8,0,62.0,211.0,3.5,14.6,244.0,237.41,190.98
2018,7,29,8,15,73.0,235.0,3.45,14.7,277.0,270.88,217.46
2018,7,29,8,30,84.0,259.0,3.4,14.8,310.0,305.42,244.5
2018,7,29,8,45,96.0,277.5,3.35,14.85,340.0,336.14,268.31
2018,7,29,9,0,108.0,296.0,3.3,14.9,370.0,371.26,295.29
2018,7,29,9,15,173.5,302.5,3.3,14.95,430.0,431.77,343.15
2018,7,29,9,30,239.0,309.0,3.3,15.0,490.0,501.31,397.08
2018,7,29,9,45,435.5,260.0,3.25,15.05,609.0,627.11,495.89
2018,7,29,10,0,632.0,211.0,3.2,15.1,728.0,762.47,598.28
2018,7,29,10,15,660.5,209.5,3.25,15.15,767.0,806.34,628.82
2018,7,29,10,30,689.0,208.0,3.3,15.2,806.0,849.6,658.62
2018,7,29,10,45,720.0,200.0,3.3,15.2,839.0,887.51,684.24
2018,7,29,11,0,751.0,192.0,3.3,15.2,872.0,920.89,706.58
2018,7,29,11,15,687.5,224.0,3.35,15.25,854.5,908.79,697.58
2018,7,29,11,30,624.0,256.0,3.4,15.3,837.0,888.64,682.89
2018,7,29,11,45,386.0,359.0,3.45,15.3,719.5,762.54,586.36
2018,7,29,12,0,148.0,462.0,3.5,15.3,602.0,620.52,475.96
2018,7,29,12,15,159.0,459.0,3.6,15.3,609.5,628.85,483.52
2018,7,29,12,30,170.0,456.0,3.7,15.3,617.0,636.42,489.74
2018,7,29,12,45,148.5,450.5,3.75,15.3,590.0,608.24,468.67
2018,7,29,13,0,127.0,445.0,3.8,15.3,563.0,579.69,447.41
2018,7,29,13,15,114.5,438.5,3.85,15.35,544.0,558.74,431.94
2018,7,29,13,30,102.0,432.0,3.9,15.4,525.0,531.33,411.65
2018,7,29,13,45,97.0,418.5,3.95,15.4,505.0,510.38,396.48
2018,7,29,14,0,92.0,405.0,4.0,15.4,485.0,489.31,381.14
2018,7,29,14,15,102.0,395.0,4.05,15.4,481.0,485.04,378.91
2018,7,29,14,30,112.0,385.0,4.1,15.4,477.0,484.92,379.7
2018,7,29,14,45,117.0,370.0,4.15,15.4,462.5,469.2,368.63
2018,7,29,15,0,122.0,355.0,4.2,15.4,448.0,452.8,357.05
2018,7,29,15,15,101.0,328.0,4.2,15.4,402.0,400.34,316.92
2018,7,29,15,30,80.0,301.0,4.2,15.4,356.0,353.72,280.94
2018,7,29,15,45,130.5,251.5,4.35,15.3,334.5,336.8,270.04
2018,7,29,16,0,181.0,202.0,4.5,15.2,313.0,314.31,254.03
2018,7,29,16,15,345.0,161.0,4.6,15.0,351.5,359.26,292.43
2018,7,29,16,30,509.0,120.0,4.7,14.8,390.0,385.83,314.03
2018,7,29,16,45,611.5,100.5,4.8,14.65,392.0,385.96,312.04
2018,7,29,17,0,714.0,81.0,4.9,14.5,394.0,375.12,299.22
2018,7,29,17,15,659.0,79.0,4.9,14.25,339.5,312.72,244.66
2018,7,29,17,30,604.0,77.0,4.9,14.0,285.0,256.36,194.62
2018,7,29,17,45,472.0,68.5,4.9,13.8,214.5,180.74,131.24
2018,7,29,18,0,340.0,60.0,4.9,13.6,144.0,119.45,81.74
2018,7,29,18,15,304.5,52.5,4.8,13.5,114.5,86.95,54.6
2018,7,29,18,30,269.0,45.0,4.7,13.4,85.0,58.35,33.43
2018,7,29,18,45,177.5,32.0,4.55,13.25,54.5,28.02,14.89
2018,7,29,19,0,86.0,19.0,4.4,13.1,24.0,14.86,0.0
2018,7,29,19,15,43.0,9.5,4.3,13.05,12.0,9.34,0.0
2018,7,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,5,15,65.5,9.0,3.95,12.95,12.0,8.85,0.0
2018,7,30,5,30,131.0,18.0,4.0,13.1,24.0,14.17,0.0
2018,7,30,5,45,223.0,29.5,4.1,13.3,55.0,24.42,14.17
2018,7,30,6,0,315.0,41.0,4.2,13.5,86.0,55.61,30.07
2018,7,30,6,15,266.5,48.0,4.15,13.65,96.5,75.7,46.78
2018,7,30,6,30,218.0,55.0,4.1,13.8,107.0,90.4,62.07
2018,7,30,6,45,113.5,76.0,4.05,14.0,103.5,99.8,75.34
2018,7,30,7,0,9.0,97.0,4.0,14.2,100.0,96.03,75.79
2018,7,30,7,15,8.0,112.5,3.85,14.4,115.5,111.27,88.44
2018,7,30,7,30,7.0,128.0,3.7,14.6,131.0,126.43,100.77
2018,7,30,7,45,7.5,142.5,3.6,14.75,146.0,141.22,112.62
2018,7,30,8,0,8.0,157.0,3.5,14.9,161.0,156.09,124.39
2018,7,30,8,15,38.5,173.5,3.4,15.05,196.5,191.18,152.94
2018,7,30,8,30,69.0,190.0,3.3,15.2,232.0,228.15,182.86
2018,7,30,8,45,60.0,211.5,3.25,15.4,250.0,247.09,197.2
2018,7,30,9,0,51.0,233.0,3.2,15.6,268.0,265.17,210.65
2018,7,30,9,15,48.0,263.0,3.2,15.7,297.5,295.39,233.67
2018,7,30,9,30,45.0,293.0,3.2,15.8,327.0,325.4,256.21
2018,7,30,9,45,98.5,314.5,3.2,15.95,393.5,397.46,312.7
2018,7,30,10,0,152.0,336.0,3.2,16.1,460.0,468.8,367.52
2018,7,30,10,15,316.0,294.5,3.3,16.2,564.5,581.5,456.55
2018,7,30,10,30,480.0,253.0,3.4,16.3,669.0,703.48,549.82
2018,7,30,10,45,581.0,226.0,3.45,16.4,742.0,784.5,609.63
2018,7,30,11,0,682.0,199.0,3.5,16.5,815.0,865.55,666.68
2018,7,30,11,15,646.5,218.5,3.55,16.55,810.5,863.35,664.17
2018,7,30,11,30,611.0,238.0,3.6,16.6,806.0,857.54,659.79
2018,7,30,11,45,586.0,254.0,3.65,16.65,802.5,855.29,657.28
2018,7,30,12,0,561.0,270.0,3.7,16.7,799.0,850.25,652.83
2018,7,30,12,15,584.5,258.0,3.75,16.75,809.5,862.88,662.64
2018,7,30,12,30,608.0,246.0,3.8,16.8,820.0,873.08,670.66
2018,7,30,12,45,613.5,240.5,3.85,16.8,815.5,869.4,668.64
2018,7,30,13,0,619.0,235.0,3.9,16.8,811.0,863.22,664.84
2018,7,30,13,15,618.0,231.0,3.95,16.8,798.5,849.72,655.95
2018,7,30,13,30,617.0,227.0,4.0,16.8,786.0,833.88,645.51
2018,7,30,13,45,539.0,265.5,4.05,16.75,745.0,786.76,610.14
2018,7,30,14,0,461.0,304.0,4.1,16.7,704.0,739.79,574.63
2018,7,30,14,15,557.5,247.0,4.15,16.65,715.0,755.38,590.25
2018,7,30,14,30,654.0,190.0,4.2,16.6,726.0,762.3,598.73
2018,7,30,14,45,722.5,160.5,4.2,16.55,729.0,765.54,602.16
2018,7,30,15,0,791.0,131.0,4.2,16.5,732.0,760.87,599.97
2018,7,30,15,15,807.0,121.5,4.2,16.5,706.0,731.48,579.62
2018,7,30,15,30,823.0,112.0,4.2,16.5,680.0,698.61,556.72
2018,7,30,15,45,801.0,111.5,4.25,16.2,634.0,646.44,518.07
2018,7,30,16,0,779.0,111.0,4.3,15.9,588.0,594.36,478.29
2018,7,30,16,15,746.5,110.5,4.35,15.7,537.5,536.58,432.74
2018,7,30,16,30,714.0,110.0,4.4,15.5,487.0,480.55,387.33
2018,7,30,16,45,675.5,108.0,4.45,15.3,435.5,422.31,338.98
2018,7,30,17,0,637.0,106.0,4.5,15.1,384.0,367.09,291.89
2018,7,30,17,15,588.0,101.0,4.5,14.8,332.0,308.57,241.38
2018,7,30,17,30,539.0,96.0,4.5,14.5,280.0,254.88,194.26
2018,7,30,17,45,474.5,88.0,4.55,14.25,230.0,198.65,145.55
2018,7,30,18,0,410.0,80.0,4.6,14.0,180.0,150.53,104.61
2018,7,30,18,15,328.5,66.0,4.55,13.8,134.0,101.91,65.97
2018,7,30,18,30,247.0,52.0,4.5,13.6,88.0,62.64,37.81
2018,7,30,18,45,159.0,34.0,4.45,13.45,54.0,29.11,15.94
2018,7,30,19,0,71.0,16.0,4.4,13.3,20.0,12.42,0.0
2018,7,30,19,15,35.5,8.0,4.4,13.25,10.0,7.86,0.0
2018,7,30,19,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
