Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,0,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,31,5,15,36.5,7.0,3.6,12.7,8.5,6.88,0.0
2018,7,31,5,30,73.0,14.0,3.6,12.9,17.0,10.87,0.0
2018,7,31,5,45,144.0,27.0,3.6,13.1,43.5,21.61,11.72
2018,7,31,6,0,215.0,40.0,3.6,13.3,70.0,47.85,27.07
2018,7,31,6,15,193.5,44.0,3.5,13.5,79.5,63.07,39.34
2018,7,31,6,30,172.0,48.0,3.4,13.7,89.0,75.5,51.41
2018,7,31,6,45,86.5,65.0,3.3,13.9,85.5,82.98,62.09
2018,7,31,7,0,1.0,82.0,3.2,14.1,82.0,79.4,62.0
2018,7,31,7,15,3.5,106.0,3.15,14.25,107.5,103.48,82.04
2018,7,31,7,30,6.0,130.0,3.1,14.4,133.0,127.96,102.1
2018,7,31,7,45,10.5,147.0,3.05,14.55,152.5,146.94,117.39
2018,7,31,8,0,15.0,164.0,3.0,14.7,172.0,166.44,132.95
2018,7,31,8,15,13.5,175.5,2.95,14.9,183.0,177.71,141.58
2018,7,31,8,30,12.0,187.0,2.9,15.1,194.0,188.82,149.99
2018,7,31,8,45,15.0,204.5,2.8,15.25,214.0,208.59,165.37
2018,7,31,9,0,18.0,222.0,2.7,15.4,234.0,228.65,180.82
2018,7,31,9,15,23.0,241.5,2.7,15.55,258.0,252.42,199.16
2018,7,31,9,30,28.0,261.0,2.7,15.7,282.0,280.1,220.38
2018,7,31,9,45,146.5,263.5,2.7,15.9,382.0,385.2,305.07
2018,7,31,10,0,265.0,266.0,2.7,16.1,482.0,498.59,393.4
2018,7,31,10,15,359.5,246.5,2.75,16.2,551.0,576.62,453.26
2018,7,31,10,30,454.0,227.0,2.8,16.3,620.0,653.1,511.17
2018,7,31,10,45,541.0,206.0,2.85,16.4,686.0,726.7,565.78
2018,7,31,11,0,628.0,185.0,2.9,16.5,752.0,799.5,617.19
2018,7,31,11,15,590.5,199.5,3.0,16.55,739.5,789.38,609.44
2018,7,31,11,30,553.0,214.0,3.1,16.6,727.0,775.84,599.91
2018,7,31,11,45,359.0,318.0,3.2,16.65,652.0,694.11,534.76
2018,7,31,12,0,165.0,422.0,3.3,16.7,577.0,596.6,457.24
2018,7,31,12,15,278.5,374.5,3.45,16.7,636.5,668.28,514.63
2018,7,31,12,30,392.0,327.0,3.6,16.7,696.0,738.89,569.54
2018,7,31,12,45,509.0,263.0,3.75,16.7,738.5,788.51,609.58
2018,7,31,13,0,626.0,199.0,3.9,16.7,781.0,832.84,644.2
2018,7,31,13,15,642.0,194.5,4.0,16.65,783.0,835.23,646.53
2018,7,31,13,30,658.0,190.0,4.1,16.6,785.0,834.72,647.19
2018,7,31,13,45,683.5,192.0,4.2,16.55,797.0,846.82,656.97
2018,7,31,14,0,709.0,194.0,4.3,16.5,809.0,855.32,664.26
2018,7,31,14,15,778.5,160.5,4.4,16.4,814.5,860.27,669.54
2018,7,31,14,30,848.0,127.0,4.5,16.3,820.0,857.82,669.69
2018,7,31,14,45,842.5,122.5,4.55,16.2,786.0,820.29,644.29
2018,7,31,15,0,837.0,118.0,4.6,16.1,752.0,783.06,619.07
2018,7,31,15,15,824.5,115.0,4.6,16.1,711.5,737.26,586.73
2018,7,31,15,30,812.0,112.0,4.6,16.1,671.0,690.23,553.15
2018,7,31,15,45,798.5,108.0,4.7,15.8,627.0,640.53,516.35
2018,7,31,16,0,785.0,104.0,4.8,15.5,583.0,590.18,477.74
2018,7,31,16,15,767.0,99.5,4.75,15.3,535.5,536.4,434.69
2018,7,31,16,30,749.0,95.0,4.7,15.1,488.0,482.93,390.72
2018,7,31,16,45,722.5,90.5,4.7,14.9,438.0,426.11,342.96
2018,7,31,17,0,696.0,86.0,4.7,14.7,388.0,370.37,294.78
2018,7,31,17,15,637.5,84.0,4.65,14.45,333.0,308.4,240.87
2018,7,31,17,30,579.0,82.0,4.6,14.2,278.0,252.22,191.27
2018,7,31,17,45,522.5,73.5,4.6,13.95,228.0,196.28,142.03
2018,7,31,18,0,466.0,65.0,4.6,13.7,178.0,146.55,99.0
2018,7,31,18,15,399.0,54.5,4.55,13.55,135.0,99.99,61.35
2018,7,31,18,30,332.0,44.0,4.5,13.4,92.0,61.2,33.76
2018,7,31,18,45,233.5,31.5,4.45,13.25,59.0,27.36,14.09
2018,7,31,19,0,135.0,19.0,4.4,13.1,26.0,14.99,0.0
2018,7,31,19,15,67.5,9.5,4.35,13.1,13.0,9.34,0.0
2018,7,31,19,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,1,5,15,57.5,7.5,3.6,12.75,10.0,7.37,0.0
2018,8,1,5,30,115.0,15.0,3.6,13.0,20.0,14.74,0.0
2018,8,1,5,45,198.5,25.5,3.6,13.2,47.5,20.27,10.42
2018,8,1,6,0,282.0,36.0,3.6,13.4,75.0,48.02,25.06
2018,8,1,6,15,248.0,44.5,3.5,13.6,89.0,69.64,42.48
2018,8,1,6,30,214.0,53.0,3.4,13.8,103.0,87.34,59.57
2018,8,1,6,45,107.5,69.0,3.3,14.0,94.0,91.54,68.52
2018,8,1,7,0,1.0,85.0,3.2,14.2,85.0,82.27,64.39
2018,8,1,7,15,1.0,97.5,3.1,14.4,97.5,94.47,74.47
2018,8,1,7,30,1.0,110.0,3.0,14.6,110.0,106.69,84.39
2018,8,1,7,45,2.0,125.5,2.85,14.8,126.5,122.3,96.95
2018,8,1,8,0,3.0,141.0,2.7,15.0,143.0,138.04,109.47
2018,8,1,8,15,4.5,156.0,2.75,15.2,159.0,153.72,121.82
2018,8,1,8,30,6.0,171.0,2.8,15.4,175.0,169.58,134.21
2018,8,1,8,45,8.5,189.0,2.8,15.6,195.0,189.19,149.52
2018,8,1,9,0,11.0,207.0,2.8,15.8,215.0,209.06,164.9
2018,8,1,9,15,14.0,226.5,2.95,15.95,237.0,231.01,181.91
2018,8,1,9,30,17.0,246.0,3.1,16.1,259.0,253.23,199.01
2018,8,1,9,45,26.0,277.5,3.2,16.3,298.0,296.47,232.47
2018,8,1,10,0,35.0,309.0,3.3,16.5,337.0,337.11,263.47
2018,8,1,10,15,57.0,339.0,3.45,16.55,387.0,388.3,302.93
2018,8,1,10,30,79.0,369.0,3.6,16.6,437.0,440.73,342.86
2018,8,1,10,45,193.5,351.5,3.75,16.7,524.5,537.89,419.48
2018,8,1,11,0,308.0,334.0,3.9,16.8,612.0,639.47,497.58
2018,8,1,11,15,511.5,261.5,4.0,16.85,732.0,776.34,602.7
2018,8,1,11,30,715.0,189.0,4.1,16.9,852.0,905.53,696.15
2018,8,1,11,45,717.5,190.5,4.2,16.95,860.5,916.58,703.04
2018,8,1,12,0,720.0,192.0,4.3,17.0,869.0,924.92,708.99
2018,8,1,12,15,720.5,191.5,4.35,17.0,869.0,926.45,710.28
2018,8,1,12,30,721.0,191.0,4.4,17.0,869.0,925.19,709.85
2018,8,1,12,45,719.0,188.5,4.45,17.05,860.0,916.62,704.28
2018,8,1,13,0,717.0,186.0,4.5,17.1,851.0,905.32,696.92
2018,8,1,13,15,713.0,180.5,4.55,17.05,833.0,886.33,684.49
2018,8,1,13,30,709.0,175.0,4.6,17.0,815.0,864.79,670.29
2018,8,1,13,45,723.5,166.0,4.6,17.0,805.0,854.5,663.68
2018,8,1,14,0,738.0,157.0,4.6,17.0,795.0,840.97,654.76
2018,8,1,14,15,824.5,126.0,4.65,16.9,816.5,861.36,670.89
2018,8,1,14,30,911.0,95.0,4.7,16.8,838.0,878.33,684.5
2018,8,1,14,45,903.0,92.5,4.7,16.7,802.5,838.64,657.21
2018,8,1,15,0,895.0,90.0,4.7,16.6,767.0,796.76,628.44
2018,8,1,15,15,884.0,88.5,4.7,16.6,726.5,751.7,596.82
2018,8,1,15,30,873.0,87.0,4.7,16.6,686.0,705.14,563.72
2018,8,1,15,45,858.0,85.0,4.75,16.3,641.0,654.16,526.99
2018,8,1,16,0,843.0,83.0,4.8,16.0,596.0,602.52,487.18
2018,8,1,16,15,823.5,80.5,4.85,15.8,547.0,547.46,443.3
2018,8,1,16,30,804.0,78.0,4.9,15.6,498.0,492.88,398.48
2018,8,1,16,45,777.0,75.0,4.9,15.35,447.0,434.54,349.3
2018,8,1,17,0,750.0,72.0,4.9,15.1,396.0,377.9,300.1
2018,8,1,17,15,707.0,69.0,4.95,14.85,343.0,317.64,247.02
2018,8,1,17,30,664.0,66.0,5.0,14.6,290.0,260.55,195.74
2018,8,1,17,45,595.0,62.5,5.0,14.3,237.5,201.87,143.96
2018,8,1,18,0,526.0,59.0,5.0,14.0,185.0,150.71,99.82
2018,8,1,18,15,435.5,51.0,5.0,13.75,138.5,100.36,60.02
2018,8,1,18,30,345.0,43.0,5.0,13.5,92.0,60.47,32.82
2018,8,1,18,45,232.5,30.5,4.95,13.3,57.5,25.98,15.29
2018,8,1,19,0,120.0,18.0,4.9,13.1,23.0,14.2,0.0
2018,8,1,19,15,60.0,9.0,4.9,13.0,11.5,8.85,0.0
2018,8,1,19,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,12.85,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,12.75,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.85,12.7,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.8,12.65,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,12.45,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,12.05,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,8,2,5,15,57.5,7.0,4.2,12.2,9.5,6.88,0.0
2018,8,2,5,30,115.0,14.0,4.3,12.4,19.0,13.76,0.0
2018,8,2,5,45,206.5,23.5,4.4,12.65,46.0,18.0,8.42
2018,8,2,6,0,298.0,33.0,4.5,12.9,73.0,45.74,22.79
2018,8,2,6,15,259.0,32.0,4.45,13.05,77.5,58.92,33.06
2018,8,2,6,30,220.0,31.0,4.4,13.2,82.0,67.34,42.5
2018,8,2,6,45,110.0,48.0,4.4,13.4,73.5,71.81,51.88
2018,8,2,7,0,0.0,65.0,4.4,13.6,65.0,62.83,48.1
2018,8,2,7,15,0.0,78.5,4.4,13.8,78.5,75.87,59.02
2018,8,2,7,30,0.0,92.0,4.4,14.0,92.0,88.94,69.78
2018,8,2,7,45,0.0,107.0,4.4,14.25,107.0,103.5,81.63
2018,8,2,8,0,0.0,122.0,4.4,14.5,122.0,118.1,93.37
2018,8,2,8,15,0.5,132.0,4.45,14.65,132.5,128.15,101.28
2018,8,2,8,30,1.0,142.0,4.5,14.8,143.0,138.27,109.2
2018,8,2,8,45,4.0,165.5,4.55,15.0,168.5,163.28,129.23
2018,8,2,9,0,7.0,189.0,4.6,15.2,194.0,188.63,149.33
2018,8,2,9,15,10.0,211.0,4.65,15.35,218.5,212.83,168.37
2018,8,2,9,30,13.0,233.0,4.7,15.5,243.0,237.31,187.49
2018,8,2,9,45,25.0,273.5,4.7,15.6,293.5,291.7,230.32
2018,8,2,10,0,37.0,314.0,4.7,15.7,344.0,343.94,270.85
2018,8,2,10,15,75.0,354.0,4.75,15.8,417.5,419.48,329.82
2018,8,2,10,30,113.0,394.0,4.8,15.9,491.0,503.08,393.79
2018,8,2,10,45,289.0,343.0,4.8,16.0,600.5,624.07,490.26
2018,8,2,11,0,465.0,292.0,4.8,16.1,710.0,752.35,589.3
2018,8,2,11,15,564.0,263.0,4.8,16.15,779.0,828.75,646.41
2018,8,2,11,30,663.0,234.0,4.8,16.2,848.0,904.49,701.6
2018,8,2,11,45,736.0,203.5,4.8,16.25,890.0,952.03,734.28
2018,8,2,12,0,809.0,173.0,4.8,16.3,932.0,994.21,763.13
2018,8,2,12,15,876.5,140.0,4.85,16.3,962.5,1023.56,783.56
2018,8,2,12,30,944.0,107.0,4.9,16.3,993.0,1055.71,806.04
2018,8,2,12,45,945.0,105.5,4.95,16.3,986.5,1050.0,802.51
2018,8,2,13,0,946.0,104.0,5.0,16.3,980.0,1040.72,796.9
2018,8,2,13,15,945.0,102.5,5.0,16.3,965.5,1025.98,787.18
2018,8,2,13,30,944.0,101.0,5.0,16.3,951.0,1007.8,775.2
2018,8,2,13,45,942.0,98.0,5.0,16.3,929.0,983.78,759.19
2018,8,2,14,0,940.0,95.0,5.0,16.3,907.0,956.53,740.97
2018,8,2,14,15,934.0,94.5,4.95,16.25,878.0,925.23,719.64
2018,8,2,14,30,928.0,94.0,4.9,16.2,849.0,891.18,696.32
2018,8,2,14,45,920.5,91.5,4.9,16.1,813.5,851.27,669.13
2018,8,2,15,0,913.0,89.0,4.9,16.0,778.0,809.09,640.07
2018,8,2,15,15,902.0,87.5,4.9,16.0,737.0,763.28,607.8
2018,8,2,15,30,891.0,86.0,4.9,16.0,696.0,715.9,574.02
2018,8,2,15,45,875.5,84.5,4.9,15.8,650.0,664.26,536.31
2018,8,2,16,0,860.0,83.0,4.9,15.6,604.0,611.96,495.51
2018,8,2,16,15,838.5,81.5,4.95,15.45,554.5,555.91,450.66
2018,8,2,16,30,817.0,80.0,5.0,15.3,505.0,500.55,405.03
2018,8,2,16,45,789.5,77.0,5.05,15.1,453.0,441.25,354.99
2018,8,2,17,0,762.0,74.0,5.1,14.9,401.0,383.68,304.92
2018,8,2,17,15,721.0,71.0,5.15,14.65,348.0,323.45,251.65
2018,8,2,17,30,680.0,68.0,5.2,14.4,295.0,266.14,199.97
2018,8,2,17,45,603.0,64.5,5.25,14.15,240.0,204.71,146.01
2018,8,2,18,0,526.0,61.0,5.3,13.9,185.0,151.73,100.62
2018,8,2,18,15,438.5,52.0,5.2,13.7,138.0,100.9,60.35
2018,8,2,18,30,351.0,43.0,5.1,13.5,91.0,60.22,32.54
2018,8,2,18,45,228.0,30.0,5.0,13.3,56.0,24.98,14.19
2018,8,2,19,0,105.0,17.0,4.9,13.1,21.0,16.71,0.0
2018,8,2,19,15,52.5,8.5,4.8,13.05,10.5,8.36,0.0
2018,8,2,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,3,5,15,19.0,5.5,3.8,12.3,6.0,0.0,0.0
2018,8,3,5,30,38.0,11.0,3.9,12.6,12.0,10.81,0.0
2018,8,3,5,45,75.5,26.5,4.0,12.85,34.5,22.17,11.34
2018,8,3,6,0,113.0,42.0,4.1,13.1,57.0,44.09,27.34
2018,8,3,6,15,113.0,57.0,4.0,13.3,77.5,65.83,45.12
2018,8,3,6,30,113.0,72.0,3.9,13.5,98.0,88.01,64.42
2018,8,3,6,45,97.0,95.5,3.75,13.65,122.0,113.9,87.79
2018,8,3,7,0,81.0,119.0,3.6,13.8,146.0,137.69,108.97
2018,8,3,7,15,109.0,143.0,3.45,14.0,185.5,176.34,141.04
2018,8,3,7,30,137.0,167.0,3.3,14.2,225.0,217.7,175.13
2018,8,3,7,45,186.0,184.5,3.15,14.4,274.0,265.28,213.93
2018,8,3,8,0,235.0,202.0,3.0,14.6,323.0,319.89,258.0
2018,8,3,8,15,295.5,220.0,2.9,14.85,387.5,384.52,309.39
2018,8,3,8,30,356.0,238.0,2.8,15.1,452.0,454.73,364.09
2018,8,3,8,45,388.5,251.5,2.7,15.35,501.5,507.33,403.91
2018,8,3,9,0,421.0,265.0,2.6,15.6,551.0,565.72,447.15
2018,8,3,9,15,472.0,261.5,2.65,15.85,600.5,619.34,487.19
2018,8,3,9,30,523.0,258.0,2.7,16.1,650.0,675.69,528.61
2018,8,3,9,45,604.5,235.0,2.7,16.4,709.0,741.08,576.42
2018,8,3,10,0,686.0,212.0,2.7,16.7,768.0,808.81,624.9
2018,8,3,10,15,736.0,198.0,2.65,16.95,814.0,860.52,658.82
2018,8,3,10,30,786.0,184.0,2.6,17.2,860.0,909.65,690.29
2018,8,3,10,45,793.5,185.0,2.6,17.5,882.5,937.03,706.88
2018,8,3,11,0,801.0,186.0,2.6,17.8,905.0,961.89,721.91
2018,8,3,11,15,806.5,186.0,2.65,17.95,920.5,981.14,734.05
2018,8,3,11,30,812.0,186.0,2.7,18.1,936.0,997.52,744.41
2018,8,3,11,45,816.0,185.0,2.8,18.25,944.0,1008.44,751.71
2018,8,3,12,0,820.0,184.0,2.9,18.4,952.0,1016.28,757.11
2018,8,3,12,15,806.0,191.5,3.05,18.45,946.5,1011.65,755.07
2018,8,3,12,30,792.0,199.0,3.2,18.5,941.0,1003.84,751.07
2018,8,3,12,45,756.5,214.5,3.4,18.55,919.0,984.2,739.52
2018,8,3,13,0,721.0,230.0,3.6,18.6,897.0,957.99,723.45
2018,8,3,13,15,753.5,211.0,3.75,18.55,898.0,960.07,726.59
2018,8,3,13,30,786.0,192.0,3.9,18.5,899.0,954.92,724.64
2018,8,3,13,45,779.5,190.0,4.1,18.45,876.5,930.5,709.75
2018,8,3,14,0,773.0,188.0,4.3,18.4,854.0,903.56,693.08
2018,8,3,14,15,766.5,184.0,4.4,18.25,825.5,874.83,674.95
2018,8,3,14,30,760.0,180.0,4.5,18.1,797.0,841.01,653.15
2018,8,3,14,45,751.5,174.0,4.65,18.0,762.0,801.47,627.14
2018,8,3,15,0,743.0,168.0,4.8,17.9,727.0,760.22,599.46
2018,8,3,15,15,728.0,164.5,4.8,17.9,687.0,715.19,566.75
2018,8,3,15,30,713.0,161.0,4.8,17.9,647.0,669.37,532.54
2018,8,3,15,45,702.0,152.5,4.95,17.6,604.0,620.59,496.65
2018,8,3,16,0,691.0,144.0,5.1,17.3,561.0,571.19,459.19
2018,8,3,16,15,679.5,134.5,5.1,17.1,516.0,520.1,418.78
2018,8,3,16,30,668.0,125.0,5.1,16.9,471.0,468.88,377.12
2018,8,3,16,45,646.5,115.5,5.1,16.65,422.0,413.18,330.79
2018,8,3,17,0,625.0,106.0,5.1,16.4,373.0,358.86,284.31
2018,8,3,17,15,588.0,97.5,5.1,16.15,322.5,301.78,234.69
2018,8,3,17,30,551.0,89.0,5.1,15.9,272.0,248.26,187.3
2018,8,3,17,45,500.0,79.5,5.15,15.6,223.5,194.32,140.01
2018,8,3,18,0,449.0,70.0,5.2,15.3,175.0,146.03,98.42
2018,8,3,18,15,371.5,57.5,5.1,15.1,130.0,96.73,59.42
2018,8,3,18,30,294.0,45.0,5.0,14.9,85.0,57.22,31.89
2018,8,3,18,45,193.0,30.0,4.9,14.65,52.0,24.28,13.18
2018,8,3,19,0,92.0,15.0,4.8,14.4,19.0,14.74,0.0
2018,8,3,19,15,46.0,7.5,4.65,14.35,9.5,7.37,0.0
2018,8,3,19,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,4,5,15,23.0,5.5,2.8,12.85,6.5,0.0,0.0
2018,8,4,5,30,46.0,11.0,2.9,13.1,13.0,10.81,0.0
2018,8,4,5,45,108.5,29.5,3.05,13.3,41.5,24.52,12.68
2018,8,4,6,0,171.0,48.0,3.2,13.5,70.0,52.26,32.23
2018,8,4,6,15,235.0,66.5,3.1,13.7,111.5,87.99,58.32
2018,8,4,6,30,299.0,85.0,3.0,13.9,153.0,131.22,92.56
2018,8,4,6,45,352.5,100.5,2.95,14.05,200.5,177.08,131.07
2018,8,4,7,0,406.0,116.0,2.9,14.2,248.0,228.97,175.39
2018,8,4,7,15,455.0,125.5,2.9,14.5,298.0,279.37,218.67
2018,8,4,7,30,504.0,135.0,2.9,14.8,348.0,334.78,265.62
2018,8,4,7,45,507.0,146.0,2.9,15.05,383.5,375.7,300.58
2018,8,4,8,0,510.0,157.0,2.9,15.3,419.0,416.23,334.18
2018,8,4,8,15,557.5,160.5,2.95,15.65,472.5,473.45,379.98
2018,8,4,8,30,605.0,164.0,3.0,16.0,526.0,536.19,428.9
2018,8,4,8,45,665.0,158.0,3.1,16.3,584.5,599.07,477.44
2018,8,4,9,0,725.0,152.0,3.2,16.6,643.0,665.71,527.8
2018,8,4,9,15,754.0,148.5,3.25,16.9,687.0,715.25,564.07
2018,8,4,9,30,783.0,145.0,3.3,17.2,731.0,763.9,597.65
2018,8,4,9,45,812.5,137.5,3.4,17.5,771.0,809.77,628.83
2018,8,4,10,0,842.0,130.0,3.5,17.8,811.0,855.09,659.32
2018,8,4,10,15,854.5,130.0,3.6,17.95,842.5,888.62,681.67
2018,8,4,10,30,867.0,130.0,3.7,18.1,874.0,923.47,704.94
2018,8,4,10,45,856.5,141.0,3.85,18.3,892.0,945.73,719.61
2018,8,4,11,0,846.0,152.0,4.0,18.5,910.0,969.73,735.61
2018,8,4,11,15,877.0,137.5,4.15,18.5,935.0,994.16,752.5
2018,8,4,11,30,908.0,123.0,4.3,18.5,960.0,1021.46,771.38
2018,8,4,11,45,895.0,131.5,4.45,18.5,962.5,1025.92,775.01
2018,8,4,12,0,882.0,140.0,4.6,18.5,965.0,1026.78,776.79
2018,8,4,12,15,900.5,131.5,4.75,18.4,974.0,1038.41,786.33
2018,8,4,12,30,919.0,123.0,4.9,18.3,983.0,1046.6,793.56
2018,8,4,12,45,924.5,119.0,5.05,18.25,978.0,1042.87,792.6
2018,8,4,13,0,930.0,115.0,5.2,18.2,973.0,1035.58,789.33
2018,8,4,13,15,936.0,109.5,5.3,18.1,961.0,1023.64,782.65
2018,8,4,13,30,942.0,104.0,5.4,18.0,949.0,1008.06,773.51
2018,8,4,13,45,937.5,103.0,5.5,17.95,926.5,983.72,758.1
2018,8,4,14,0,933.0,102.0,5.6,17.9,904.0,956.27,740.46
2018,8,4,14,15,926.0,101.0,5.7,17.8,874.5,923.65,719.16
2018,8,4,14,30,919.0,100.0,5.8,17.7,845.0,888.37,695.76
2018,8,4,14,45,909.5,99.0,5.85,17.6,809.0,848.55,668.59
2018,8,4,15,0,900.0,98.0,5.9,17.5,773.0,806.63,639.62
2018,8,4,15,15,888.5,96.0,5.9,17.5,731.5,760.31,606.62
2018,8,4,15,30,877.0,94.0,5.9,17.5,690.0,712.51,572.18
2018,8,4,15,45,859.0,92.5,5.9,17.25,643.5,659.72,532.89
2018,8,4,16,0,841.0,91.0,5.9,17.0,597.0,607.41,491.83
2018,8,4,16,15,813.5,90.5,5.85,16.8,546.0,549.55,445.12
2018,8,4,16,30,786.0,90.0,5.8,16.6,495.0,492.82,398.13
2018,8,4,16,45,751.0,87.5,5.8,16.45,442.0,432.13,346.82
2018,8,4,17,0,716.0,85.0,5.8,16.3,389.0,373.39,295.88
2018,8,4,17,15,675.0,80.5,5.7,16.0,336.5,314.0,243.53
2018,8,4,17,30,634.0,76.0,5.6,15.7,284.0,258.48,193.71
2018,8,4,17,45,575.0,69.0,5.5,15.4,232.5,200.51,142.53
2018,8,4,18,0,516.0,62.0,5.4,15.1,181.0,149.03,98.1
2018,8,4,18,15,440.0,52.0,5.25,14.85,135.5,99.4,58.75
2018,8,4,18,30,364.0,42.0,5.1,14.6,90.0,58.63,30.97
2018,8,4,18,45,247.0,29.5,4.9,14.3,56.0,24.18,12.67
2018,8,4,19,0,130.0,17.0,4.7,14.0,22.0,16.71,0.0
2018,8,4,19,15,65.0,8.5,4.65,13.9,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,5,15,42.5,6.5,3.95,12.65,8.0,0.0,0.0
2018,8,5,5,30,85.0,13.0,4.1,12.9,16.0,12.78,0.0
2018,8,5,5,45,175.0,24.0,4.2,13.2,42.5,18.51,7.81
2018,8,5,6,0,265.0,35.0,4.3,13.5,69.0,44.72,23.17
2018,8,5,6,15,253.5,38.5,4.25,13.7,83.0,63.51,37.05
2018,8,5,6,30,242.0,42.0,4.2,13.9,97.0,80.76,52.67
2018,8,5,6,45,126.0,64.5,4.1,14.1,93.5,90.94,67.25
2018,8,5,7,0,10.0,87.0,4.0,14.3,90.0,86.73,67.91
2018,8,5,7,15,37.5,122.0,3.85,14.5,137.0,130.9,104.38
2018,8,5,7,30,65.0,157.0,3.7,14.7,184.0,178.19,143.17
2018,8,5,7,45,127.5,178.5,3.6,14.85,240.5,232.96,187.76
2018,8,5,8,0,190.0,200.0,3.5,15.0,297.0,293.11,236.51
2018,8,5,8,15,405.0,176.0,3.4,15.2,409.5,404.15,326.67
2018,8,5,8,30,620.0,152.0,3.3,15.4,522.0,532.97,428.92
2018,8,5,8,45,685.5,146.0,3.25,15.6,585.0,599.98,480.39
2018,8,5,9,0,751.0,140.0,3.2,15.8,648.0,671.22,534.11
2018,8,5,9,15,795.5,134.0,3.2,15.95,701.5,729.84,576.82
2018,8,5,9,30,840.0,128.0,3.2,16.1,755.0,790.55,618.84
2018,8,5,9,45,839.0,136.5,3.2,16.25,788.0,830.05,645.05
2018,8,5,10,0,838.0,145.0,3.2,16.4,821.0,866.91,669.3
2018,8,5,10,15,845.5,147.0,3.25,16.55,850.5,901.82,692.33
2018,8,5,10,30,853.0,149.0,3.3,16.7,880.0,934.33,713.59
2018,8,5,10,45,858.0,151.0,3.35,16.85,902.5,961.95,731.44
2018,8,5,11,0,863.0,153.0,3.4,17.0,925.0,986.73,747.38
2018,8,5,11,15,868.5,153.0,3.45,17.05,941.5,1001.36,756.76
2018,8,5,11,30,874.0,153.0,3.5,17.1,958.0,1018.28,767.88
2018,8,5,11,45,878.0,152.0,3.55,17.2,966.5,1029.58,775.12
2018,8,5,12,0,882.0,151.0,3.6,17.3,975.0,1037.64,780.34
2018,8,5,12,15,892.5,144.5,3.65,17.4,978.0,1043.33,784.11
2018,8,5,12,30,903.0,138.0,3.7,17.5,981.0,1045.61,785.73
2018,8,5,12,45,869.5,145.5,3.75,17.55,952.0,1014.98,765.47
2018,8,5,13,0,836.0,153.0,3.8,17.6,923.0,987.37,747.46
2018,8,5,13,15,789.5,168.0,3.85,17.65,885.5,946.68,720.38
2018,8,5,13,30,743.0,183.0,3.9,17.7,848.0,904.2,691.92
2018,8,5,13,45,756.0,174.0,4.0,17.75,836.5,891.64,684.49
2018,8,5,14,0,769.0,165.0,4.1,17.8,825.0,875.77,674.54
2018,8,5,14,15,836.0,137.5,4.15,17.75,832.5,885.04,682.44
2018,8,5,14,30,903.0,110.0,4.2,17.7,840.0,884.33,683.26
2018,8,5,14,45,895.5,107.5,4.3,17.6,804.5,845.07,657.17
2018,8,5,15,0,888.0,105.0,4.4,17.5,769.0,803.61,629.75
2018,8,5,15,15,876.0,102.0,4.4,17.5,727.0,756.31,596.83
2018,8,5,15,30,864.0,99.0,4.4,17.5,685.0,707.58,562.5
2018,8,5,15,45,849.0,96.0,4.45,17.3,639.0,656.98,525.5
2018,8,5,16,0,834.0,93.0,4.5,17.1,593.0,604.17,485.0
2018,8,5,16,15,811.5,90.5,4.5,16.9,543.0,547.34,440.0
2018,8,5,16,30,789.0,88.0,4.5,16.7,493.0,491.18,394.2
2018,8,5,16,45,758.0,85.0,4.45,16.5,440.5,431.63,344.31
2018,8,5,17,0,727.0,82.0,4.4,16.3,388.0,374.24,294.84
2018,8,5,17,15,680.0,78.5,4.35,16.05,334.5,312.59,241.12
2018,8,5,17,30,633.0,75.0,4.3,15.8,281.0,256.08,190.92
2018,8,5,17,45,566.0,68.5,4.25,15.5,228.5,196.89,139.32
2018,8,5,18,0,499.0,62.0,4.2,15.2,176.0,145.11,95.26
2018,8,5,18,15,408.0,52.5,4.15,14.85,130.0,95.36,56.73
2018,8,5,18,30,317.0,43.0,4.1,14.5,84.0,55.41,29.99
2018,8,5,18,45,202.0,28.5,4.05,14.2,50.5,22.23,10.68
2018,8,5,19,0,87.0,14.0,4.0,13.9,17.0,13.76,0.0
2018,8,5,19,15,43.5,7.0,4.0,13.75,8.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,6,5,15,13.0,4.0,3.05,12.1,4.5,0.0,0.0
2018,8,6,5,30,26.0,8.0,3.1,12.3,9.0,7.86,0.0
2018,8,6,5,45,73.0,25.0,3.15,12.5,33.0,20.95,9.1
2018,8,6,6,0,120.0,42.0,3.2,12.7,57.0,43.9,27.0
2018,8,6,6,15,152.0,61.0,3.05,12.85,89.0,73.31,49.73
2018,8,6,6,30,184.0,80.0,2.9,13.0,121.0,106.68,77.11
2018,8,6,6,45,189.5,99.5,2.7,13.2,151.5,138.38,104.98
2018,8,6,7,0,195.0,119.0,2.5,13.4,182.0,170.78,133.42
2018,8,6,7,15,232.5,142.5,2.35,13.65,230.5,218.5,173.42
2018,8,6,7,30,270.0,166.0,2.2,13.9,279.0,270.37,216.32
2018,8,6,7,45,312.5,183.5,2.05,14.15,330.5,322.56,258.75
2018,8,6,8,0,355.0,201.0,1.9,14.4,382.0,378.92,303.59
2018,8,6,8,15,381.5,216.5,1.9,14.75,428.5,428.34,342.18
2018,8,6,8,30,408.0,232.0,1.9,15.1,475.0,482.77,383.66
2018,8,6,8,45,444.0,241.5,1.95,15.45,525.0,536.54,424.1
2018,8,6,9,0,480.0,251.0,2.0,15.8,575.0,592.58,465.4
2018,8,6,9,15,513.5,255.5,2.05,16.2,621.0,643.69,502.26
2018,8,6,9,30,547.0,260.0,2.1,16.6,667.0,696.1,539.38
2018,8,6,9,45,573.0,262.0,2.2,17.0,706.5,740.81,570.65
2018,8,6,10,0,599.0,264.0,2.3,17.4,746.0,785.53,601.55
2018,8,6,10,15,613.5,266.5,2.4,17.75,776.0,821.64,625.96
2018,8,6,10,30,628.0,269.0,2.5,18.1,806.0,855.31,648.54
2018,8,6,10,45,640.5,269.5,2.6,18.45,829.5,883.59,667.3
2018,8,6,11,0,653.0,270.0,2.7,18.8,853.0,910.04,684.75
2018,8,6,11,15,665.5,267.5,2.85,19.05,870.5,931.43,699.49
2018,8,6,11,30,678.0,265.0,3.0,19.3,888.0,950.59,712.74
2018,8,6,11,45,690.5,259.5,3.15,19.55,898.5,964.27,722.1
2018,8,6,12,0,703.0,254.0,3.3,19.8,909.0,975.36,729.68
2018,8,6,12,15,729.0,237.5,3.4,19.85,917.0,985.85,737.17
2018,8,6,12,30,755.0,221.0,3.5,19.9,925.0,993.3,742.72
2018,8,6,12,45,788.0,198.5,3.65,19.95,928.0,994.15,744.32
2018,8,6,13,0,821.0,176.0,3.8,20.0,931.0,996.04,746.75
2018,8,6,13,15,810.0,178.0,3.95,19.95,912.5,976.41,734.97
2018,8,6,13,30,799.0,180.0,4.1,19.9,894.0,954.05,721.43
2018,8,6,13,45,797.5,174.5,4.2,19.85,872.0,930.35,706.62
2018,8,6,14,0,796.0,169.0,4.3,19.8,850.0,903.85,689.81
2018,8,6,14,15,817.5,153.0,4.35,19.6,831.5,884.15,677.86
2018,8,6,14,30,839.0,137.0,4.4,19.4,813.0,860.38,663.09
2018,8,6,14,45,837.5,130.5,4.45,19.25,780.0,823.57,638.89
2018,8,6,15,0,836.0,124.0,4.5,19.1,747.0,784.3,612.72
2018,8,6,15,15,823.0,121.0,4.5,19.1,706.0,737.84,580.37
2018,8,6,15,30,810.0,118.0,4.5,19.1,665.0,690.18,546.47
2018,8,6,15,45,796.5,113.5,4.5,18.5,620.5,639.72,509.58
2018,8,6,16,0,783.0,109.0,4.5,17.9,576.0,588.63,471.09
2018,8,6,16,15,755.5,106.5,4.45,17.55,526.0,531.4,426.0
2018,8,6,16,30,728.0,104.0,4.4,17.2,476.0,475.2,380.5
2018,8,6,16,45,687.5,101.5,4.4,16.85,423.0,414.81,330.57
2018,8,6,17,0,647.0,99.0,4.4,16.5,370.0,357.69,282.02
2018,8,6,17,15,589.0,95.0,4.3,16.1,316.0,296.72,229.65
2018,8,6,17,30,531.0,91.0,4.2,15.7,262.0,241.64,181.67
2018,8,6,17,45,453.0,83.0,4.15,15.25,210.5,183.28,132.04
2018,8,6,18,0,375.0,75.0,4.1,14.8,159.0,134.69,91.84
2018,8,6,18,15,295.5,60.0,4.05,14.55,115.5,88.24,55.66
2018,8,6,18,30,216.0,45.0,4.0,14.3,72.0,51.01,29.64
2018,8,6,18,45,131.0,28.0,3.95,14.0,42.0,21.88,9.78
2018,8,6,19,0,46.0,11.0,3.9,13.7,12.0,10.81,0.0
2018,8,6,19,15,23.0,5.5,3.9,13.6,6.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,7,5,15,29.5,5.0,3.05,12.1,6.0,0.0,0.0
2018,8,7,5,30,59.0,10.0,3.1,12.3,12.0,9.83,0.0
2018,8,7,5,45,125.5,25.0,3.2,12.5,38.0,19.44,7.45
2018,8,7,6,0,192.0,40.0,3.3,12.7,64.0,44.58,25.43
2018,8,7,6,15,212.5,57.0,3.2,12.85,95.0,75.51,48.98
2018,8,7,6,30,233.0,74.0,3.1,13.0,126.0,109.08,76.99
2018,8,7,6,45,192.0,98.5,3.05,13.2,148.5,137.84,104.42
2018,8,7,7,0,151.0,123.0,3.0,13.4,171.0,161.5,126.97
2018,8,7,7,15,177.0,144.0,2.95,13.6,210.0,200.09,159.52
2018,8,7,7,30,203.0,165.0,2.9,13.8,249.0,241.54,194.12
2018,8,7,7,45,203.5,187.5,2.85,14.0,281.5,275.76,222.45
2018,8,7,8,0,204.0,210.0,2.8,14.2,314.0,309.86,250.0
2018,8,7,8,15,207.0,233.0,2.75,14.45,347.5,345.66,278.2
2018,8,7,8,30,210.0,256.0,2.7,14.7,381.0,381.49,305.78
2018,8,7,8,45,225.0,276.0,2.7,14.95,419.0,422.05,336.77
2018,8,7,9,0,240.0,296.0,2.7,15.2,457.0,467.34,370.76
2018,8,7,9,15,263.5,312.0,2.75,15.25,499.0,512.23,404.57
2018,8,7,9,30,287.0,328.0,2.8,15.3,541.0,558.38,438.89
2018,8,7,9,45,349.0,333.0,2.9,15.4,604.5,625.64,489.49
2018,8,7,10,0,411.0,338.0,3.0,15.5,668.0,700.83,544.82
2018,8,7,10,15,449.5,338.5,3.1,15.5,711.5,749.29,580.02
2018,8,7,10,30,488.0,339.0,3.2,15.5,755.0,798.36,615.52
2018,8,7,10,45,513.5,337.5,3.3,15.55,786.0,833.49,640.57
2018,8,7,11,0,539.0,336.0,3.4,15.6,817.0,867.78,665.01
2018,8,7,11,15,555.5,333.5,3.5,15.6,836.5,891.18,681.76
2018,8,7,11,30,572.0,331.0,3.6,15.6,856.0,912.85,697.39
2018,8,7,11,45,565.0,333.5,3.7,15.6,855.5,914.44,698.53
2018,8,7,12,0,558.0,336.0,3.8,15.6,855.0,913.6,698.2
2018,8,7,12,15,586.5,322.5,3.8,15.65,868.0,929.35,709.93
2018,8,7,12,30,615.0,309.0,3.8,15.7,881.0,943.14,720.2
2018,8,7,12,45,650.0,287.5,3.8,15.75,888.0,952.53,727.84
2018,8,7,13,0,685.0,266.0,3.8,15.8,895.0,958.59,733.28
2018,8,7,13,15,686.0,260.5,3.8,15.85,881.5,944.39,723.72
2018,8,7,13,30,687.0,255.0,3.8,15.9,868.0,927.5,712.47
2018,8,7,13,45,679.5,251.0,3.8,15.9,844.5,901.59,694.87
2018,8,7,14,0,672.0,247.0,3.8,15.9,821.0,873.51,675.71
2018,8,7,14,15,675.0,237.0,3.85,15.9,796.5,846.6,657.86
2018,8,7,14,30,678.0,227.0,3.9,15.9,772.0,817.23,638.02
2018,8,7,14,45,673.5,218.0,3.95,15.85,739.0,780.35,612.47
2018,8,7,15,0,669.0,209.0,4.0,15.8,706.0,741.72,585.26
2018,8,7,15,15,652.5,203.0,4.0,15.8,665.5,695.62,551.53
2018,8,7,15,30,636.0,197.0,4.0,15.8,625.0,649.07,516.9
2018,8,7,15,45,624.5,186.0,4.0,15.6,582.0,600.61,480.68
2018,8,7,16,0,613.0,175.0,4.0,15.4,539.0,551.76,443.29
2018,8,7,16,15,599.5,162.5,4.0,15.2,493.5,500.14,402.78
2018,8,7,16,30,586.0,150.0,4.0,15.0,448.0,448.75,361.34
2018,8,7,16,45,560.5,139.0,4.0,14.85,399.0,392.41,314.75
2018,8,7,17,0,535.0,128.0,4.0,14.7,350.0,339.62,269.85
2018,8,7,17,15,496.0,116.5,3.95,14.45,300.5,283.95,221.92
2018,8,7,17,30,457.0,105.0,3.9,14.2,251.0,232.18,176.64
2018,8,7,17,45,406.0,90.5,3.85,13.95,203.0,178.97,130.6
2018,8,7,18,0,355.0,76.0,3.8,13.7,155.0,131.5,90.29
2018,8,7,18,15,279.5,60.0,3.75,13.5,112.0,85.83,54.55
2018,8,7,18,30,204.0,44.0,3.7,13.3,69.0,48.97,28.52
2018,8,7,18,45,123.0,27.0,3.65,13.15,40.0,21.12,8.47
2018,8,7,19,0,42.0,10.0,3.6,13.0,11.0,9.83,0.0
2018,8,7,19,15,21.0,5.0,3.6,12.95,5.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,8,5,15,26.0,5.0,2.75,12.65,5.5,0.0,0.0
2018,8,8,5,30,52.0,10.0,2.8,12.9,11.0,9.83,0.0
2018,8,8,5,45,123.5,25.0,2.8,13.15,37.0,19.5,6.76
2018,8,8,6,0,195.0,40.0,2.8,13.4,63.0,44.48,25.2
2018,8,8,6,15,245.5,54.5,2.65,13.6,98.5,76.51,48.24
2018,8,8,6,30,296.0,69.0,2.5,13.8,134.0,114.43,78.47
2018,8,8,6,45,208.5,92.0,2.35,14.0,143.5,135.2,101.18
2018,8,8,7,0,121.0,115.0,2.2,14.2,153.0,145.38,113.86
2018,8,8,7,15,87.0,137.0,2.15,14.4,167.0,161.99,129.05
2018,8,8,7,30,53.0,159.0,2.1,14.6,181.0,175.4,140.62
2018,8,8,7,45,54.5,181.0,2.05,14.8,206.0,201.0,161.25
2018,8,8,8,0,56.0,203.0,2.0,15.0,231.0,226.79,181.61
2018,8,8,8,15,76.5,230.5,1.95,15.2,273.0,268.68,214.63
2018,8,8,8,30,97.0,258.0,1.9,15.4,315.0,312.65,248.73
2018,8,8,8,45,110.5,281.5,1.85,15.65,351.5,350.0,276.99
2018,8,8,9,0,124.0,305.0,1.8,15.9,388.0,392.21,308.47
2018,8,8,9,15,232.0,305.0,1.8,16.1,472.5,482.03,377.83
2018,8,8,9,30,340.0,305.0,1.8,16.3,557.0,576.2,448.43
2018,8,8,9,45,544.5,245.5,1.8,16.5,672.0,700.7,541.78
2018,8,8,10,0,749.0,186.0,1.8,16.7,787.0,834.88,636.88
2018,8,8,10,15,762.5,186.5,1.85,16.85,817.5,871.17,659.42
2018,8,8,10,30,776.0,187.0,1.9,17.0,848.0,902.7,679.65
2018,8,8,10,45,787.5,186.0,1.9,17.15,872.0,931.58,697.5
2018,8,8,11,0,799.0,185.0,1.9,17.3,896.0,958.1,713.74
2018,8,8,11,15,806.0,185.0,1.95,17.4,912.5,978.75,726.85
2018,8,8,11,30,813.0,185.0,2.0,17.5,929.0,996.56,738.22
2018,8,8,11,45,819.0,182.5,2.05,17.6,937.5,1007.87,745.45
2018,8,8,12,0,825.0,180.0,2.1,17.7,946.0,1016.08,750.84
2018,8,8,12,15,822.0,181.5,2.2,17.75,945.0,1016.25,751.86
2018,8,8,12,30,819.0,183.0,2.3,17.8,944.0,1013.21,750.94
2018,8,8,12,45,813.0,185.0,2.4,17.85,935.0,1004.54,746.41
2018,8,8,13,0,807.0,187.0,2.5,17.9,926.0,992.8,739.95
2018,8,8,13,15,805.5,184.5,2.6,17.85,911.5,977.86,731.67
2018,8,8,13,30,804.0,182.0,2.7,17.8,897.0,959.92,721.4
2018,8,8,13,45,801.0,178.0,2.75,17.8,875.5,936.15,706.6
2018,8,8,14,0,798.0,174.0,2.8,17.8,854.0,909.62,689.93
2018,8,8,14,15,790.0,171.5,2.95,17.7,825.0,877.59,670.35
2018,8,8,14,30,782.0,169.0,3.1,17.6,796.0,843.34,648.96
2018,8,8,14,45,771.5,165.0,3.2,17.5,760.5,805.35,624.29
2018,8,8,15,0,761.0,161.0,3.3,17.4,725.0,763.64,596.62
2018,8,8,15,15,745.5,157.5,3.3,17.4,684.0,717.33,563.85
2018,8,8,15,30,730.0,154.0,3.3,17.4,643.0,670.23,529.29
2018,8,8,15,45,710.5,148.5,3.45,17.05,597.5,617.98,491.28
2018,8,8,16,0,691.0,143.0,3.6,16.7,552.0,565.85,452.19
2018,8,8,16,15,665.0,137.0,3.65,16.45,503.0,510.03,408.62
2018,8,8,16,30,639.0,131.0,3.7,16.2,454.0,455.54,364.86
2018,8,8,16,45,606.0,123.5,3.75,16.0,403.5,398.04,317.47
2018,8,8,17,0,573.0,116.0,3.8,15.8,353.0,343.22,271.03
2018,8,8,17,15,530.5,106.5,3.85,15.55,302.5,284.9,221.01
2018,8,8,17,30,488.0,97.0,3.9,15.3,252.0,232.26,175.0
2018,8,8,17,45,431.5,84.5,3.9,15.05,203.0,178.09,128.28
2018,8,8,18,0,375.0,72.0,3.9,14.8,154.0,130.27,87.94
2018,8,8,18,15,300.5,57.0,3.85,14.55,111.5,84.66,52.46
2018,8,8,18,30,226.0,42.0,3.8,14.3,69.0,47.74,26.83
2018,8,8,18,45,140.0,26.0,3.75,14.05,40.0,20.37,6.89
2018,8,8,19,0,54.0,10.0,3.7,13.8,11.0,9.83,0.0
2018,8,8,19,15,27.0,5.0,3.6,13.7,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,9,5,15,21.5,4.0,2.15,12.15,4.5,0.0,0.0
2018,8,9,5,30,43.0,8.0,2.2,12.4,9.0,7.86,0.0
2018,8,9,5,45,113.5,24.0,2.25,12.65,35.5,18.72,5.48
2018,8,9,6,0,184.0,40.0,2.3,12.9,62.0,43.69,24.94
2018,8,9,6,15,243.0,58.0,2.25,13.2,101.5,79.21,50.66
2018,8,9,6,30,302.0,76.0,2.2,13.5,141.0,121.72,84.31
2018,8,9,6,45,349.0,92.0,2.1,13.75,187.0,166.57,122.12
2018,8,9,7,0,396.0,108.0,2.0,14.0,233.0,216.75,165.11
2018,8,9,7,15,431.0,122.0,1.95,14.3,280.5,266.12,207.65
2018,8,9,7,30,466.0,136.0,1.9,14.6,328.0,319.06,252.39
2018,8,9,7,45,479.0,150.5,1.85,14.9,370.5,366.02,291.52
2018,8,9,8,0,492.0,165.0,1.8,15.2,413.0,413.74,330.03
2018,8,9,8,15,542.5,170.5,1.8,15.5,469.5,473.73,377.2
2018,8,9,8,30,593.0,176.0,1.8,15.8,526.0,539.49,427.42
2018,8,9,8,45,594.0,189.0,1.8,16.1,563.0,582.64,459.05
2018,8,9,9,0,595.0,202.0,1.8,16.4,600.0,624.5,489.01
2018,8,9,9,15,621.5,204.5,1.8,16.7,643.0,673.25,523.75
2018,8,9,9,30,648.0,207.0,1.8,17.0,686.0,722.41,557.96
2018,8,9,9,45,673.5,205.5,1.8,17.3,724.5,766.81,588.22
2018,8,9,10,0,699.0,204.0,1.8,17.6,763.0,810.83,617.56
2018,8,9,10,15,733.5,196.5,1.85,17.9,802.5,855.88,646.76
2018,8,9,10,30,768.0,189.0,1.9,18.2,842.0,900.29,675.2
2018,8,9,10,45,791.0,183.5,1.9,18.45,871.5,932.08,694.52
2018,8,9,11,0,814.0,178.0,1.9,18.7,901.0,964.99,714.57
2018,8,9,11,15,818.5,179.0,1.95,18.9,916.5,984.48,726.47
2018,8,9,11,30,823.0,180.0,2.0,19.1,932.0,1001.0,736.66
2018,8,9,11,45,826.0,180.0,2.1,19.3,940.0,1011.97,743.95
2018,8,9,12,0,829.0,180.0,2.2,19.5,948.0,1019.77,749.34
2018,8,9,12,15,825.5,182.0,2.3,19.6,947.0,1019.94,750.18
2018,8,9,12,30,822.0,184.0,2.4,19.7,946.0,1016.87,749.07
2018,8,9,12,45,815.0,186.5,2.5,19.8,936.5,1007.67,744.04
2018,8,9,13,0,808.0,189.0,2.6,19.9,927.0,995.4,737.09
2018,8,9,13,15,804.5,187.5,2.7,19.85,912.0,979.48,728.19
2018,8,9,13,30,801.0,186.0,2.8,19.8,897.0,960.63,717.34
2018,8,9,13,45,795.0,184.0,2.9,19.8,874.5,936.1,702.51
2018,8,9,14,0,789.0,182.0,3.0,19.8,852.0,908.97,685.84
2018,8,9,14,15,780.5,179.5,3.05,19.7,823.0,876.67,665.42
2018,8,9,14,30,772.0,177.0,3.1,19.6,794.0,844.56,644.99
2018,8,9,14,45,760.5,174.0,3.15,19.55,759.0,804.95,618.99
2018,8,9,15,0,749.0,171.0,3.2,19.5,724.0,763.8,591.62
2018,8,9,15,15,733.5,166.0,3.2,19.5,682.5,716.34,557.88
2018,8,9,15,30,718.0,161.0,3.2,19.5,641.0,668.13,522.91
2018,8,9,15,45,699.5,155.0,3.25,19.3,595.5,616.49,485.15
2018,8,9,16,0,681.0,149.0,3.3,19.1,550.0,564.9,446.42
2018,8,9,16,15,658.5,141.5,3.3,18.85,501.5,509.94,404.0
2018,8,9,16,30,636.0,134.0,3.3,18.6,453.0,455.98,361.16
2018,8,9,16,45,605.5,125.0,3.3,18.4,402.5,398.26,314.13
2018,8,9,17,0,575.0,116.0,3.3,18.2,352.0,342.95,267.8
2018,8,9,17,15,535.0,105.5,3.25,17.75,301.0,285.68,219.22
2018,8,9,17,30,495.0,95.0,3.2,17.3,250.0,231.28,172.28
2018,8,9,17,45,441.5,83.0,3.2,16.9,202.0,177.95,126.6
2018,8,9,18,0,388.0,71.0,3.2,16.5,154.0,130.6,86.92
2018,8,9,18,15,309.0,56.0,3.2,16.15,111.0,83.91,51.13
2018,8,9,18,30,230.0,41.0,3.2,15.8,68.0,46.44,25.57
2018,8,9,18,45,140.5,25.5,3.25,15.45,39.5,20.04,5.29
2018,8,9,19,0,51.0,10.0,3.3,15.1,11.0,9.83,0.0
2018,8,9,19,15,25.5,5.0,3.25,14.95,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
