Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,10,5,15,59.0,6.0,2.1,13.15,7.0,0.0,0.0
2018,8,10,5,30,118.0,12.0,2.2,13.4,14.0,11.8,0.0
2018,8,10,5,45,254.5,23.0,2.25,13.65,46.5,18.32,4.23
2018,8,10,6,0,391.0,34.0,2.3,13.9,79.0,48.12,22.74
2018,8,10,6,15,452.0,42.0,2.3,14.1,119.5,86.29,47.59
2018,8,10,6,30,513.0,50.0,2.3,14.3,160.0,131.6,83.22
2018,8,10,6,45,470.5,67.0,2.25,14.5,189.0,169.88,120.05
2018,8,10,7,0,428.0,84.0,2.2,14.7,218.0,202.09,151.88
2018,8,10,7,15,405.0,104.5,2.25,15.05,249.5,240.03,186.77
2018,8,10,7,30,382.0,125.0,2.3,15.4,281.0,275.14,218.05
2018,8,10,7,45,429.5,136.0,2.3,15.7,333.5,329.37,263.05
2018,8,10,8,0,477.0,147.0,2.3,16.0,386.0,388.13,310.71
2018,8,10,8,15,534.0,150.5,2.35,16.35,443.5,448.77,359.0
2018,8,10,8,30,591.0,154.0,2.4,16.7,501.0,516.13,411.32
2018,8,10,8,45,648.5,149.0,2.45,17.0,558.0,577.58,458.34
2018,8,10,9,0,706.0,144.0,2.5,17.3,615.0,642.62,507.03
2018,8,10,9,15,644.0,178.0,2.55,17.5,628.0,662.94,519.89
2018,8,10,9,30,582.0,212.0,2.6,17.7,641.0,676.14,527.39
2018,8,10,9,45,625.5,207.0,2.65,17.9,688.5,729.2,565.9
2018,8,10,10,0,669.0,202.0,2.7,18.1,736.0,783.25,604.19
2018,8,10,10,15,687.0,203.5,2.75,18.25,769.5,822.15,630.25
2018,8,10,10,30,705.0,205.0,2.8,18.4,803.0,859.72,655.19
2018,8,10,10,45,702.5,213.0,2.85,18.5,822.0,883.4,670.56
2018,8,10,11,0,700.0,221.0,2.9,18.6,841.0,904.4,684.23
2018,8,10,11,15,786.0,179.0,2.95,18.7,886.5,952.85,716.56
2018,8,10,11,30,872.0,137.0,3.0,18.8,932.0,998.69,746.6
2018,8,10,11,45,874.0,137.0,3.1,18.85,939.5,1008.91,753.39
2018,8,10,12,0,876.0,137.0,3.2,18.9,947.0,1015.84,758.43
2018,8,10,12,15,875.5,137.5,3.3,18.9,947.0,1017.48,760.21
2018,8,10,12,30,875.0,138.0,3.4,18.9,947.0,1015.77,759.9
2018,8,10,12,45,872.5,138.0,3.5,18.95,939.0,1008.24,755.67
2018,8,10,13,0,870.0,138.0,3.6,19.0,931.0,997.44,749.36
2018,8,10,13,15,867.0,136.5,3.75,18.95,915.5,981.42,740.21
2018,8,10,13,30,864.0,135.0,3.9,18.9,900.0,962.27,728.92
2018,8,10,13,45,859.5,133.0,4.05,18.8,877.5,938.19,714.32
2018,8,10,14,0,855.0,131.0,4.2,18.7,855.0,911.24,697.65
2018,8,10,14,15,848.0,129.0,4.3,18.6,826.0,879.38,677.14
2018,8,10,14,30,841.0,127.0,4.4,18.5,797.0,848.56,657.39
2018,8,10,14,45,832.0,123.5,4.55,18.35,761.5,808.45,631.29
2018,8,10,15,0,823.0,120.0,4.7,18.2,726.0,766.42,603.37
2018,8,10,15,15,809.0,117.5,4.7,18.2,685.0,720.05,570.7
2018,8,10,15,30,795.0,115.0,4.7,18.2,644.0,672.6,536.32
2018,8,10,15,45,779.5,110.5,4.75,17.85,599.0,621.32,497.99
2018,8,10,16,0,764.0,106.0,4.8,17.5,554.0,569.64,458.25
2018,8,10,16,15,726.0,105.5,4.75,17.3,501.0,509.47,410.08
2018,8,10,16,30,688.0,105.0,4.7,17.1,448.0,451.61,362.62
2018,8,10,16,45,664.5,97.5,4.65,16.9,399.5,395.87,315.76
2018,8,10,17,0,641.0,90.0,4.6,16.7,351.0,341.7,268.91
2018,8,10,17,15,609.0,82.0,4.5,16.45,302.0,286.03,219.92
2018,8,10,17,30,577.0,74.0,4.4,16.2,253.0,233.39,172.76
2018,8,10,17,45,518.0,66.5,4.3,15.9,204.5,178.61,124.9
2018,8,10,18,0,459.0,59.0,4.2,15.6,156.0,130.43,84.05
2018,8,10,18,15,373.5,48.5,3.95,15.4,113.0,83.43,48.24
2018,8,10,18,30,288.0,38.0,3.7,15.2,70.0,45.71,23.61
2018,8,10,18,45,176.5,24.0,3.5,15.0,40.5,18.87,3.01
2018,8,10,19,0,65.0,10.0,3.3,14.8,11.0,9.83,0.0
2018,8,10,19,15,32.5,5.0,3.15,14.8,5.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,11,5,15,30.0,5.5,2.75,14.1,6.0,0.0,0.0
2018,8,11,5,30,60.0,11.0,2.9,14.3,12.0,10.81,0.0
2018,8,11,5,45,159.5,25.5,3.0,14.5,40.5,20.13,3.86
2018,8,11,6,0,259.0,40.0,3.1,14.7,69.0,46.64,25.08
2018,8,11,6,15,340.0,52.5,3.1,14.9,111.5,83.62,49.89
2018,8,11,6,30,421.0,65.0,3.1,15.1,154.0,129.96,85.51
2018,8,11,6,45,455.5,76.5,3.1,15.3,197.0,174.48,124.1
2018,8,11,7,0,490.0,88.0,3.1,15.5,240.0,223.9,167.74
2018,8,11,7,15,529.5,98.0,3.15,15.75,290.0,276.19,213.61
2018,8,11,7,30,569.0,108.0,3.2,16.0,340.0,332.45,262.12
2018,8,11,7,45,623.0,111.0,3.25,16.3,396.0,391.87,312.15
2018,8,11,8,0,677.0,114.0,3.3,16.6,452.0,456.14,364.94
2018,8,11,8,15,699.5,120.0,3.35,16.85,500.5,510.6,408.89
2018,8,11,8,30,722.0,126.0,3.4,17.1,549.0,565.99,452.36
2018,8,11,8,45,739.0,131.5,3.5,17.3,594.5,617.93,492.33
2018,8,11,9,0,756.0,137.0,3.6,17.5,640.0,669.71,531.25
2018,8,11,9,15,766.5,142.0,3.6,17.7,679.5,714.71,564.0
2018,8,11,9,30,777.0,147.0,3.6,17.9,719.0,759.27,594.53
2018,8,11,9,45,782.5,154.0,3.65,18.05,753.5,800.34,622.5
2018,8,11,10,0,788.0,161.0,3.7,18.2,788.0,839.37,648.8
2018,8,11,10,15,797.0,162.5,3.75,18.3,817.0,873.67,671.71
2018,8,11,10,30,806.0,164.0,3.8,18.4,846.0,905.78,693.01
2018,8,11,10,45,812.5,166.0,3.9,18.5,869.0,933.71,711.66
2018,8,11,11,0,819.0,168.0,4.0,18.6,892.0,958.99,728.51
2018,8,11,11,15,823.5,168.5,4.05,18.65,907.5,978.0,740.96
2018,8,11,11,30,828.0,169.0,4.1,18.7,923.0,994.03,751.5
2018,8,11,11,45,831.0,168.5,4.15,18.75,930.5,1004.46,758.33
2018,8,11,12,0,834.0,168.0,4.2,18.8,938.0,1011.71,763.16
2018,8,11,12,15,834.5,167.5,4.3,18.8,938.0,1013.24,764.69
2018,8,11,12,30,835.0,167.0,4.4,18.8,938.0,1011.5,764.18
2018,8,11,12,45,834.0,166.0,4.45,18.8,930.5,1004.5,760.08
2018,8,11,13,0,833.0,165.0,4.5,18.8,923.0,994.28,753.92
2018,8,11,13,15,828.5,164.0,4.55,18.75,907.0,977.51,743.5
2018,8,11,13,30,824.0,163.0,4.6,18.7,891.0,957.75,731.09
2018,8,11,13,45,818.5,161.0,4.65,18.65,868.5,933.15,715.31
2018,8,11,14,0,813.0,159.0,4.7,18.6,846.0,905.84,697.62
2018,8,11,14,15,804.5,156.0,4.7,18.5,816.0,872.31,675.23
2018,8,11,14,30,796.0,153.0,4.7,18.4,786.0,836.56,651.16
2018,8,11,14,45,784.5,150.5,4.7,18.3,750.5,796.86,624.06
2018,8,11,15,0,773.0,148.0,4.7,18.2,715.0,755.54,595.55
2018,8,11,15,15,758.0,144.5,4.7,18.2,674.0,710.35,563.36
2018,8,11,15,30,743.0,141.0,4.7,18.2,633.0,662.99,527.91
2018,8,11,15,45,724.0,136.0,4.6,17.9,587.5,610.93,488.39
2018,8,11,16,0,705.0,131.0,4.5,17.6,542.0,558.92,448.04
2018,8,11,16,15,680.5,125.5,4.45,17.45,493.5,503.73,404.09
2018,8,11,16,30,656.0,120.0,4.4,17.3,445.0,449.69,359.96
2018,8,11,16,45,623.5,113.0,4.35,17.1,394.5,392.07,311.97
2018,8,11,17,0,591.0,106.0,4.3,16.9,344.0,337.04,264.95
2018,8,11,17,15,546.5,98.0,4.25,16.65,294.0,279.95,215.61
2018,8,11,17,30,502.0,90.0,4.2,16.4,244.0,227.36,169.5
2018,8,11,17,45,442.0,79.5,4.15,16.15,196.0,172.74,122.51
2018,8,11,18,0,382.0,69.0,4.1,15.9,148.0,125.95,83.4
2018,8,11,18,15,286.0,54.0,4.1,15.7,104.0,78.24,47.53
2018,8,11,18,30,190.0,39.0,4.1,15.5,60.0,41.72,22.98
2018,8,11,18,45,102.5,22.5,4.1,15.3,33.0,17.68,0.36
2018,8,11,19,0,15.0,6.0,4.1,15.1,6.0,5.9,0.0
2018,8,11,19,15,7.5,3.0,4.1,15.0,3.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,12,5,15,15.5,4.0,2.8,13.85,4.0,0.0,0.0
2018,8,12,5,30,31.0,8.0,2.8,14.1,8.0,7.86,0.0
2018,8,12,5,45,100.5,24.0,2.85,14.3,33.5,20.06,2.26
2018,8,12,6,0,170.0,40.0,2.9,14.5,59.0,42.37,24.02
2018,8,12,6,15,243.5,57.0,2.8,14.7,99.5,77.54,48.9
2018,8,12,6,30,317.0,74.0,2.7,14.9,140.0,121.36,82.78
2018,8,12,6,45,354.5,88.5,2.6,15.1,182.0,163.5,118.66
2018,8,12,7,0,392.0,103.0,2.5,15.3,224.0,209.86,158.83
2018,8,12,7,15,458.5,112.5,2.5,15.55,279.0,265.08,205.65
2018,8,12,7,30,525.0,122.0,2.5,15.8,334.0,327.33,257.93
2018,8,12,7,45,559.5,130.0,2.45,16.05,383.5,380.6,302.55
2018,8,12,8,0,594.0,138.0,2.4,16.3,433.0,438.5,349.6
2018,8,12,8,15,621.5,144.0,2.4,16.5,481.0,491.61,391.93
2018,8,12,8,30,649.0,150.0,2.4,16.7,529.0,546.27,434.32
2018,8,12,8,45,671.5,154.5,2.45,16.9,574.0,597.45,473.2
2018,8,12,9,0,694.0,159.0,2.5,17.1,619.0,649.1,511.52
2018,8,12,9,15,719.5,158.5,2.55,17.3,662.0,698.0,547.21
2018,8,12,9,30,745.0,158.0,2.6,17.5,705.0,746.94,581.8
2018,8,12,9,45,769.5,154.0,2.65,17.7,743.0,789.51,610.41
2018,8,12,10,0,794.0,150.0,2.7,17.9,781.0,832.93,639.35
2018,8,12,10,15,801.0,153.5,2.8,18.0,810.0,867.68,662.62
2018,8,12,10,30,808.0,157.0,2.9,18.1,839.0,900.12,684.27
2018,8,12,10,45,812.0,159.5,3.0,18.25,860.5,926.28,701.47
2018,8,12,11,0,816.0,162.0,3.1,18.4,882.0,949.68,716.86
2018,8,12,11,15,819.5,163.5,3.15,18.4,897.0,968.68,729.37
2018,8,12,11,30,823.0,165.0,3.2,18.4,912.0,984.69,739.96
2018,8,12,11,45,824.0,165.5,3.3,18.45,919.0,994.1,746.49
2018,8,12,12,0,825.0,166.0,3.4,18.5,926.0,1000.33,751.04
2018,8,12,12,15,829.5,163.0,3.55,18.5,927.0,1003.19,753.97
2018,8,12,12,30,834.0,160.0,3.7,18.5,928.0,1002.79,754.81
2018,8,12,12,45,838.0,155.5,3.8,18.45,921.5,997.04,751.93
2018,8,12,13,0,842.0,151.0,3.9,18.4,915.0,987.96,746.92
2018,8,12,13,15,806.0,165.0,4.05,18.3,886.0,956.28,726.92
2018,8,12,13,30,770.0,179.0,4.2,18.2,857.0,922.44,705.37
2018,8,12,13,45,730.0,189.5,4.35,18.05,819.0,882.89,679.73
2018,8,12,14,0,690.0,200.0,4.5,17.9,781.0,839.28,651.25
2018,8,12,14,15,751.5,168.5,4.65,17.75,781.0,837.98,652.81
2018,8,12,14,30,813.0,137.0,4.8,17.6,781.0,833.52,651.91
2018,8,12,14,45,750.5,152.5,4.9,17.45,726.0,770.5,608.0
2018,8,12,15,0,688.0,168.0,5.0,17.3,671.0,711.06,565.7
2018,8,12,15,15,433.0,230.5,5.0,17.3,540.5,557.39,444.83
2018,8,12,15,30,178.0,293.0,5.0,17.3,410.0,417.17,331.65
2018,8,12,15,45,330.5,234.0,5.1,16.95,432.5,450.21,362.05
2018,8,12,16,0,483.0,175.0,5.2,16.6,455.0,468.23,378.96
2018,8,12,16,15,590.5,138.5,5.2,16.4,450.5,466.64,377.92
2018,8,12,16,30,698.0,102.0,5.2,16.2,446.0,451.0,364.24
2018,8,12,16,45,670.5,96.0,5.2,15.95,396.5,394.45,316.21
2018,8,12,17,0,643.0,90.0,5.2,15.7,347.0,339.89,268.68
2018,8,12,17,15,581.0,85.5,5.15,15.5,292.5,277.75,214.52
2018,8,12,17,30,519.0,81.0,5.1,15.3,238.0,222.02,165.5
2018,8,12,17,45,460.5,70.5,5.0,15.05,190.0,167.89,118.32
2018,8,12,18,0,402.0,60.0,4.9,14.8,142.0,120.38,78.23
2018,8,12,18,15,322.0,48.5,4.75,14.65,102.0,75.91,44.36
2018,8,12,18,30,242.0,37.0,4.6,14.5,62.0,41.42,21.61
2018,8,12,18,45,145.0,22.5,4.45,14.35,35.5,17.77,0.0
2018,8,12,19,0,48.0,8.0,4.3,14.2,9.0,7.86,0.0
2018,8,12,19,15,24.0,4.0,4.15,14.2,4.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,13,5,15,16.5,3.5,2.95,13.3,3.5,0.0,0.0
2018,8,13,5,30,33.0,7.0,3.1,13.5,7.0,6.88,0.0
2018,8,13,5,45,106.5,20.0,3.2,13.75,29.5,15.6,0.0
2018,8,13,6,0,180.0,33.0,3.3,14.0,52.0,36.33,18.94
2018,8,13,6,15,215.5,43.0,3.3,14.15,78.5,61.48,36.81
2018,8,13,6,30,251.0,53.0,3.3,14.3,105.0,90.65,60.15
2018,8,13,6,45,125.5,63.0,3.3,14.5,89.0,88.57,64.91
2018,8,13,7,0,0.0,73.0,3.3,14.7,73.0,70.49,54.38
2018,8,13,7,15,0.0,86.5,3.2,14.85,86.5,83.59,65.33
2018,8,13,7,30,0.0,100.0,3.1,15.0,100.0,96.71,76.09
2018,8,13,7,45,0.0,111.5,3.05,15.2,111.5,107.93,85.09
2018,8,13,8,0,0.0,123.0,3.0,15.4,123.0,119.17,93.99
2018,8,13,8,15,1.0,143.0,3.0,15.55,143.5,139.28,110.1
2018,8,13,8,30,2.0,163.0,3.0,15.7,164.0,159.55,126.14
2018,8,13,8,45,6.0,185.5,3.0,15.85,189.5,184.37,145.76
2018,8,13,9,0,10.0,208.0,3.0,16.0,215.0,209.63,165.53
2018,8,13,9,15,15.0,232.5,3.0,16.1,243.5,238.01,187.63
2018,8,13,9,30,20.0,257.0,3.0,16.2,272.0,266.84,209.88
2018,8,13,9,45,28.0,287.5,3.05,16.35,309.5,309.21,242.49
2018,8,13,10,0,36.0,318.0,3.1,16.5,347.0,348.27,272.12
2018,8,13,10,15,49.5,347.5,3.15,16.55,388.5,391.68,305.08
2018,8,13,10,30,63.0,377.0,3.2,16.6,430.0,435.86,338.26
2018,8,13,10,45,74.5,395.5,3.25,16.7,460.0,467.43,361.64
2018,8,13,11,0,86.0,414.0,3.3,16.8,490.0,499.29,385.13
2018,8,13,11,15,116.0,404.0,3.35,16.8,508.0,526.74,406.36
2018,8,13,11,30,146.0,394.0,3.4,16.8,526.0,547.62,422.81
2018,8,13,11,45,194.5,380.0,3.45,16.85,557.5,582.59,450.24
2018,8,13,12,0,243.0,366.0,3.5,16.9,589.0,624.64,482.45
2018,8,13,12,15,246.5,362.5,3.6,16.9,589.0,624.96,482.9
2018,8,13,12,30,250.0,359.0,3.7,16.9,589.0,624.18,482.81
2018,8,13,12,45,256.0,353.0,3.8,16.9,586.5,622.12,481.97
2018,8,13,13,0,262.0,347.0,3.9,16.9,584.0,618.85,480.29
2018,8,13,13,15,255.5,335.0,4.0,16.85,563.0,596.09,464.13
2018,8,13,13,30,249.0,323.0,4.1,16.8,542.0,572.49,447.35
2018,8,13,13,45,231.5,317.5,4.2,16.75,517.0,544.76,426.9
2018,8,13,14,0,214.0,312.0,4.3,16.7,492.0,516.93,406.34
2018,8,13,14,15,509.0,228.0,4.4,16.6,635.5,687.03,543.15
2018,8,13,14,30,804.0,144.0,4.5,16.5,779.0,832.24,652.95
2018,8,13,14,45,795.0,140.5,4.55,16.4,744.0,793.17,625.32
2018,8,13,15,0,786.0,137.0,4.6,16.3,709.0,752.28,597.22
2018,8,13,15,15,745.5,137.5,4.6,16.3,655.0,690.9,552.76
2018,8,13,15,30,705.0,138.0,4.6,16.3,601.0,631.65,507.61
2018,8,13,15,45,628.5,141.0,4.65,16.0,531.5,552.63,446.69
2018,8,13,16,0,552.0,144.0,4.7,15.7,462.0,479.11,388.72
2018,8,13,16,15,540.0,136.5,4.75,15.55,425.0,436.2,354.11
2018,8,13,16,30,528.0,129.0,4.8,15.4,388.0,393.46,318.6
2018,8,13,16,45,513.5,119.5,4.8,15.2,348.0,346.41,278.7
2018,8,13,17,0,499.0,110.0,4.8,15.0,308.0,301.99,239.88
2018,8,13,17,15,461.5,98.5,4.8,14.8,261.0,249.12,193.69
2018,8,13,17,30,424.0,87.0,4.8,14.6,214.0,200.09,150.33
2018,8,13,17,45,391.5,75.0,4.75,14.4,174.5,155.68,110.86
2018,8,13,18,0,359.0,63.0,4.7,14.2,135.0,114.88,75.56
2018,8,13,18,15,274.0,49.5,4.65,14.05,95.0,71.45,42.74
2018,8,13,18,30,189.0,36.0,4.6,13.9,55.0,37.9,20.11
2018,8,13,18,45,102.5,20.5,4.55,13.75,30.0,16.16,0.0
2018,8,13,19,0,16.0,5.0,4.5,13.6,5.0,4.91,0.0
2018,8,13,19,15,8.0,2.5,4.4,13.55,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,14,5,15,2.5,1.5,3.9,14.05,1.5,0.0,0.0
2018,8,14,5,30,5.0,3.0,3.9,14.2,3.0,2.95,0.0
2018,8,14,5,45,44.5,18.5,3.9,14.3,23.0,15.66,0.0
2018,8,14,6,0,84.0,34.0,3.9,14.4,43.0,33.98,19.38
2018,8,14,6,15,111.5,49.0,3.95,14.55,67.5,56.94,37.25
2018,8,14,6,30,139.0,64.0,4.0,14.7,92.0,83.19,58.58
2018,8,14,6,45,74.5,78.0,4.0,14.8,93.5,91.64,69.29
2018,8,14,7,0,10.0,92.0,4.0,14.9,95.0,91.46,71.73
2018,8,14,7,15,20.0,115.5,3.95,15.05,123.0,118.18,93.9
2018,8,14,7,30,30.0,139.0,3.9,15.2,151.0,147.09,117.69
2018,8,14,7,45,20.5,130.0,3.9,15.3,138.5,136.07,108.39
2018,8,14,8,0,11.0,121.0,3.9,15.4,126.0,122.68,97.03
2018,8,14,8,15,5.5,119.0,3.85,15.5,121.5,118.32,93.08
2018,8,14,8,30,0.0,117.0,3.8,15.6,117.0,113.38,88.59
2018,8,14,8,45,0.0,127.0,3.8,15.7,127.0,123.17,96.29
2018,8,14,9,0,0.0,137.0,3.8,15.8,137.0,132.97,103.94
2018,8,14,9,15,2.0,154.0,3.8,15.9,155.5,151.13,118.37
2018,8,14,9,30,4.0,171.0,3.8,16.0,174.0,169.49,132.85
2018,8,14,9,45,5.5,186.0,3.8,16.1,190.5,185.67,145.48
2018,8,14,10,0,7.0,201.0,3.8,16.2,207.0,201.97,158.15
2018,8,14,10,15,10.5,228.5,3.85,16.25,237.5,232.52,182.1
2018,8,14,10,30,14.0,256.0,3.9,16.3,268.0,263.33,206.03
2018,8,14,10,45,15.0,266.5,3.9,16.4,279.5,275.12,214.86
2018,8,14,11,0,16.0,277.0,3.9,16.5,291.0,286.91,223.73
2018,8,14,11,15,15.0,268.5,4.0,16.55,282.0,277.8,216.46
2018,8,14,11,30,14.0,260.0,4.1,16.6,273.0,268.6,209.21
2018,8,14,11,45,13.0,249.0,4.15,16.65,261.0,256.84,199.96
2018,8,14,12,0,12.0,238.0,4.2,16.7,249.0,245.01,190.69
2018,8,14,12,15,12.0,240.5,4.3,16.7,251.5,247.52,192.7
2018,8,14,12,30,12.0,243.0,4.4,16.7,254.0,249.97,194.67
2018,8,14,12,45,12.5,246.5,4.45,16.7,258.0,253.84,197.79
2018,8,14,13,0,13.0,250.0,4.5,16.7,262.0,257.65,200.87
2018,8,14,13,15,14.5,263.5,4.6,16.7,276.5,272.3,212.51
2018,8,14,13,30,16.0,277.0,4.7,16.7,291.0,286.86,224.07
2018,8,14,13,45,30.0,268.5,4.75,16.7,294.0,296.04,232.08
2018,8,14,14,0,44.0,260.0,4.8,16.7,297.0,299.02,235.3
2018,8,14,14,15,57.5,251.5,4.8,16.65,298.0,300.69,237.5
2018,8,14,14,30,71.0,243.0,4.8,16.6,299.0,301.38,238.93
2018,8,14,14,45,42.0,237.5,4.85,16.55,270.0,269.8,213.37
2018,8,14,15,0,13.0,232.0,4.9,16.5,241.0,236.6,186.5
2018,8,14,15,15,30.5,230.5,4.9,16.5,250.5,250.62,198.67
2018,8,14,15,30,48.0,229.0,4.9,16.5,260.0,259.49,206.62
2018,8,14,15,45,92.0,218.0,4.85,16.3,272.5,277.49,222.53
2018,8,14,16,0,136.0,207.0,4.8,16.1,285.0,287.36,231.59
2018,8,14,16,15,170.0,194.5,4.8,15.95,283.0,285.75,230.84
2018,8,14,16,30,204.0,182.0,4.8,15.8,281.0,280.37,226.51
2018,8,14,16,45,205.5,167.0,4.8,15.65,257.0,256.32,206.4
2018,8,14,17,0,207.0,152.0,4.8,15.5,233.0,229.61,183.62
2018,8,14,17,15,239.0,128.0,4.8,15.25,208.5,203.62,160.33
2018,8,14,17,30,271.0,104.0,4.8,15.0,184.0,173.96,132.85
2018,8,14,17,45,236.5,86.0,4.8,14.8,146.0,132.53,97.18
2018,8,14,18,0,202.0,68.0,4.8,14.6,108.0,95.12,65.67
2018,8,14,18,15,144.0,51.5,4.75,14.5,75.5,61.07,39.31
2018,8,14,18,30,86.0,35.0,4.7,14.4,43.0,33.88,19.01
2018,8,14,18,45,48.0,20.0,4.65,14.25,24.0,16.8,0.0
2018,8,14,19,0,10.0,5.0,4.6,14.1,5.0,4.91,0.0
2018,8,14,19,15,5.0,2.5,4.55,14.05,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.4,13.95,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,15,5,15,5.5,1.5,3.25,14.35,1.5,0.0,0.0
2018,8,15,5,30,11.0,3.0,3.3,14.5,3.0,2.95,0.0
2018,8,15,5,45,5.5,8.5,3.3,14.65,8.5,8.26,0.0
2018,8,15,6,0,0.0,14.0,3.3,14.8,14.0,13.5,5.06
2018,8,15,6,15,0.0,23.0,3.3,14.9,23.0,22.19,12.88
2018,8,15,6,30,0.0,32.0,3.3,15.0,32.0,30.89,20.53
2018,8,15,6,45,0.5,44.0,3.3,15.15,44.0,42.6,30.62
2018,8,15,7,0,1.0,56.0,3.3,15.3,56.0,54.38,40.64
2018,8,15,7,15,3.0,67.5,3.25,15.45,68.5,66.24,50.55
2018,8,15,7,30,5.0,79.0,3.2,15.6,81.0,78.32,60.53
2018,8,15,7,45,2.5,100.5,3.1,15.75,101.5,98.36,77.02
2018,8,15,8,0,0.0,122.0,3.0,15.9,122.0,118.22,93.07
2018,8,15,8,15,0.0,123.5,3.0,16.05,123.5,119.71,93.9
2018,8,15,8,30,0.0,125.0,3.0,16.2,125.0,121.2,94.74
2018,8,15,8,45,0.5,138.0,2.95,16.35,138.5,134.26,105.01
2018,8,15,9,0,1.0,151.0,2.9,16.5,152.0,147.39,115.25
2018,8,15,9,15,4.0,173.0,2.9,16.65,176.0,171.27,134.11
2018,8,15,9,30,7.0,195.0,2.9,16.8,200.0,195.47,153.03
2018,8,15,9,45,9.0,212.5,2.9,16.9,219.5,214.69,167.86
2018,8,15,10,0,11.0,230.0,2.9,17.0,239.0,234.07,182.72
2018,8,15,10,15,15.0,257.5,3.0,17.1,270.0,265.28,206.82
2018,8,15,10,30,19.0,285.0,3.1,17.2,301.0,296.78,230.9
2018,8,15,10,45,24.5,315.0,3.2,17.25,336.0,338.59,262.75
2018,8,15,11,0,30.0,345.0,3.3,17.3,371.0,375.33,290.44
2018,8,15,11,15,42.5,373.0,3.4,17.35,411.0,416.96,321.94
2018,8,15,11,30,55.0,401.0,3.5,17.4,451.0,458.9,353.38
2018,8,15,11,45,71.5,419.5,3.6,17.45,484.5,495.04,380.53
2018,8,15,12,0,88.0,438.0,3.7,17.5,518.0,531.14,407.52
2018,8,15,12,15,154.5,425.0,3.8,17.5,566.0,591.46,454.39
2018,8,15,12,30,221.0,412.0,3.9,17.5,614.0,643.32,494.6
2018,8,15,12,45,536.5,273.5,4.0,17.5,758.0,824.56,635.92
2018,8,15,13,0,852.0,135.0,4.1,17.5,902.0,973.62,742.46
2018,8,15,13,15,872.0,122.5,4.15,17.5,896.0,968.33,738.41
2018,8,15,13,30,892.0,110.0,4.2,17.5,890.0,959.09,732.92
2018,8,15,13,45,887.0,109.5,4.25,17.5,867.5,935.2,717.35
2018,8,15,14,0,882.0,109.0,4.3,17.5,845.0,908.37,699.81
2018,8,15,14,15,875.5,107.0,4.3,17.45,815.5,875.88,678.07
2018,8,15,14,30,869.0,105.0,4.3,17.4,786.0,840.84,654.52
2018,8,15,14,45,860.0,102.5,4.35,17.35,750.5,800.89,627.59
2018,8,15,15,0,851.0,100.0,4.4,17.3,715.0,758.94,598.92
2018,8,15,15,15,838.0,98.0,4.4,17.3,674.0,712.83,566.44
2018,8,15,15,30,825.0,96.0,4.4,17.3,633.0,667.17,533.86
2018,8,15,15,45,808.5,93.0,4.4,17.05,587.5,615.26,494.43
2018,8,15,16,0,792.0,90.0,4.4,16.8,542.0,562.98,453.66
2018,8,15,16,15,770.5,86.5,4.4,16.65,493.5,507.39,408.95
2018,8,15,16,30,749.0,83.0,4.4,16.5,445.0,452.48,363.47
2018,8,15,16,45,718.5,79.0,4.35,16.35,394.0,394.16,313.9
2018,8,15,17,0,688.0,75.0,4.3,16.2,343.0,337.56,264.47
2018,8,15,17,15,646.0,69.5,4.3,16.0,292.0,278.69,212.47
2018,8,15,17,30,604.0,64.0,4.3,15.8,241.0,223.95,163.33
2018,8,15,17,45,542.0,57.0,4.25,15.6,192.0,168.01,114.36
2018,8,15,18,0,480.0,50.0,4.2,15.4,143.0,119.04,73.21
2018,8,15,18,15,385.5,41.0,4.2,15.25,101.0,72.43,38.99
2018,8,15,18,30,291.0,32.0,4.2,15.1,59.0,36.96,17.16
2018,8,15,18,45,166.0,19.0,4.15,14.95,32.5,15.64,0.0
2018,8,15,19,0,41.0,6.0,4.1,14.8,6.0,5.9,0.0
2018,8,15,19,15,20.5,3.0,4.05,14.7,3.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,16,5,15,23.5,3.5,2.6,13.85,3.5,0.0,0.0
2018,8,16,5,30,47.0,7.0,2.7,14.1,7.0,6.88,0.0
2018,8,16,5,45,147.0,18.5,2.8,14.3,31.0,14.51,0.0
2018,8,16,6,0,247.0,30.0,2.9,14.5,55.0,35.89,16.83
2018,8,16,6,15,283.0,39.5,2.85,14.7,84.0,64.13,36.12
2018,8,16,6,30,319.0,49.0,2.8,14.9,113.0,96.74,62.01
2018,8,16,6,45,159.5,67.5,2.75,15.05,99.5,99.92,72.89
2018,8,16,7,0,0.0,86.0,2.7,15.2,86.0,82.98,64.77
2018,8,16,7,15,1.0,101.0,2.65,15.35,101.5,97.93,77.19
2018,8,16,7,30,2.0,116.0,2.6,15.5,117.0,113.03,89.5
2018,8,16,7,45,10.0,141.0,2.5,15.7,146.0,141.09,112.28
2018,8,16,8,0,18.0,166.0,2.4,15.9,175.0,170.11,135.54
2018,8,16,8,15,86.5,197.0,2.4,16.05,246.0,241.14,193.08
2018,8,16,8,30,155.0,228.0,2.4,16.2,317.0,320.7,256.43
2018,8,16,8,45,326.0,214.5,2.35,16.4,422.0,428.62,342.5
2018,8,16,9,0,497.0,201.0,2.3,16.6,527.0,552.86,438.44
2018,8,16,9,15,667.5,155.5,2.25,16.75,622.5,655.82,516.6
2018,8,16,9,30,838.0,110.0,2.2,16.9,718.0,763.88,593.34
2018,8,16,9,45,857.5,107.5,2.15,17.1,756.5,808.33,621.64
2018,8,16,10,0,877.0,105.0,2.1,17.3,795.0,851.48,649.12
2018,8,16,10,15,885.0,106.0,2.1,17.45,824.5,886.62,671.34
2018,8,16,10,30,893.0,107.0,2.1,17.6,854.0,919.24,691.76
2018,8,16,10,45,899.0,108.0,2.1,17.8,877.0,947.3,708.9
2018,8,16,11,0,905.0,109.0,2.1,18.0,900.0,972.4,724.04
2018,8,16,11,15,908.5,109.0,2.2,18.1,915.0,990.96,736.32
2018,8,16,11,30,912.0,109.0,2.3,18.2,930.0,1006.22,746.58
2018,8,16,11,45,914.0,109.5,2.4,18.35,938.0,1017.15,753.96
2018,8,16,12,0,916.0,110.0,2.5,18.5,946.0,1024.62,759.22
2018,8,16,12,15,915.5,110.0,2.65,18.55,945.0,1025.57,761.13
2018,8,16,12,30,915.0,110.0,2.8,18.6,944.0,1023.0,760.83
2018,8,16,12,45,912.0,111.0,2.95,18.6,936.0,1015.5,757.48
2018,8,16,13,0,909.0,112.0,3.1,18.6,928.0,1004.57,751.89
2018,8,16,13,15,906.0,110.5,3.2,18.5,912.0,987.66,742.2
2018,8,16,13,30,903.0,109.0,3.3,18.4,896.0,967.46,730.32
2018,8,16,13,45,898.0,108.0,3.4,18.3,873.0,942.76,715.33
2018,8,16,14,0,893.0,107.0,3.5,18.2,850.0,915.07,698.22
2018,8,16,14,15,886.5,105.0,3.55,18.05,820.5,882.21,677.2
2018,8,16,14,30,880.0,103.0,3.6,17.9,791.0,846.75,654.22
2018,8,16,14,45,871.0,101.0,3.65,17.75,755.0,806.87,627.87
2018,8,16,15,0,862.0,99.0,3.7,17.6,719.0,764.96,599.75
2018,8,16,15,15,849.0,97.0,3.7,17.6,677.5,718.34,567.3
2018,8,16,15,30,836.0,95.0,3.7,17.6,636.0,670.47,533.5
2018,8,16,15,45,819.0,92.0,3.8,17.3,590.0,619.38,495.38
2018,8,16,16,0,802.0,89.0,3.9,17.0,544.0,566.26,454.55
2018,8,16,16,15,780.0,85.5,3.9,16.8,495.0,509.87,409.53
2018,8,16,16,30,758.0,82.0,3.9,16.6,446.0,454.2,363.71
2018,8,16,16,45,727.0,78.0,3.9,16.4,394.5,395.18,313.87
2018,8,16,17,0,696.0,74.0,3.9,16.2,343.0,338.44,264.5
2018,8,16,17,15,652.5,69.0,3.9,16.0,291.5,278.7,211.84
2018,8,16,17,30,609.0,64.0,3.9,15.8,240.0,223.74,162.6
2018,8,16,17,45,545.5,57.0,3.9,15.55,190.5,167.31,113.38
2018,8,16,18,0,482.0,50.0,3.9,15.3,141.0,118.05,72.2
2018,8,16,18,15,385.5,40.0,3.75,15.15,98.5,70.39,37.42
2018,8,16,18,30,289.0,30.0,3.6,15.0,56.0,34.11,15.02
2018,8,16,18,45,164.5,17.5,3.5,14.85,30.5,17.2,0.0
2018,8,16,19,0,40.0,5.0,3.4,14.7,5.0,4.91,0.0
2018,8,16,19,15,20.0,2.5,3.35,14.65,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,17,5,15,28.5,4.0,1.85,13.6,4.0,0.0,0.0
2018,8,17,5,30,57.0,8.0,1.9,13.9,8.0,7.86,0.0
2018,8,17,5,45,176.5,20.0,1.95,14.15,34.5,16.45,0.0
2018,8,17,6,0,296.0,32.0,2.0,14.4,61.0,39.48,18.49
2018,8,17,6,15,352.5,41.5,1.95,14.6,96.0,72.82,40.48
2018,8,17,6,30,409.0,51.0,1.9,14.8,131.0,112.83,71.44
2018,8,17,6,45,225.0,77.5,1.8,15.0,123.5,123.37,89.85
2018,8,17,7,0,41.0,104.0,1.7,15.2,116.0,111.81,87.61
2018,8,17,7,15,124.0,121.0,1.6,15.45,167.5,159.46,125.7
2018,8,17,7,30,207.0,138.0,1.5,15.7,219.0,217.25,172.45
2018,8,17,7,45,390.0,125.0,1.4,15.9,305.0,299.44,238.37
2018,8,17,8,0,573.0,112.0,1.3,16.1,391.0,400.43,318.58
2018,8,17,8,15,641.5,112.5,1.3,16.35,455.5,469.06,372.3
2018,8,17,8,30,710.0,113.0,1.3,16.6,520.0,543.3,428.97
2018,8,17,8,45,781.5,100.5,1.3,16.85,582.5,610.74,479.42
2018,8,17,9,0,853.0,88.0,1.3,17.1,645.0,681.19,530.1
2018,8,17,9,15,867.5,89.5,1.35,17.35,687.0,730.03,562.54
2018,8,17,9,30,882.0,91.0,1.4,17.6,729.0,777.66,593.87
2018,8,17,9,45,895.0,90.5,1.45,17.85,765.5,820.49,621.52
2018,8,17,10,0,908.0,90.0,1.5,18.1,802.0,861.46,647.66
2018,8,17,10,15,915.5,91.0,1.65,18.25,832.0,897.1,671.5
2018,8,17,10,30,923.0,92.0,1.8,18.4,862.0,930.08,693.55
2018,8,17,10,45,928.5,92.5,1.9,18.55,885.0,957.85,711.55
2018,8,17,11,0,934.0,93.0,2.0,18.7,908.0,982.53,727.58
2018,8,17,11,15,938.0,93.5,2.1,18.8,924.0,1002.54,740.77
2018,8,17,11,30,942.0,94.0,2.2,18.9,940.0,1019.16,751.86
2018,8,17,11,45,944.0,94.5,2.3,19.0,948.0,1030.33,759.53
2018,8,17,12,0,946.0,95.0,2.4,19.1,956.0,1037.91,765.02
2018,8,17,12,15,946.5,94.5,2.55,19.1,955.5,1039.33,767.46
2018,8,17,12,30,947.0,94.0,2.7,19.1,955.0,1037.1,767.62
2018,8,17,12,45,945.5,94.0,2.85,19.1,947.5,1029.78,764.51
2018,8,17,13,0,944.0,94.0,3.0,19.1,940.0,1018.86,759.08
2018,8,17,13,15,941.5,93.5,3.1,19.05,924.5,1002.93,750.04
2018,8,17,13,30,939.0,93.0,3.2,19.0,909.0,983.56,738.73
2018,8,17,13,45,934.5,92.0,3.3,19.0,886.0,958.49,723.41
2018,8,17,14,0,930.0,91.0,3.4,19.0,863.0,930.28,705.9
2018,8,17,14,15,923.5,90.0,3.45,18.9,833.0,897.36,684.95
2018,8,17,14,30,917.0,89.0,3.5,18.8,803.0,861.72,661.98
2018,8,17,14,45,908.0,87.5,3.55,18.7,766.5,821.03,635.21
2018,8,17,15,0,899.0,86.0,3.6,18.6,730.0,778.2,606.62
2018,8,17,15,15,886.5,84.5,3.6,18.6,688.0,730.92,574.0
2018,8,17,15,30,874.0,83.0,3.6,18.6,646.0,682.25,539.95
2018,8,17,15,45,858.5,81.0,3.55,18.35,600.0,630.03,501.18
2018,8,17,16,0,843.0,79.0,3.5,18.1,554.0,577.23,460.38
2018,8,17,16,15,821.5,76.5,3.45,17.9,504.5,521.04,415.65
2018,8,17,16,30,800.0,74.0,3.4,17.7,455.0,464.52,369.3
2018,8,17,16,45,770.5,70.5,3.3,17.5,402.5,404.44,318.7
2018,8,17,17,0,741.0,67.0,3.2,17.3,350.0,346.42,268.33
2018,8,17,17,15,699.0,62.5,3.1,17.05,297.5,285.81,215.01
2018,8,17,17,30,657.0,58.0,3.0,16.8,245.0,229.29,164.44
2018,8,17,17,45,593.0,52.0,2.85,16.55,194.5,170.44,113.26
2018,8,17,18,0,529.0,46.0,2.7,16.3,144.0,119.47,70.88
2018,8,17,18,15,428.5,37.5,2.6,16.1,100.5,70.44,35.76
2018,8,17,18,30,328.0,29.0,2.5,15.9,57.0,33.24,13.6
2018,8,17,18,45,187.5,17.5,2.4,15.7,31.0,17.2,0.0
2018,8,17,19,0,47.0,6.0,2.3,15.5,5.0,0.0,0.0
2018,8,17,19,15,23.5,3.0,2.25,15.45,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,18,5,15,19.0,3.0,1.7,13.6,3.0,0.0,0.0
2018,8,18,5,30,38.0,6.0,1.7,13.9,6.0,5.9,0.0
2018,8,18,5,45,156.0,19.0,1.75,14.2,32.0,15.04,0.0
2018,8,18,6,0,274.0,32.0,1.8,14.5,58.0,38.4,18.05
2018,8,18,6,15,358.0,43.5,1.7,14.8,99.5,74.96,41.98
2018,8,18,6,30,442.0,55.0,1.6,15.1,141.0,121.44,76.97
2018,8,18,6,45,488.5,66.0,1.5,15.35,187.5,169.31,117.6
2018,8,18,7,0,535.0,77.0,1.4,15.6,234.0,222.41,163.77
2018,8,18,7,15,571.5,85.5,1.4,15.9,283.0,274.77,209.65
2018,8,18,7,30,608.0,94.0,1.4,16.2,332.0,330.71,257.6
2018,8,18,7,45,638.0,102.0,1.35,16.55,382.5,386.62,304.14
2018,8,18,8,0,668.0,110.0,1.3,16.9,433.0,444.83,350.88
2018,8,18,8,15,734.0,105.0,1.35,17.2,495.0,511.33,403.1
2018,8,18,8,30,800.0,100.0,1.4,17.5,557.0,582.78,457.56
2018,8,18,8,45,796.0,110.5,1.45,17.8,596.5,629.95,492.12
2018,8,18,9,0,792.0,121.0,1.5,18.1,636.0,674.85,524.19
2018,8,18,9,15,776.5,136.0,1.55,18.35,668.0,713.55,550.8
2018,8,18,9,30,761.0,151.0,1.6,18.6,700.0,750.31,574.88
2018,8,18,9,45,771.0,156.5,1.7,18.85,736.5,791.42,602.23
2018,8,18,10,0,781.0,162.0,1.8,19.1,773.0,832.37,629.19
2018,8,18,10,15,780.0,170.0,1.9,19.25,799.5,864.35,650.13
2018,8,18,10,30,779.0,178.0,2.0,19.4,826.0,893.6,669.25
2018,8,18,10,45,799.0,174.0,2.1,19.55,854.5,927.17,691.27
2018,8,18,11,0,819.0,170.0,2.2,19.7,883.0,958.64,711.78
2018,8,18,11,15,781.5,189.5,2.3,19.75,879.0,956.65,710.5
2018,8,18,11,30,744.0,209.0,2.4,19.8,875.0,954.85,709.77
2018,8,18,11,45,742.0,212.0,2.5,19.85,881.0,963.17,715.85
2018,8,18,12,0,740.0,215.0,2.6,19.9,887.0,968.49,719.93
2018,8,18,12,15,722.5,224.5,2.75,19.85,880.5,962.25,717.16
2018,8,18,12,30,705.0,234.0,2.9,19.8,874.0,953.03,712.52
2018,8,18,12,45,738.0,215.0,3.0,19.75,879.5,960.98,719.07
2018,8,18,13,0,771.0,196.0,3.1,19.7,885.0,961.32,720.47
2018,8,18,13,15,793.0,183.0,3.2,19.6,880.5,958.12,719.78
2018,8,18,13,30,815.0,170.0,3.3,19.5,876.0,951.12,716.64
2018,8,18,13,45,808.0,168.0,3.35,19.4,852.0,924.9,700.14
2018,8,18,14,0,801.0,166.0,3.4,19.3,828.0,896.05,681.91
2018,8,18,14,15,826.5,149.0,3.45,19.15,810.5,877.43,670.84
2018,8,18,14,30,852.0,132.0,3.5,19.0,793.0,854.38,656.6
2018,8,18,14,45,839.0,131.0,3.5,18.9,756.0,812.76,628.78
2018,8,18,15,0,826.0,130.0,3.5,18.8,719.0,769.47,599.6
2018,8,18,15,15,811.5,126.5,3.5,18.8,676.5,721.09,566.17
2018,8,18,15,30,797.0,123.0,3.5,18.8,634.0,671.69,530.07
2018,8,18,15,45,774.5,120.0,3.45,18.45,586.0,616.99,489.3
2018,8,18,16,0,752.0,117.0,3.4,18.1,538.0,562.9,447.9
2018,8,18,16,15,704.0,116.5,3.35,17.85,482.0,497.87,396.67
2018,8,18,16,30,656.0,116.0,3.3,17.6,426.0,436.33,346.94
2018,8,18,16,45,620.5,108.0,3.25,17.4,374.0,376.48,297.33
2018,8,18,17,0,585.0,100.0,3.2,17.2,322.0,319.63,248.89
2018,8,18,17,15,546.5,90.0,3.15,16.9,272.5,263.15,199.95
2018,8,18,17,30,508.0,80.0,3.1,16.6,223.0,210.57,153.7
2018,8,18,17,45,439.5,69.5,3.0,16.35,174.5,155.74,107.08
2018,8,18,18,0,371.0,59.0,2.9,16.1,126.0,107.9,68.13
2018,8,18,18,15,278.5,44.5,2.85,15.85,85.5,63.26,35.69
2018,8,18,18,30,186.0,30.0,2.8,15.6,45.0,29.31,12.53
2018,8,18,18,45,102.0,16.5,2.75,15.35,24.0,16.22,0.0
2018,8,18,19,0,18.0,3.0,2.7,15.1,3.0,0.0,0.0
2018,8,18,19,15,9.0,1.5,2.65,14.95,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,19,5,15,8.0,1.5,2.4,13.2,1.5,0.0,0.0
2018,8,19,5,30,16.0,3.0,2.5,13.5,3.0,2.95,0.0
2018,8,19,5,45,75.5,15.5,2.6,13.8,21.5,15.24,0.0
2018,8,19,6,0,135.0,28.0,2.7,14.1,40.0,28.99,13.7
2018,8,19,6,15,200.5,42.0,2.65,14.3,73.5,57.87,34.31
2018,8,19,6,30,266.0,56.0,2.6,14.5,107.0,94.48,62.34
2018,8,19,6,45,202.0,74.5,2.55,14.7,120.0,115.29,84.1
2018,8,19,7,0,138.0,93.0,2.5,14.9,133.0,128.06,98.54
2018,8,19,7,15,114.0,110.5,2.45,15.1,148.0,145.88,114.99
2018,8,19,7,30,90.0,128.0,2.4,15.3,163.0,160.95,128.33
2018,8,19,7,45,69.0,142.0,2.35,15.45,171.0,169.26,135.42
2018,8,19,8,0,48.0,156.0,2.3,15.6,179.0,176.74,141.31
2018,8,19,8,15,125.5,171.5,2.3,15.8,241.0,239.67,192.7
2018,8,19,8,30,203.0,187.0,2.3,16.0,303.0,311.14,250.22
2018,8,19,8,45,219.5,199.0,2.3,16.15,333.5,344.43,276.18
2018,8,19,9,0,236.0,211.0,2.3,16.3,364.0,378.78,302.74
2018,8,19,9,15,216.5,232.0,2.35,16.45,379.5,396.98,315.68
2018,8,19,9,30,197.0,253.0,2.4,16.6,395.0,413.05,326.81
2018,8,19,9,45,166.0,278.0,2.45,16.75,401.5,416.7,328.0
2018,8,19,10,0,135.0,303.0,2.5,16.9,408.0,422.54,330.72
2018,8,19,10,15,212.0,304.5,2.55,17.05,477.0,501.88,392.02
2018,8,19,10,30,289.0,306.0,2.6,17.2,546.0,579.21,450.36
2018,8,19,10,45,335.5,296.0,2.65,17.3,582.0,626.35,485.2
2018,8,19,11,0,382.0,286.0,2.7,17.4,618.0,667.55,515.76
2018,8,19,11,15,431.0,263.5,2.7,17.45,644.0,698.18,538.82
2018,8,19,11,30,480.0,241.0,2.7,17.5,670.0,731.0,563.3
2018,8,19,11,45,495.5,233.5,2.75,17.6,679.5,743.22,572.16
2018,8,19,12,0,511.0,226.0,2.8,17.7,689.0,753.55,579.89
2018,8,19,12,15,576.5,211.5,2.85,17.7,733.5,803.9,616.85
2018,8,19,12,30,642.0,197.0,2.9,17.7,778.0,851.69,650.21
2018,8,19,12,45,594.0,208.0,2.95,17.7,741.5,812.01,622.59
2018,8,19,13,0,546.0,219.0,3.0,17.7,705.0,770.6,593.62
2018,8,19,13,15,498.0,229.0,3.1,17.65,666.5,726.99,562.53
2018,8,19,13,30,450.0,239.0,3.2,17.6,628.0,680.19,528.76
2018,8,19,13,45,446.0,249.0,3.25,17.55,625.5,676.65,526.67
2018,8,19,14,0,442.0,259.0,3.3,17.5,623.0,671.49,523.14
2018,8,19,14,15,670.0,186.0,3.4,17.35,715.0,781.9,609.18
2018,8,19,14,30,898.0,113.0,3.5,17.2,807.0,868.09,671.63
2018,8,19,14,45,828.0,130.5,3.6,17.05,746.5,802.12,626.07
2018,8,19,15,0,758.0,148.0,3.7,16.9,686.0,736.37,580.84
2018,8,19,15,15,737.0,141.5,3.7,16.9,639.0,682.65,542.03
2018,8,19,15,30,716.0,135.0,3.7,16.9,592.0,628.69,501.68
2018,8,19,15,45,503.5,160.0,3.8,16.55,469.5,484.37,389.66
2018,8,19,16,0,291.0,185.0,3.9,16.2,347.0,357.22,288.13
2018,8,19,16,15,519.5,139.0,3.95,16.0,395.5,419.46,339.16
2018,8,19,16,30,748.0,93.0,4.0,15.8,444.0,455.32,365.61
2018,8,19,16,45,688.5,92.0,4.0,15.6,385.5,387.63,308.48
2018,8,19,17,0,629.0,91.0,4.0,15.4,327.0,325.35,254.99
2018,8,19,17,15,522.0,87.5,3.95,15.1,263.0,251.65,192.66
2018,8,19,17,30,415.0,84.0,3.9,14.8,199.0,188.53,139.54
2018,8,19,17,45,340.5,71.0,3.9,14.55,152.0,135.77,95.12
2018,8,19,18,0,266.0,58.0,3.9,14.3,105.0,91.62,59.6
2018,8,19,18,15,230.5,43.5,3.8,14.15,74.5,57.78,33.29
2018,8,19,18,30,195.0,29.0,3.7,14.0,44.0,27.88,10.94
2018,8,19,18,45,104.0,15.5,3.65,13.85,23.0,15.24,0.0
2018,8,19,19,0,13.0,2.0,3.6,13.7,2.0,0.0,0.0
2018,8,19,19,15,6.5,1.0,3.55,13.7,1.0,0.0,0.0
