Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,18,30,112.0,16.0,2.6,16.7,20.0,15.73,0.0
2018,8,29,18,45,56.0,8.0,2.65,16.45,10.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.8,15.55,2.0,1.97,0.0
2018,8,30,6,0,0.0,4.0,1.8,15.7,4.0,3.85,0.0
2018,8,30,6,15,0.0,8.0,1.75,15.85,8.0,7.71,0.58
2018,8,30,6,30,0.0,12.0,1.7,16.0,12.0,11.57,4.04
2018,8,30,6,45,0.0,16.5,1.65,16.15,16.5,15.91,7.84
2018,8,30,7,0,0.0,21.0,1.6,16.3,21.0,20.26,11.61
2018,8,30,7,15,0.0,25.5,1.55,16.35,25.5,24.61,15.32
2018,8,30,7,30,0.0,30.0,1.5,16.4,30.0,28.96,18.97
2018,8,30,7,45,0.0,33.0,1.4,16.45,33.0,31.86,21.36
2018,8,30,8,0,0.0,36.0,1.3,16.5,36.0,34.77,23.72
2018,8,30,8,15,0.0,61.5,1.25,16.6,61.5,59.45,44.22
2018,8,30,8,30,0.0,87.0,1.2,16.7,87.0,84.17,64.42
2018,8,30,8,45,5.5,134.5,1.15,16.8,138.0,134.17,104.95
2018,8,30,9,0,11.0,182.0,1.1,16.9,189.0,185.09,145.25
2018,8,30,9,15,29.5,194.5,1.15,17.05,214.5,214.67,168.55
2018,8,30,9,30,48.0,207.0,1.2,17.2,240.0,242.75,190.58
2018,8,30,9,45,53.5,246.5,1.2,17.35,285.5,289.36,225.98
2018,8,30,10,0,59.0,286.0,1.2,17.5,331.0,336.5,261.05
2018,8,30,10,15,77.0,323.5,1.35,17.6,384.0,392.81,303.28
2018,8,30,10,30,95.0,361.0,1.5,17.7,437.0,450.14,345.61
2018,8,30,10,45,89.5,371.0,1.6,17.85,444.5,458.0,350.53
2018,8,30,11,0,84.0,381.0,1.7,18.0,452.0,465.3,355.4
2018,8,30,11,15,82.0,391.5,1.8,18.05,461.5,475.94,362.98
2018,8,30,11,30,80.0,402.0,1.9,18.1,471.0,486.2,370.3
2018,8,30,11,45,83.0,391.5,2.05,18.2,463.5,478.84,365.32
2018,8,30,12,0,86.0,381.0,2.2,18.3,456.0,471.16,360.22
2018,8,30,12,15,98.0,384.0,2.3,18.3,469.5,486.07,371.9
2018,8,30,12,30,110.0,387.0,2.4,18.3,483.0,508.76,389.06
2018,8,30,12,45,122.0,388.0,2.55,18.35,493.5,520.41,398.31
2018,8,30,13,0,134.0,389.0,2.7,18.4,504.0,531.27,407.09
2018,8,30,13,15,278.0,339.0,2.85,18.35,571.5,619.07,476.96
2018,8,30,13,30,422.0,289.0,3.0,18.3,639.0,700.76,540.72
2018,8,30,13,45,493.0,263.0,3.15,18.3,660.5,727.05,562.1
2018,8,30,14,0,564.0,237.0,3.3,18.3,682.0,750.35,581.56
2018,8,30,14,15,710.5,175.0,3.4,18.2,712.5,792.09,615.28
2018,8,30,14,30,857.0,113.0,3.5,18.1,743.0,815.99,633.87
2018,8,30,14,45,845.5,110.5,3.65,18.0,705.0,776.55,607.55
2018,8,30,15,0,834.0,108.0,3.8,17.9,667.0,731.93,577.47
2018,8,30,15,15,818.0,105.0,3.8,17.9,624.0,682.15,542.29
2018,8,30,15,30,802.0,102.0,3.8,17.9,581.0,631.5,503.99
2018,8,30,15,45,781.0,98.5,4.05,17.65,533.5,576.74,462.6
2018,8,30,16,0,760.0,95.0,4.3,17.4,486.0,522.15,420.0
2018,8,30,16,15,729.5,92.0,4.35,17.2,435.5,463.94,372.63
2018,8,30,16,30,699.0,89.0,4.4,17.0,385.0,407.28,325.09
2018,8,30,16,45,657.0,83.5,4.5,16.8,332.5,345.67,272.42
2018,8,30,17,0,615.0,78.0,4.6,16.6,280.0,287.79,221.59
2018,8,30,17,15,554.0,71.5,4.65,16.35,229.0,227.7,168.8
2018,8,30,17,30,493.0,65.0,4.7,16.1,178.0,174.18,121.8
2018,8,30,17,45,403.5,54.5,4.7,15.9,131.0,119.05,76.29
2018,8,30,18,0,314.0,44.0,4.7,15.7,84.0,73.72,41.84
2018,8,30,18,15,198.5,29.0,4.65,15.55,50.0,34.0,13.16
2018,8,30,18,30,83.0,14.0,4.6,15.4,16.0,13.76,0.0
2018,8,30,18,45,41.5,7.0,4.55,15.25,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.3,14.55,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.0,4.35,14.35,2.0,1.97,0.0
2018,8,31,6,0,0.0,4.0,4.5,14.5,4.0,3.85,0.0
2018,8,31,6,15,40.5,11.0,4.45,14.65,17.5,13.89,4.06
2018,8,31,6,30,81.0,18.0,4.4,14.8,31.0,29.21,15.32
2018,8,31,6,45,50.5,20.5,4.35,14.95,29.5,30.49,18.23
2018,8,31,7,0,20.0,23.0,4.3,15.1,28.0,27.93,17.56
2018,8,31,7,15,10.0,33.5,4.15,15.3,36.0,35.76,24.65
2018,8,31,7,30,0.0,44.0,4.0,15.5,44.0,42.49,30.51
2018,8,31,7,45,0.0,65.5,3.9,15.7,65.5,63.31,47.93
2018,8,31,8,0,0.0,87.0,3.8,15.9,87.0,84.19,65.16
2018,8,31,8,15,1.5,117.0,3.6,16.15,118.0,114.34,89.81
2018,8,31,8,30,3.0,147.0,3.4,16.4,149.0,144.81,114.33
2018,8,31,8,45,23.5,194.5,3.25,16.65,209.0,204.98,162.82
2018,8,31,9,0,44.0,242.0,3.1,16.9,269.0,271.57,215.36
2018,8,31,9,15,51.5,266.5,2.95,17.2,300.5,304.12,239.99
2018,8,31,9,30,59.0,291.0,2.8,17.5,332.0,337.28,264.81
2018,8,31,9,45,86.0,317.5,2.7,17.75,380.5,388.57,303.8
2018,8,31,10,0,113.0,344.0,2.6,18.0,429.0,447.98,348.05
2018,8,31,10,15,317.5,298.0,2.65,18.25,549.5,586.63,456.27
2018,8,31,10,30,522.0,252.0,2.7,18.5,670.0,736.74,568.28
2018,8,31,10,45,721.0,175.5,2.7,18.75,770.0,853.82,651.27
2018,8,31,11,0,920.0,99.0,2.7,19.0,870.0,965.14,724.82
2018,8,31,11,15,923.5,99.5,2.9,19.05,884.5,983.78,737.3
2018,8,31,11,30,927.0,100.0,3.1,19.1,899.0,998.98,748.43
2018,8,31,11,45,928.5,100.0,3.3,19.2,905.5,1008.21,755.51
2018,8,31,12,0,930.0,100.0,3.5,19.3,912.0,1013.82,760.3
2018,8,31,12,15,932.5,98.5,3.8,19.2,911.5,1015.18,763.59
2018,8,31,12,30,935.0,97.0,4.1,19.1,911.0,1012.87,764.41
2018,8,31,12,45,899.5,111.0,4.35,19.05,887.5,986.74,748.5
2018,8,31,13,0,864.0,125.0,4.6,19.0,864.0,957.64,731.19
2018,8,31,13,15,899.0,106.5,4.9,18.85,862.0,957.98,734.93
2018,8,31,13,30,934.0,88.0,5.2,18.7,860.0,953.54,735.07
2018,8,31,13,45,929.0,87.5,5.5,18.55,836.0,927.55,719.86
2018,8,31,14,0,924.0,87.0,5.8,18.4,812.0,898.45,702.19
2018,8,31,14,15,917.0,85.5,6.0,18.2,781.0,863.65,679.65
2018,8,31,14,30,910.0,84.0,6.2,18.0,750.0,826.2,654.84
2018,8,31,14,45,891.0,85.5,6.4,17.75,709.5,780.24,623.39
2018,8,31,15,0,872.0,87.0,6.6,17.5,669.0,732.94,590.39
2018,8,31,15,15,867.5,82.0,6.6,17.5,628.5,687.74,557.38
2018,8,31,15,30,863.0,77.0,6.6,17.5,588.0,640.56,521.36
2018,8,31,15,45,750.0,99.0,6.65,17.1,517.0,556.59,454.05
2018,8,31,16,0,637.0,121.0,6.7,16.7,446.0,479.86,391.37
2018,8,31,16,15,684.0,98.0,6.65,16.5,414.0,445.47,362.33
2018,8,31,16,30,731.0,75.0,6.6,16.3,382.0,404.94,326.54
2018,8,31,16,45,634.5,78.5,6.5,16.05,319.0,329.8,261.98
2018,8,31,17,0,538.0,82.0,6.4,15.8,256.0,264.39,205.23
2018,8,31,17,15,334.0,80.0,6.3,15.55,181.5,173.06,130.52
2018,8,31,17,30,130.0,78.0,6.2,15.3,107.0,104.57,77.68
2018,8,31,17,45,163.0,59.5,6.05,15.0,86.0,83.75,57.45
2018,8,31,18,0,196.0,41.0,5.9,14.7,65.0,58.4,34.22
2018,8,31,18,15,122.5,26.5,5.75,14.6,39.0,27.98,9.58
2018,8,31,18,30,49.0,12.0,5.6,14.5,13.0,11.8,0.0
2018,8,31,18,45,24.5,6.0,5.45,14.4,6.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.25,14.3,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.15,14.3,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.85,14.2,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,14.15,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,1,5,45,26.0,5.5,2.85,14.0,7.0,5.41,0.0
2018,9,1,6,0,52.0,11.0,2.9,14.2,14.0,10.09,0.0
2018,9,1,6,15,164.0,25.0,2.7,14.4,48.5,36.85,17.96
2018,9,1,6,30,276.0,39.0,2.5,14.6,83.0,77.42,47.01
2018,9,1,6,45,221.5,42.0,2.3,14.8,85.5,86.36,58.47
2018,9,1,7,0,167.0,45.0,2.1,15.0,88.0,89.18,64.75
2018,9,1,7,15,83.5,54.5,1.95,15.2,76.0,80.38,60.83
2018,9,1,7,30,0.0,64.0,1.8,15.4,64.0,61.86,46.88
2018,9,1,7,45,1.5,91.5,1.65,15.6,92.0,89.26,69.66
2018,9,1,8,0,3.0,119.0,1.5,15.8,120.0,117.0,92.28
2018,9,1,8,15,14.0,156.5,1.55,15.95,163.5,159.99,127.1
2018,9,1,8,30,25.0,194.0,1.6,16.1,207.0,204.33,162.39
2018,9,1,8,45,29.0,214.0,1.6,16.3,230.5,231.48,183.32
2018,9,1,9,0,33.0,234.0,1.6,16.5,254.0,256.04,202.02
2018,9,1,9,15,35.0,253.5,1.75,16.7,276.0,279.0,219.4
2018,9,1,9,30,37.0,273.0,1.9,16.9,298.0,302.11,236.76
2018,9,1,9,45,33.5,280.5,2.1,17.05,304.0,308.57,241.18
2018,9,1,10,0,30.0,288.0,2.3,17.2,310.0,314.7,245.41
2018,9,1,10,15,32.5,302.0,2.45,17.3,327.0,332.41,258.71
2018,9,1,10,30,35.0,316.0,2.6,17.4,344.0,350.2,272.0
2018,9,1,10,45,42.0,335.0,2.75,17.5,369.5,377.34,292.49
2018,9,1,11,0,49.0,354.0,2.9,17.6,395.0,404.68,313.0
2018,9,1,11,15,48.0,354.0,3.1,17.6,394.5,404.65,312.91
2018,9,1,11,30,47.0,354.0,3.3,17.6,394.0,404.4,312.79
2018,9,1,11,45,59.0,366.5,3.5,17.65,417.5,429.56,332.23
2018,9,1,12,0,71.0,379.0,3.7,17.7,441.0,454.65,351.48
2018,9,1,12,15,219.0,336.5,3.8,17.7,526.5,570.09,443.25
2018,9,1,12,30,367.0,294.0,3.9,17.7,612.0,675.92,525.53
2018,9,1,12,45,517.5,251.0,4.05,17.75,694.5,772.12,599.49
2018,9,1,13,0,668.0,208.0,4.2,17.8,777.0,866.65,669.62
2018,9,1,13,15,665.0,204.5,4.35,17.7,761.5,849.58,658.33
2018,9,1,13,30,662.0,201.0,4.5,17.6,746.0,830.0,646.29
2018,9,1,13,45,673.0,195.0,4.65,17.5,734.5,817.89,639.57
2018,9,1,14,0,684.0,189.0,4.8,17.4,723.0,802.74,630.6
2018,9,1,14,15,753.5,162.0,4.9,17.25,728.5,811.41,638.91
2018,9,1,14,30,823.0,135.0,5.0,17.1,734.0,811.36,640.87
2018,9,1,14,45,812.0,131.5,5.1,17.0,696.5,768.87,611.52
2018,9,1,15,0,801.0,128.0,5.2,16.9,659.0,724.68,580.72
2018,9,1,15,15,783.5,124.5,5.2,16.9,615.5,674.55,543.15
2018,9,1,15,30,766.0,121.0,5.2,16.9,572.0,624.69,504.51
2018,9,1,15,45,711.5,121.5,5.25,16.55,513.0,555.58,450.5
2018,9,1,16,0,657.0,122.0,5.3,16.2,454.0,489.97,397.97
2018,9,1,16,15,592.0,118.5,5.25,15.95,394.0,419.12,339.83
2018,9,1,16,30,527.0,115.0,5.2,15.7,334.0,352.11,283.78
2018,9,1,16,45,510.5,103.5,5.15,15.5,292.0,303.9,241.68
2018,9,1,17,0,494.0,92.0,5.1,15.3,250.0,256.87,199.5
2018,9,1,17,15,451.5,80.5,5.05,15.0,204.5,204.19,152.74
2018,9,1,17,30,409.0,69.0,5.0,14.7,159.0,156.1,110.09
2018,9,1,17,45,330.5,55.5,4.95,14.45,115.5,105.36,68.16
2018,9,1,18,0,252.0,42.0,4.9,14.2,72.0,63.87,36.41
2018,9,1,18,15,154.0,26.5,4.85,14.1,42.0,28.42,7.67
2018,9,1,18,30,56.0,11.0,4.8,14.0,12.0,10.81,0.0
2018,9,1,18,45,28.0,5.5,4.8,13.9,6.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.75,13.8,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,13.7,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,2,5,45,57.0,10.5,2.0,13.45,13.5,10.32,0.0
2018,9,2,6,0,114.0,21.0,2.0,13.7,27.0,19.81,0.0
2018,9,2,6,15,218.5,37.0,1.95,13.9,65.0,52.41,28.35
2018,9,2,6,30,323.0,53.0,1.9,14.1,103.0,96.73,60.95
2018,9,2,6,45,304.0,67.0,1.85,14.35,128.5,127.24,89.23
2018,9,2,7,0,285.0,81.0,1.8,14.6,154.0,155.4,116.16
2018,9,2,7,15,270.0,96.5,1.8,14.8,178.0,182.0,141.2
2018,9,2,7,30,255.0,112.0,1.8,15.0,202.0,208.11,164.96
2018,9,2,7,45,308.5,124.0,1.75,15.25,250.0,260.82,208.81
2018,9,2,8,0,362.0,136.0,1.7,15.5,298.0,316.51,254.36
2018,9,2,8,15,457.0,141.5,1.65,15.75,370.5,392.67,315.26
2018,9,2,8,30,552.0,147.0,1.6,16.0,443.0,479.88,383.02
2018,9,2,8,45,572.5,156.0,1.6,16.25,486.5,529.72,420.5
2018,9,2,9,0,593.0,165.0,1.6,16.5,530.0,580.06,457.6
2018,9,2,9,15,605.5,172.0,1.65,16.75,566.5,622.81,488.55
2018,9,2,9,30,618.0,179.0,1.7,17.0,603.0,664.83,518.4
2018,9,2,9,45,624.0,183.0,1.7,17.2,630.5,697.63,540.9
2018,9,2,10,0,630.0,187.0,1.7,17.4,658.0,728.81,561.94
2018,9,2,10,15,593.5,203.0,1.75,17.6,660.0,734.18,564.08
2018,9,2,10,30,557.0,219.0,1.8,17.8,662.0,735.32,563.42
2018,9,2,10,45,577.0,221.5,1.8,17.95,691.5,769.96,587.14
2018,9,2,11,0,597.0,224.0,1.8,18.1,721.0,803.22,609.34
2018,9,2,11,15,613.5,221.5,1.9,18.2,740.0,826.32,625.59
2018,9,2,11,30,630.0,219.0,2.0,18.3,759.0,847.37,640.21
2018,9,2,11,45,650.5,218.0,2.1,18.35,779.0,871.59,657.04
2018,9,2,12,0,671.0,217.0,2.2,18.4,799.0,893.38,672.24
2018,9,2,12,15,681.0,217.5,2.35,18.4,807.0,903.88,680.49
2018,9,2,12,30,691.0,218.0,2.5,18.4,815.0,911.53,687.01
2018,9,2,12,45,694.5,215.5,2.7,18.35,810.0,906.83,685.78
2018,9,2,13,0,698.0,213.0,2.9,18.3,805.0,899.24,682.65
2018,9,2,13,15,695.5,209.5,3.1,18.2,789.5,882.12,673.05
2018,9,2,13,30,693.0,206.0,3.3,18.1,774.0,862.34,661.55
2018,9,2,13,45,729.0,185.5,3.45,17.95,767.0,856.46,659.57
2018,9,2,14,0,765.0,165.0,3.6,17.8,760.0,846.03,654.31
2018,9,2,14,15,784.5,151.5,3.75,17.65,740.0,822.28,639.61
2018,9,2,14,30,804.0,138.0,3.9,17.5,720.0,797.34,624.02
2018,9,2,14,45,790.0,135.5,4.05,17.3,682.0,754.2,595.1
2018,9,2,15,0,776.0,133.0,4.2,17.1,644.0,709.65,564.74
2018,9,2,15,15,758.0,129.0,4.2,17.1,600.5,660.88,528.17
2018,9,2,15,30,740.0,125.0,4.2,17.1,557.0,610.19,489.42
2018,9,2,15,45,651.5,129.5,4.3,16.7,486.5,526.37,424.62
2018,9,2,16,0,563.0,134.0,4.4,16.3,416.0,449.38,363.64
2018,9,2,16,15,537.5,126.5,4.35,16.05,372.5,396.75,320.53
2018,9,2,16,30,512.0,119.0,4.3,15.8,329.0,348.03,279.39
2018,9,2,16,45,493.0,106.5,4.2,15.55,286.0,298.67,236.65
2018,9,2,17,0,474.0,94.0,4.1,15.3,243.0,250.81,194.16
2018,9,2,17,15,430.0,81.5,4.05,15.05,197.5,197.98,147.64
2018,9,2,17,30,386.0,69.0,4.0,14.8,152.0,149.94,105.41
2018,9,2,17,45,306.5,54.5,3.9,14.5,109.0,99.69,64.28
2018,9,2,18,0,227.0,40.0,3.8,14.2,66.0,58.83,33.19
2018,9,2,18,15,133.5,24.0,3.75,14.1,37.5,24.82,3.8
2018,9,2,18,30,40.0,8.0,3.7,14.0,9.0,7.86,0.0
2018,9,2,18,45,20.0,4.0,3.65,13.9,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,3,5,45,20.5,6.0,1.95,13.3,7.0,5.9,0.0
2018,9,3,6,0,41.0,12.0,2.0,13.5,14.0,11.45,0.0
2018,9,3,6,15,102.0,25.0,2.0,13.75,38.5,31.86,16.07
2018,9,3,6,30,163.0,38.0,2.0,14.0,63.0,60.06,37.49
2018,9,3,6,45,160.0,45.5,2.0,14.2,78.0,77.58,53.6
2018,9,3,7,0,157.0,53.0,2.0,14.4,93.0,93.28,68.59
2018,9,3,7,15,78.5,67.0,1.95,14.65,87.0,91.17,70.11
2018,9,3,7,30,0.0,81.0,1.9,14.9,81.0,78.41,60.92
2018,9,3,7,45,1.5,106.5,1.9,15.1,107.0,104.0,82.1
2018,9,3,8,0,3.0,132.0,1.9,15.3,133.0,129.87,103.13
2018,9,3,8,15,5.0,151.0,1.85,15.5,153.5,149.82,119.01
2018,9,3,8,30,7.0,170.0,1.8,15.7,174.0,170.03,134.9
2018,9,3,8,45,12.5,190.5,1.8,15.95,198.0,194.18,153.83
2018,9,3,9,0,18.0,211.0,1.8,16.2,222.0,218.87,172.97
2018,9,3,9,15,23.5,234.5,1.8,16.35,250.0,247.08,194.73
2018,9,3,9,30,29.0,258.0,1.8,16.5,278.0,280.82,220.51
2018,9,3,9,45,28.5,270.5,1.8,16.7,291.0,294.51,230.32
2018,9,3,10,0,28.0,283.0,1.8,16.9,304.0,308.11,240.09
2018,9,3,10,15,39.0,306.0,1.85,17.05,336.5,342.4,266.08
2018,9,3,10,30,50.0,329.0,1.9,17.2,369.0,377.28,292.17
2018,9,3,10,45,70.0,358.0,2.0,17.35,415.5,427.1,329.56
2018,9,3,11,0,90.0,387.0,2.1,17.5,462.0,477.67,366.96
2018,9,3,11,15,156.0,381.0,2.15,17.6,513.0,543.21,416.72
2018,9,3,11,30,222.0,375.0,2.2,17.7,564.0,610.23,466.63
2018,9,3,11,45,392.5,318.5,2.25,17.75,656.0,724.92,553.35
2018,9,3,12,0,563.0,262.0,2.3,17.8,748.0,834.71,633.95
2018,9,3,12,15,658.5,226.5,2.4,17.85,794.0,890.6,674.01
2018,9,3,12,30,754.0,191.0,2.5,17.9,840.0,942.66,709.64
2018,9,3,12,45,740.0,194.0,2.6,17.9,825.0,926.54,699.36
2018,9,3,13,0,726.0,197.0,2.7,17.9,810.0,907.67,687.87
2018,9,3,13,15,695.0,203.0,2.8,17.85,780.5,873.59,666.01
2018,9,3,13,30,664.0,209.0,2.9,17.8,751.0,837.76,642.8
2018,9,3,13,45,650.5,210.5,3.05,17.7,728.0,811.44,626.4
2018,9,3,14,0,637.0,212.0,3.2,17.6,705.0,783.29,607.8
2018,9,3,14,15,712.5,175.5,3.3,17.4,705.5,788.21,614.19
2018,9,3,14,30,788.0,139.0,3.4,17.2,706.0,783.67,612.96
2018,9,3,14,45,774.0,136.0,3.55,17.0,668.5,740.54,584.02
2018,9,3,15,0,760.0,133.0,3.7,16.8,631.0,697.48,554.59
2018,9,3,15,15,741.5,129.5,3.7,16.8,588.0,648.15,517.69
2018,9,3,15,30,723.0,126.0,3.7,16.8,545.0,598.38,479.67
2018,9,3,15,45,699.5,120.5,3.75,16.4,498.0,543.44,437.56
2018,9,3,16,0,676.0,115.0,3.8,16.0,451.0,489.15,394.69
2018,9,3,16,15,597.0,115.0,3.75,15.75,388.0,414.42,333.98
2018,9,3,16,30,518.0,115.0,3.7,15.5,325.0,344.98,276.49
2018,9,3,16,45,490.0,104.0,3.6,15.3,280.5,293.45,232.12
2018,9,3,17,0,462.0,93.0,3.5,15.1,236.0,244.41,188.84
2018,9,3,17,15,417.0,80.5,3.35,14.9,191.0,192.13,142.86
2018,9,3,17,30,372.0,68.0,3.2,14.7,146.0,144.79,101.38
2018,9,3,17,45,274.0,53.5,3.1,14.45,102.0,92.94,59.93
2018,9,3,18,0,176.0,39.0,3.0,14.2,58.0,52.71,30.05
2018,9,3,18,15,100.5,23.0,2.85,14.1,32.5,22.42,0.0
2018,9,3,18,30,25.0,7.0,2.7,14.0,7.0,6.88,0.0
2018,9,3,18,45,12.5,3.5,2.55,13.9,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,4,5,45,43.0,7.0,2.6,13.75,9.0,6.88,0.0
2018,9,4,6,0,86.0,14.0,2.7,14.0,18.0,13.0,0.0
2018,9,4,6,15,176.5,26.0,2.75,14.25,48.0,38.43,18.43
2018,9,4,6,30,267.0,38.0,2.8,14.5,78.0,74.05,44.44
2018,9,4,6,45,213.0,41.0,2.8,14.75,81.0,83.31,56.11
2018,9,4,7,0,159.0,44.0,2.8,15.0,84.0,85.92,62.17
2018,9,4,7,15,79.5,51.0,2.7,15.25,71.0,76.54,57.65
2018,9,4,7,30,0.0,58.0,2.6,15.5,58.0,56.04,41.98
2018,9,4,7,45,0.0,71.0,2.55,15.75,71.0,68.64,52.42
2018,9,4,8,0,0.0,84.0,2.5,16.0,84.0,81.27,62.73
2018,9,4,8,15,1.5,109.5,2.4,16.2,110.5,107.02,83.77
2018,9,4,8,30,3.0,135.0,2.3,16.4,137.0,133.05,104.71
2018,9,4,8,45,4.0,153.0,2.25,16.6,155.5,151.58,119.3
2018,9,4,9,0,5.0,171.0,2.2,16.8,174.0,170.25,133.85
2018,9,4,9,15,6.0,183.0,2.2,17.0,187.0,183.08,143.62
2018,9,4,9,30,7.0,195.0,2.2,17.2,200.0,196.0,153.42
2018,9,4,9,45,12.0,221.5,2.15,17.4,230.5,226.67,177.22
2018,9,4,10,0,17.0,248.0,2.1,17.6,261.0,257.77,201.01
2018,9,4,10,15,47.5,294.5,2.1,17.75,332.0,337.84,262.97
2018,9,4,10,30,78.0,341.0,2.1,17.9,403.0,414.69,320.88
2018,9,4,10,45,214.0,331.5,2.1,18.05,507.0,544.93,420.61
2018,9,4,11,0,350.0,322.0,2.1,18.2,611.0,665.6,509.87
2018,9,4,11,15,560.0,248.5,2.2,18.3,720.5,802.61,611.29
2018,9,4,11,30,770.0,175.0,2.3,18.4,830.0,929.18,698.67
2018,9,4,11,45,775.0,174.5,2.35,18.5,838.0,939.87,704.5
2018,9,4,12,0,780.0,174.0,2.4,18.6,846.0,947.49,709.58
2018,9,4,12,15,759.0,182.0,2.5,18.6,834.5,935.68,702.5
2018,9,4,12,30,738.0,190.0,2.6,18.6,823.0,925.01,696.43
2018,9,4,12,45,727.0,189.0,2.7,18.6,806.5,907.57,685.76
2018,9,4,13,0,716.0,188.0,2.8,18.6,790.0,887.4,673.27
2018,9,4,13,15,646.5,203.0,2.95,18.5,738.0,827.31,633.54
2018,9,4,13,30,577.0,218.0,3.1,18.4,686.0,766.79,591.96
2018,9,4,13,45,553.5,213.5,3.3,18.3,651.5,727.3,565.41
2018,9,4,14,0,530.0,209.0,3.5,18.2,617.0,686.88,537.46
2018,9,4,14,15,695.0,158.5,3.65,18.0,670.0,754.11,590.65
2018,9,4,14,30,860.0,108.0,3.8,17.8,723.0,802.99,627.74
2018,9,4,14,45,846.5,106.0,3.95,17.6,684.5,762.13,600.12
2018,9,4,15,0,833.0,104.0,4.1,17.4,646.0,716.3,568.99
2018,9,4,15,15,816.5,101.5,4.1,17.4,602.5,666.56,532.95
2018,9,4,15,30,800.0,99.0,4.1,17.4,559.0,616.02,494.19
2018,9,4,15,45,750.5,99.5,4.15,16.95,502.0,548.77,442.26
2018,9,4,16,0,701.0,100.0,4.2,16.5,445.0,484.92,391.62
2018,9,4,16,15,613.0,101.0,4.15,16.2,379.0,405.96,327.32
2018,9,4,16,30,525.0,102.0,4.1,15.9,313.0,335.0,268.35
2018,9,4,16,45,502.0,94.0,4.05,15.6,272.5,287.87,227.31
2018,9,4,17,0,479.0,86.0,4.0,15.3,232.0,242.62,186.82
2018,9,4,17,15,432.5,75.0,3.9,15.0,187.5,189.25,139.81
2018,9,4,17,30,386.0,64.0,3.8,14.7,143.0,142.36,98.64
2018,9,4,17,45,302.0,50.5,3.7,14.4,101.5,93.01,58.67
2018,9,4,18,0,218.0,37.0,3.6,14.1,60.0,53.6,28.98
2018,9,4,18,15,128.0,22.5,3.5,14.05,34.0,22.11,0.0
2018,9,4,18,30,38.0,8.0,3.4,14.0,8.0,7.86,0.0
2018,9,4,18,45,19.0,4.0,3.3,13.9,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,2.3,13.1,2.0,1.97,0.0
2018,9,5,6,0,0.0,4.0,2.3,13.3,4.0,3.85,0.0
2018,9,5,6,15,65.5,16.0,2.3,13.5,25.5,20.45,8.12
2018,9,5,6,30,131.0,28.0,2.3,13.7,47.0,45.73,26.9
2018,9,5,6,45,141.5,30.0,2.3,13.9,58.5,58.23,38.05
2018,9,5,7,0,152.0,32.0,2.3,14.1,70.0,71.76,50.64
2018,9,5,7,15,76.0,36.0,2.3,14.3,55.0,60.22,44.12
2018,9,5,7,30,0.0,40.0,2.3,14.5,40.0,38.62,27.37
2018,9,5,7,45,0.0,48.5,2.25,14.75,48.5,46.85,34.25
2018,9,5,8,0,0.0,57.0,2.2,15.0,57.0,55.08,41.03
2018,9,5,8,15,0.0,74.5,2.3,15.2,74.5,72.04,55.04
2018,9,5,8,30,0.0,92.0,2.4,15.4,92.0,89.05,68.9
2018,9,5,8,45,0.0,107.5,2.45,15.6,107.5,104.22,81.1
2018,9,5,9,0,0.0,123.0,2.5,15.8,123.0,119.44,93.21
2018,9,5,9,15,0.5,136.5,2.65,15.95,137.0,133.09,104.0
2018,9,5,9,30,1.0,150.0,2.8,16.1,151.0,146.81,114.78
2018,9,5,9,45,2.0,157.5,2.9,16.2,159.0,155.06,121.14
2018,9,5,10,0,3.0,165.0,3.0,16.3,167.0,163.38,127.58
2018,9,5,10,15,4.5,178.5,3.15,16.4,182.0,178.16,139.18
2018,9,5,10,30,6.0,192.0,3.3,16.5,197.0,193.04,150.8
2018,9,5,10,45,7.5,203.5,3.4,16.6,209.5,206.01,160.88
2018,9,5,11,0,9.0,215.0,3.5,16.7,222.0,219.04,170.99
2018,9,5,11,15,8.0,200.5,3.55,16.7,207.0,203.8,158.82
2018,9,5,11,30,7.0,186.0,3.6,16.7,192.0,188.53,146.69
2018,9,5,11,45,7.5,193.0,3.7,16.75,199.5,196.04,152.61
2018,9,5,12,0,8.0,200.0,3.8,16.8,207.0,203.53,158.49
2018,9,5,12,15,8.0,197.5,3.9,16.75,204.5,201.04,156.57
2018,9,5,12,30,8.0,195.0,4.0,16.7,202.0,198.52,154.66
2018,9,5,12,45,7.5,192.0,4.05,16.65,198.5,194.98,151.94
2018,9,5,13,0,7.0,189.0,4.1,16.6,195.0,191.42,149.23
2018,9,5,13,15,71.5,201.5,4.2,16.5,259.5,274.2,217.68
2018,9,5,13,30,136.0,214.0,4.3,16.4,324.0,350.38,279.75
2018,9,5,13,45,118.0,205.5,4.35,16.3,299.0,315.94,252.43
2018,9,5,14,0,100.0,197.0,4.4,16.2,274.0,288.27,230.49
2018,9,5,14,15,250.0,181.0,4.45,16.05,362.0,404.74,327.21
2018,9,5,14,30,400.0,165.0,4.5,15.9,450.0,497.7,403.31
2018,9,5,14,45,306.0,167.0,4.55,15.75,378.0,413.28,335.58
2018,9,5,15,0,212.0,169.0,4.6,15.6,306.0,329.03,267.47
2018,9,5,15,15,210.5,169.5,4.6,15.6,297.5,318.99,259.6
2018,9,5,15,30,209.0,170.0,4.6,15.6,289.0,308.46,251.05
2018,9,5,15,45,172.5,169.5,4.65,15.3,262.0,272.35,221.54
2018,9,5,16,0,136.0,169.0,4.7,15.0,235.0,243.43,197.72
2018,9,5,16,15,118.5,161.5,4.65,14.8,214.5,219.92,178.32
2018,9,5,16,30,101.0,154.0,4.6,14.6,194.0,198.05,160.12
2018,9,5,16,45,142.0,134.0,4.55,14.4,181.5,186.97,150.12
2018,9,5,17,0,183.0,114.0,4.5,14.2,169.0,172.91,136.45
2018,9,5,17,15,156.0,93.0,4.45,14.0,133.5,132.22,101.42
2018,9,5,17,30,129.0,72.0,4.4,13.8,98.0,96.42,70.66
2018,9,5,17,45,92.5,52.5,4.35,13.6,68.5,64.05,43.79
2018,9,5,18,0,56.0,33.0,4.3,13.4,39.0,36.21,20.88
2018,9,5,18,15,35.5,19.0,4.25,13.3,22.0,17.98,0.0
2018,9,5,18,30,15.0,5.0,4.2,13.2,5.0,4.91,0.0
2018,9,5,18,45,7.5,2.5,4.1,13.1,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,6,5,45,0.0,3.5,2.35,12.2,3.5,3.44,0.0
2018,9,6,6,0,0.0,7.0,2.3,12.3,7.0,6.75,0.0
2018,9,6,6,15,19.0,19.0,2.25,12.45,22.0,19.88,9.2
2018,9,6,6,30,38.0,31.0,2.2,12.6,37.0,35.52,22.5
2018,9,6,6,45,92.5,41.0,2.15,12.8,62.0,58.93,40.75
2018,9,6,7,0,147.0,51.0,2.1,13.0,87.0,88.5,65.16
2018,9,6,7,15,73.5,60.0,2.1,13.2,78.0,82.55,63.29
2018,9,6,7,30,0.0,69.0,2.1,13.4,69.0,66.71,51.41
2018,9,6,7,45,0.5,87.0,2.1,13.65,87.0,84.48,66.24
2018,9,6,8,0,1.0,105.0,2.1,13.9,105.0,102.36,80.91
2018,9,6,8,15,22.0,136.5,2.2,14.2,148.0,146.57,117.38
2018,9,6,8,30,43.0,168.0,2.3,14.5,191.0,191.71,154.08
2018,9,6,8,45,45.5,200.0,2.4,14.75,226.0,227.97,182.76
2018,9,6,9,0,48.0,232.0,2.5,15.0,261.0,264.59,211.3
2018,9,6,9,15,156.0,230.0,2.7,15.2,333.5,346.8,278.49
2018,9,6,9,30,264.0,228.0,2.9,15.4,406.0,438.21,351.55
2018,9,6,9,45,257.5,243.0,3.05,15.65,424.5,459.15,366.49
2018,9,6,10,0,251.0,258.0,3.2,15.9,443.0,478.84,380.65
2018,9,6,10,15,271.0,266.5,3.3,16.05,473.0,513.08,406.58
2018,9,6,10,30,291.0,275.0,3.4,16.2,503.0,547.5,432.36
2018,9,6,10,45,331.5,279.0,3.5,16.35,545.5,595.6,468.74
2018,9,6,11,0,372.0,283.0,3.6,16.5,588.0,652.28,510.77
2018,9,6,11,15,487.0,251.0,3.6,16.65,657.5,732.92,572.09
2018,9,6,11,30,602.0,219.0,3.6,16.8,727.0,817.82,634.94
2018,9,6,11,45,667.0,202.0,3.65,16.9,768.5,867.23,669.29
2018,9,6,12,0,732.0,185.0,3.7,17.0,810.0,914.43,701.9
2018,9,6,12,15,744.0,177.5,3.65,17.15,811.5,914.17,700.65
2018,9,6,12,30,756.0,170.0,3.6,17.3,813.0,914.88,700.58
2018,9,6,12,45,763.0,165.5,3.6,17.4,808.0,910.74,697.7
2018,9,6,13,0,770.0,161.0,3.6,17.5,803.0,903.42,692.76
2018,9,6,13,15,782.5,153.5,3.6,17.55,794.0,894.8,687.19
2018,9,6,13,30,795.0,146.0,3.6,17.6,785.0,882.71,679.31
2018,9,6,13,45,789.0,141.0,3.6,17.65,758.5,853.43,659.44
2018,9,6,14,0,783.0,136.0,3.6,17.7,732.0,821.57,637.8
2018,9,6,14,15,844.5,112.0,3.65,17.65,730.5,818.94,637.55
2018,9,6,14,30,906.0,88.0,3.7,17.6,729.0,813.77,635.39
2018,9,6,14,45,894.0,87.0,3.7,17.55,690.5,770.32,605.44
2018,9,6,15,0,882.0,86.0,3.7,17.5,652.0,725.03,574.07
2018,9,6,15,15,867.0,83.5,3.7,17.5,608.0,674.55,538.34
2018,9,6,15,30,852.0,81.0,3.7,17.5,564.0,623.02,499.03
2018,9,6,15,45,830.5,78.5,3.75,17.25,515.5,568.44,456.68
2018,9,6,16,0,809.0,76.0,3.8,17.0,467.0,512.23,411.76
2018,9,6,16,15,780.0,73.0,3.8,16.8,415.5,452.39,362.36
2018,9,6,16,30,751.0,70.0,3.8,16.6,364.0,394.13,312.68
2018,9,6,16,45,710.0,65.0,3.85,16.35,311.0,331.31,258.14
2018,9,6,17,0,669.0,60.0,3.9,16.1,258.0,272.1,205.32
2018,9,6,17,15,607.0,54.0,3.85,15.75,206.5,210.26,150.48
2018,9,6,17,30,545.0,48.0,3.8,15.4,155.0,155.34,102.22
2018,9,6,17,45,444.5,40.0,3.75,15.05,109.5,100.29,58.08
2018,9,6,18,0,344.0,32.0,3.7,14.7,64.0,57.14,26.58
2018,9,6,18,15,197.5,19.0,3.7,14.55,35.0,19.53,0.0
2018,9,6,18,30,51.0,6.0,3.7,14.4,6.0,5.9,0.0
2018,9,6,18,45,25.5,3.0,3.7,14.25,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,7,5,45,71.5,7.5,2.5,12.6,10.5,7.37,0.0
2018,9,7,6,0,143.0,15.0,2.5,12.8,21.0,16.78,0.0
2018,9,7,6,15,259.0,24.5,2.45,13.1,54.0,42.99,18.64
2018,9,7,6,30,375.0,34.0,2.4,13.4,87.0,84.42,48.36
2018,9,7,6,45,351.0,41.5,2.4,13.65,108.0,110.76,73.55
2018,9,7,7,0,327.0,49.0,2.4,13.9,129.0,134.08,97.23
2018,9,7,7,15,259.5,68.0,2.35,14.15,141.0,151.26,116.38
2018,9,7,7,30,192.0,87.0,2.3,14.4,153.0,159.11,126.06
2018,9,7,7,45,188.0,109.0,2.25,14.7,182.0,191.06,153.6
2018,9,7,8,0,184.0,131.0,2.2,15.0,211.0,222.41,179.78
2018,9,7,8,15,221.0,147.5,2.2,15.25,255.0,269.07,217.99
2018,9,7,8,30,258.0,164.0,2.2,15.5,299.0,319.13,258.27
2018,9,7,8,45,231.5,198.5,2.2,15.8,328.0,351.3,282.53
2018,9,7,9,0,205.0,233.0,2.2,16.1,357.0,375.69,300.15
2018,9,7,9,15,372.5,208.0,2.2,16.35,451.5,489.34,390.12
2018,9,7,9,30,540.0,183.0,2.2,16.6,546.0,608.01,480.83
2018,9,7,9,45,633.5,165.5,2.15,16.85,613.5,684.48,536.69
2018,9,7,10,0,727.0,148.0,2.1,17.1,681.0,764.84,592.33
2018,9,7,10,15,737.0,152.0,2.15,17.3,710.5,797.81,613.75
2018,9,7,10,30,747.0,156.0,2.2,17.5,740.0,830.93,635.6
2018,9,7,10,45,753.5,160.5,2.25,17.65,763.0,859.16,654.09
2018,9,7,11,0,760.0,165.0,2.3,17.8,786.0,884.82,670.83
2018,9,7,11,15,765.5,167.5,2.45,17.9,802.0,904.75,684.72
2018,9,7,11,30,771.0,170.0,2.6,18.0,818.0,921.8,696.77
2018,9,7,11,45,781.0,166.0,2.75,18.1,826.5,933.39,705.22
2018,9,7,12,0,791.0,162.0,2.9,18.2,835.0,941.92,711.73
2018,9,7,12,15,786.5,166.5,3.1,18.25,834.5,942.28,713.31
2018,9,7,12,30,782.0,171.0,3.3,18.3,834.0,939.45,712.82
2018,9,7,12,45,773.0,169.5,3.5,18.35,818.5,922.98,702.98
2018,9,7,13,0,764.0,168.0,3.7,18.4,803.0,903.6,691.15
2018,9,7,13,15,800.5,150.0,3.95,18.35,802.5,906.07,695.08
2018,9,7,13,30,837.0,132.0,4.2,18.3,802.0,903.98,695.7
2018,9,7,13,45,798.5,138.0,4.45,18.25,761.0,856.8,664.73
2018,9,7,14,0,760.0,144.0,4.7,18.2,720.0,808.51,632.93
2018,9,7,14,15,840.0,115.0,4.85,18.15,726.5,820.09,643.64
2018,9,7,14,30,920.0,86.0,5.0,18.1,733.0,820.25,645.85
2018,9,7,14,45,908.0,84.5,5.15,18.0,693.5,775.7,615.43
2018,9,7,15,0,896.0,83.0,5.3,17.9,654.0,729.28,583.35
2018,9,7,15,15,880.5,81.0,5.3,17.9,609.5,678.37,546.54
2018,9,7,15,30,865.0,79.0,5.3,17.9,565.0,626.41,506.05
2018,9,7,15,45,844.5,76.0,5.35,17.65,516.0,569.77,461.36
2018,9,7,16,0,824.0,73.0,5.4,17.4,467.0,514.34,416.2
2018,9,7,16,15,796.0,70.0,5.35,17.15,415.5,454.24,365.76
2018,9,7,16,30,768.0,67.0,5.3,16.9,364.0,395.6,315.01
2018,9,7,16,45,728.5,62.0,5.25,16.7,310.5,332.49,259.36
2018,9,7,17,0,689.0,57.0,5.2,16.5,257.0,272.81,205.44
2018,9,7,17,15,626.5,51.5,5.1,16.15,205.0,210.66,149.91
2018,9,7,17,30,564.0,46.0,5.0,15.8,153.0,154.96,100.82
2018,9,7,17,45,460.5,38.0,4.85,15.5,107.5,98.76,55.93
2018,9,7,18,0,357.0,30.0,4.7,15.2,62.0,54.82,23.86
2018,9,7,18,15,205.0,18.0,4.6,15.05,33.5,20.18,0.0
2018,9,7,18,30,53.0,6.0,4.5,14.9,5.0,0.0,0.0
2018,9,7,18,45,26.5,3.0,4.35,14.75,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,8,5,45,102.0,9.0,4.3,13.55,13.0,0.0,0.0
2018,9,8,6,0,204.0,18.0,4.4,13.8,26.0,20.4,0.0
2018,9,8,6,15,350.0,27.0,4.45,14.0,65.5,51.82,21.91
2018,9,8,6,30,496.0,36.0,4.5,14.2,105.0,101.99,57.39
2018,9,8,6,45,460.0,49.0,4.55,14.45,134.5,138.84,92.26
2018,9,8,7,0,424.0,62.0,4.6,14.7,164.0,171.28,124.83
2018,9,8,7,15,316.0,95.0,4.55,14.95,181.0,195.89,151.93
2018,9,8,7,30,208.0,128.0,4.5,15.2,198.0,206.59,164.9
2018,9,8,7,45,392.0,119.5,4.45,15.45,279.0,290.55,233.92
2018,9,8,8,0,576.0,111.0,4.4,15.7,360.0,393.35,318.44
2018,9,8,8,15,717.0,89.5,4.35,15.95,437.0,475.91,386.35
2018,9,8,8,30,858.0,68.0,4.3,16.2,514.0,569.45,461.73
2018,9,8,8,45,875.0,70.0,4.25,16.4,560.5,623.37,503.94
2018,9,8,9,0,892.0,72.0,4.2,16.6,607.0,676.65,544.13
2018,9,8,9,15,902.0,75.5,4.2,16.8,648.5,725.62,578.63
2018,9,8,9,30,912.0,79.0,4.2,17.0,690.0,772.79,611.33
2018,9,8,9,45,918.0,81.5,4.15,17.2,724.5,813.69,638.87
2018,9,8,10,0,924.0,84.0,4.1,17.4,759.0,852.05,664.29
2018,9,8,10,15,930.5,86.0,4.1,17.6,788.0,887.56,687.69
2018,9,8,10,30,937.0,88.0,4.1,17.8,817.0,920.18,708.93
2018,9,8,10,45,941.5,89.0,4.15,17.95,839.0,946.86,726.35
2018,9,8,11,0,946.0,90.0,4.2,18.1,861.0,970.23,741.54
2018,9,8,11,15,948.0,91.0,4.3,18.2,874.5,987.84,753.25
2018,9,8,11,30,950.0,92.0,4.4,18.3,888.0,1001.85,762.71
2018,9,8,11,45,951.0,92.5,4.5,18.45,894.0,1010.7,768.87
2018,9,8,12,0,952.0,93.0,4.6,18.6,900.0,1015.82,772.65
2018,9,8,12,15,954.0,91.0,4.8,18.65,898.0,1015.45,773.99
2018,9,8,12,30,956.0,89.0,5.0,18.7,896.0,1011.3,772.81
2018,9,8,12,45,957.0,86.5,5.15,18.75,886.0,1001.88,767.63
2018,9,8,13,0,958.0,84.0,5.3,18.8,876.0,988.71,759.9
2018,9,8,13,15,954.5,83.0,5.45,18.85,857.5,969.3,747.83
2018,9,8,13,30,951.0,82.0,5.6,18.9,839.0,946.41,733.28
2018,9,8,13,45,945.0,81.0,5.7,18.95,813.5,917.95,714.39
2018,9,8,14,0,939.0,80.0,5.8,19.0,788.0,886.39,693.2
2018,9,8,14,15,932.0,79.5,5.85,19.0,756.5,851.62,669.43
2018,9,8,14,30,925.0,79.0,5.9,19.0,725.0,814.15,643.54
2018,9,8,14,45,914.5,77.5,5.95,19.05,686.5,770.49,612.73
2018,9,8,15,0,904.0,76.0,6.0,19.1,648.0,724.84,580.12
2018,9,8,15,15,889.5,73.5,6.0,19.1,603.5,673.69,542.91
2018,9,8,15,30,875.0,71.0,6.0,19.1,559.0,621.41,502.1
2018,9,8,15,45,857.5,69.0,6.05,18.8,512.0,567.08,458.98
2018,9,8,16,0,840.0,67.0,6.1,18.5,465.0,512.48,414.28
2018,9,8,16,15,814.0,65.0,6.1,18.15,414.5,454.75,365.62
2018,9,8,16,30,788.0,63.0,6.1,17.8,364.0,397.1,315.53
2018,9,8,16,45,748.0,59.0,6.1,17.45,310.5,333.85,259.66
2018,9,8,17,0,708.0,55.0,6.1,17.1,257.0,274.06,205.5
2018,9,8,17,15,642.0,50.0,6.0,16.65,204.5,210.66,148.89
2018,9,8,17,30,576.0,45.0,5.9,16.2,152.0,154.13,99.24
2018,9,8,17,45,462.5,37.5,5.85,15.7,105.5,96.83,54.09
2018,9,8,18,0,349.0,30.0,5.8,15.2,59.0,52.79,21.9
2018,9,8,18,15,197.0,18.0,5.7,15.0,32.0,19.38,0.0
2018,9,8,18,30,45.0,6.0,5.6,14.8,5.0,0.0,0.0
2018,9,8,18,45,22.5,3.0,5.55,14.6,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.45,14.35,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,14.25,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.25,14.15,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.1,14.05,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
