Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,21,15,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.55,13.75,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,9,5,45,65.0,7.5,3.75,13.0,10.0,0.0,0.0
2018,9,9,6,0,130.0,15.0,3.7,13.2,20.0,16.34,0.0
2018,9,9,6,15,236.0,26.5,3.7,13.5,52.5,42.95,18.64
2018,9,9,6,30,342.0,38.0,3.7,13.8,85.0,83.56,48.83
2018,9,9,6,45,299.0,51.0,3.65,14.1,105.0,109.08,73.98
2018,9,9,7,0,256.0,64.0,3.6,14.4,125.0,130.1,95.96
2018,9,9,7,15,209.0,91.5,3.45,14.65,149.0,157.27,122.33
2018,9,9,7,30,162.0,119.0,3.3,14.9,173.0,178.48,142.28
2018,9,9,7,45,368.5,116.0,3.15,15.2,266.5,276.91,222.58
2018,9,9,8,0,575.0,113.0,3.0,15.5,360.0,394.49,317.97
2018,9,9,8,15,691.5,101.0,2.95,15.8,433.5,474.37,382.59
2018,9,9,8,30,808.0,89.0,2.9,16.1,507.0,563.72,453.25
2018,9,9,8,45,844.5,87.0,2.8,16.4,559.0,623.53,498.95
2018,9,9,9,0,881.0,85.0,2.7,16.7,611.0,682.3,542.65
2018,9,9,9,15,897.5,85.5,2.8,16.95,653.5,732.19,577.45
2018,9,9,9,30,914.0,86.0,2.9,17.2,696.0,780.81,610.82
2018,9,9,9,45,927.0,86.0,2.95,17.45,732.5,824.56,640.06
2018,9,9,10,0,940.0,86.0,3.0,17.7,769.0,866.22,667.55
2018,9,9,10,15,946.5,87.0,3.05,17.95,798.0,901.07,690.09
2018,9,9,10,30,953.0,88.0,3.1,18.2,827.0,932.97,710.52
2018,9,9,10,45,957.0,89.0,3.2,18.4,848.5,959.49,727.75
2018,9,9,11,0,961.0,90.0,3.3,18.6,870.0,982.63,742.75
2018,9,9,11,15,963.0,91.0,3.4,18.75,883.5,1000.39,754.34
2018,9,9,11,30,965.0,92.0,3.5,18.9,897.0,1014.5,763.6
2018,9,9,11,45,965.5,93.0,3.6,19.05,903.0,1023.44,769.53
2018,9,9,12,0,966.0,94.0,3.7,19.2,909.0,1028.59,773.08
2018,9,9,12,15,965.0,94.0,3.95,19.25,906.5,1027.41,773.86
2018,9,9,12,30,964.0,94.0,4.2,19.3,904.0,1022.42,772.13
2018,9,9,12,45,961.5,93.5,4.45,19.3,893.0,1011.69,766.83
2018,9,9,13,0,959.0,93.0,4.7,19.3,882.0,997.26,759.71
2018,9,9,13,15,954.5,92.5,4.9,19.25,863.5,977.38,748.41
2018,9,9,13,30,950.0,92.0,5.1,19.2,845.0,954.04,734.59
2018,9,9,13,45,943.0,91.5,5.35,19.1,819.0,925.18,717.15
2018,9,9,14,0,936.0,91.0,5.6,19.0,793.0,893.28,697.23
2018,9,9,14,15,928.0,89.5,5.7,18.9,760.0,856.62,672.75
2018,9,9,14,30,920.0,88.0,5.8,18.8,727.0,817.34,646.11
2018,9,9,14,45,908.5,86.0,5.85,18.65,687.5,772.52,614.97
2018,9,9,15,0,897.0,84.0,5.9,18.5,648.0,725.79,582.02
2018,9,9,15,15,881.5,82.0,5.9,18.5,603.5,674.77,544.6
2018,9,9,15,30,866.0,80.0,5.9,18.5,559.0,622.7,503.62
2018,9,9,15,45,845.5,76.5,6.0,18.15,509.5,566.96,459.53
2018,9,9,16,0,825.0,73.0,6.1,17.8,460.0,509.46,412.67
2018,9,9,16,15,798.0,69.5,6.05,17.55,408.5,449.3,361.8
2018,9,9,16,30,771.0,66.0,6.0,17.3,357.0,390.52,310.55
2018,9,9,16,45,731.0,61.0,5.95,17.0,303.5,327.24,254.51
2018,9,9,17,0,691.0,56.0,5.9,16.7,250.0,267.45,200.3
2018,9,9,17,15,625.0,50.5,5.8,16.3,198.0,204.72,144.29
2018,9,9,17,30,559.0,45.0,5.7,15.9,146.0,148.93,95.4
2018,9,9,17,45,446.5,37.0,5.55,15.5,100.5,92.67,51.25
2018,9,9,18,0,334.0,29.0,5.4,15.1,55.0,49.29,18.83
2018,9,9,18,15,179.5,16.5,5.3,14.9,29.0,17.12,0.0
2018,9,9,18,30,25.0,4.0,5.2,14.7,3.0,0.0,0.0
2018,9,9,18,45,12.5,2.0,5.1,14.5,1.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.7,14.05,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.55,13.95,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.4,13.85,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,10,5,45,91.5,8.5,4.05,12.9,11.5,0.0,0.0
2018,9,10,6,0,183.0,17.0,4.1,13.1,23.0,18.79,0.0
2018,9,10,6,15,326.0,27.0,4.1,13.4,61.5,49.39,20.04
2018,9,10,6,30,469.0,37.0,4.1,13.7,100.0,98.69,55.74
2018,9,10,6,45,507.0,47.0,4.1,13.95,142.5,144.96,95.34
2018,9,10,7,0,545.0,57.0,4.1,14.2,185.0,195.51,140.88
2018,9,10,7,15,606.0,64.5,4.0,14.5,239.5,254.55,193.46
2018,9,10,7,30,667.0,72.0,3.9,14.8,294.0,319.94,251.04
2018,9,10,7,45,727.0,72.0,3.75,15.05,351.0,382.97,305.86
2018,9,10,8,0,787.0,72.0,3.6,15.3,408.0,451.28,363.57
2018,9,10,8,15,810.5,76.0,3.5,15.65,458.5,509.49,411.6
2018,9,10,8,30,834.0,80.0,3.4,16.0,509.0,568.37,458.49
2018,9,10,8,45,850.0,83.0,3.25,16.3,555.0,621.87,499.62
2018,9,10,9,0,866.0,86.0,3.1,16.6,601.0,672.46,537.24
2018,9,10,9,15,882.5,87.5,3.1,16.95,643.5,722.73,572.18
2018,9,10,9,30,899.0,89.0,3.1,17.3,686.0,771.76,605.35
2018,9,10,9,45,912.5,88.5,3.1,17.6,722.0,814.77,633.83
2018,9,10,10,0,926.0,88.0,3.1,17.9,758.0,855.75,660.56
2018,9,10,10,15,932.0,90.0,3.15,18.15,787.0,890.77,683.31
2018,9,10,10,30,938.0,92.0,3.2,18.4,816.0,922.85,703.96
2018,9,10,10,45,942.5,93.0,3.25,18.7,837.5,949.41,720.63
2018,9,10,11,0,947.0,94.0,3.3,19.0,859.0,972.65,735.08
2018,9,10,11,15,949.5,94.5,3.4,19.2,872.5,990.05,746.29
2018,9,10,11,30,952.0,95.0,3.5,19.4,886.0,1003.85,755.21
2018,9,10,11,45,952.5,95.5,3.6,19.65,891.5,1012.07,760.37
2018,9,10,12,0,953.0,96.0,3.7,19.9,897.0,1016.55,763.17
2018,9,10,12,15,951.0,96.5,3.8,19.95,894.0,1014.87,762.56
2018,9,10,12,30,949.0,97.0,3.9,20.0,891.0,1009.43,759.6
2018,9,10,12,45,944.5,98.0,4.05,20.1,880.0,998.47,753.18
2018,9,10,13,0,940.0,99.0,4.2,20.2,869.0,983.91,744.41
2018,9,10,13,15,935.5,98.5,4.35,20.15,850.5,964.24,732.59
2018,9,10,13,30,931.0,98.0,4.5,20.1,832.0,941.19,718.73
2018,9,10,13,45,924.0,97.0,4.65,20.1,805.5,912.16,700.64
2018,9,10,14,0,917.0,96.0,4.8,20.1,779.0,880.16,680.26
2018,9,10,14,15,907.5,94.0,5.0,19.9,745.5,842.24,656.21
2018,9,10,14,30,898.0,92.0,5.2,19.7,712.0,801.88,629.94
2018,9,10,14,45,886.0,90.0,5.4,19.55,673.0,757.45,600.03
2018,9,10,15,0,874.0,88.0,5.6,19.4,634.0,711.21,568.2
2018,9,10,15,15,857.0,86.0,5.6,19.4,589.5,660.14,530.46
2018,9,10,15,30,840.0,84.0,5.6,19.4,545.0,610.1,491.14
2018,9,10,15,45,818.5,80.5,5.9,18.8,496.0,553.2,447.24
2018,9,10,16,0,797.0,77.0,6.2,18.2,447.0,496.52,401.78
2018,9,10,16,15,766.5,73.5,6.25,17.75,395.5,436.21,351.18
2018,9,10,16,30,736.0,70.0,6.3,17.3,344.0,377.7,300.48
2018,9,10,16,45,690.0,65.0,6.35,16.85,291.0,314.3,244.65
2018,9,10,17,0,644.0,60.0,6.4,16.4,238.0,255.06,191.27
2018,9,10,17,15,570.5,54.0,6.35,15.95,186.5,192.88,136.24
2018,9,10,17,30,497.0,48.0,6.3,15.5,135.0,138.84,89.48
2018,9,10,17,45,375.5,38.5,6.3,15.05,91.5,84.08,47.19
2018,9,10,18,0,254.0,29.0,6.3,14.6,48.0,43.09,15.33
2018,9,10,18,15,134.0,15.5,6.25,14.5,25.0,15.44,0.0
2018,9,10,18,30,14.0,2.0,6.2,14.4,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.0,6.15,14.25,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.1,14.05,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.05,13.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.9,13.85,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.7,13.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.55,13.65,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.45,13.55,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.45,13.45,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.55,13.3,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.65,13.1,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.75,12.95,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.8,12.85,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.8,12.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.85,12.75,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,5.95,12.65,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,5.95,12.6,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,5.9,12.55,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.05,12.65,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,9,11,5,45,70.5,8.0,6.3,12.95,10.0,0.0,0.0
2018,9,11,6,0,141.0,16.0,6.4,13.1,20.0,17.2,0.0
2018,9,11,6,15,289.0,27.5,6.5,13.35,58.0,46.94,18.81
2018,9,11,6,30,437.0,39.0,6.6,13.6,96.0,96.21,55.02
2018,9,11,6,45,518.0,47.0,6.65,13.85,145.0,146.61,96.37
2018,9,11,7,0,599.0,55.0,6.7,14.1,194.0,206.33,148.5
2018,9,11,7,15,650.5,60.5,6.6,14.3,246.0,263.48,200.8
2018,9,11,7,30,702.0,66.0,6.5,14.5,298.0,325.8,257.27
2018,9,11,7,45,736.0,71.0,6.4,14.75,350.5,385.04,310.46
2018,9,11,8,0,770.0,76.0,6.3,15.0,403.0,446.76,364.27
2018,9,11,8,15,794.5,79.5,6.2,15.25,452.5,504.07,413.06
2018,9,11,8,30,819.0,83.0,6.1,15.5,502.0,562.18,461.02
2018,9,11,8,45,836.5,86.0,6.0,15.7,548.0,615.87,504.19
2018,9,11,9,0,854.0,89.0,5.9,15.9,594.0,669.04,545.76
2018,9,11,9,15,868.0,91.5,5.8,16.15,635.5,715.76,579.76
2018,9,11,9,30,882.0,94.0,5.7,16.4,677.0,763.36,613.34
2018,9,11,9,45,893.0,95.0,5.65,16.6,712.5,805.34,642.55
2018,9,11,10,0,904.0,96.0,5.6,16.8,748.0,845.18,669.88
2018,9,11,10,15,913.5,96.0,5.55,16.95,777.0,880.3,693.63
2018,9,11,10,30,923.0,96.0,5.5,17.1,806.0,912.74,715.3
2018,9,11,10,45,930.5,96.0,5.45,17.25,828.5,940.5,733.49
2018,9,11,11,0,938.0,96.0,5.4,17.4,851.0,965.1,749.4
2018,9,11,11,15,942.5,95.5,5.45,17.45,865.0,983.07,761.62
2018,9,11,11,30,947.0,95.0,5.5,17.5,879.0,997.51,771.5
2018,9,11,11,45,951.5,93.5,5.55,17.55,885.5,1007.25,778.2
2018,9,11,12,0,956.0,92.0,5.6,17.6,892.0,1013.29,782.46
2018,9,11,12,15,957.5,90.5,5.7,17.6,890.0,1012.7,782.73
2018,9,11,12,30,959.0,89.0,5.8,17.6,888.0,1008.31,780.49
2018,9,11,12,45,959.5,87.0,5.95,17.55,878.0,998.64,775.11
2018,9,11,13,0,960.0,85.0,6.1,17.5,868.0,985.22,767.14
2018,9,11,13,15,957.0,84.0,6.2,17.45,849.5,965.98,754.75
2018,9,11,13,30,954.0,83.0,6.3,17.4,831.0,943.22,739.86
2018,9,11,13,45,949.0,81.5,6.4,17.35,805.5,914.78,720.83
2018,9,11,14,0,944.0,80.0,6.5,17.3,780.0,883.18,699.41
2018,9,11,14,15,936.0,79.0,6.55,17.2,747.0,846.68,674.15
2018,9,11,14,30,928.0,78.0,6.6,17.1,714.0,807.56,646.75
2018,9,11,14,45,916.5,76.5,6.65,17.0,675.0,762.88,614.92
2018,9,11,15,0,905.0,75.0,6.7,16.9,636.0,716.29,581.28
2018,9,11,15,15,889.5,73.0,6.7,16.9,591.0,664.88,542.91
2018,9,11,15,30,874.0,71.0,6.7,16.9,546.0,612.42,500.83
2018,9,11,15,45,852.5,68.5,6.65,16.6,497.0,555.32,454.43
2018,9,11,16,0,831.0,66.0,6.6,16.3,448.0,498.36,406.83
2018,9,11,16,15,800.0,63.5,6.55,16.1,396.0,438.39,355.25
2018,9,11,16,30,769.0,61.0,6.5,15.9,344.0,379.06,302.8
2018,9,11,16,45,723.5,57.5,6.45,15.75,290.5,315.76,246.0
2018,9,11,17,0,678.0,54.0,6.4,15.6,237.0,256.58,191.81
2018,9,11,17,15,606.5,48.5,6.3,15.35,185.5,193.75,135.6
2018,9,11,17,30,535.0,43.0,6.2,15.1,134.0,138.6,87.53
2018,9,11,17,45,412.0,34.5,6.15,14.8,90.0,82.9,44.58
2018,9,11,18,0,289.0,26.0,6.1,14.5,46.0,40.89,11.05
2018,9,11,18,15,153.5,14.5,6.05,14.35,24.0,14.25,0.0
2018,9,11,18,30,18.0,3.0,6.0,14.2,2.0,0.0,0.0
2018,9,11,18,45,9.0,1.5,6.0,14.05,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.95,13.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.85,13.75,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.75,13.7,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.65,13.65,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.55,13.55,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.45,13.45,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.55,13.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.65,13.4,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.75,13.4,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.8,13.35,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.85,13.25,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.65,13.15,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.5,13.05,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.3,12.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.15,12.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.95,12.95,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,9,12,5,45,52.5,7.0,5.0,13.3,8.5,0.0,0.0
2018,9,12,6,0,105.0,14.0,5.0,13.5,17.0,14.76,0.0
2018,9,12,6,15,167.0,28.5,5.1,13.7,44.5,38.81,16.02
2018,9,12,6,30,229.0,43.0,5.2,13.9,72.0,72.79,44.49
2018,9,12,6,45,283.5,57.0,5.35,14.1,110.5,111.65,76.54
2018,9,12,7,0,338.0,71.0,5.5,14.3,149.0,156.88,115.58
2018,9,12,7,15,269.5,96.5,5.5,14.5,168.5,180.44,140.4
2018,9,12,7,30,201.0,122.0,5.5,14.7,188.0,197.76,158.2
2018,9,12,7,45,383.5,116.5,5.45,14.85,269.0,283.01,228.85
2018,9,12,8,0,566.0,111.0,5.4,15.0,350.0,386.88,315.18
2018,9,12,8,15,692.0,96.0,5.3,15.3,423.5,467.62,382.26
2018,9,12,8,30,818.0,81.0,5.2,15.6,497.0,558.68,456.38
2018,9,12,8,45,767.5,103.5,5.1,15.85,522.5,590.8,481.22
2018,9,12,9,0,717.0,126.0,5.0,16.1,548.0,617.45,500.82
2018,9,12,9,15,725.5,134.0,4.95,16.35,586.5,663.23,535.35
2018,9,12,9,30,734.0,142.0,4.9,16.6,625.0,707.59,567.91
2018,9,12,9,45,622.0,193.5,4.85,16.85,618.0,701.56,559.3
2018,9,12,10,0,510.0,245.0,4.8,17.1,611.0,683.01,541.31
2018,9,12,10,15,475.0,270.5,4.85,17.25,622.0,696.29,549.48
2018,9,12,10,30,440.0,296.0,4.9,17.4,633.0,705.85,554.64
2018,9,12,10,45,469.0,296.0,4.95,17.5,664.0,742.75,582.0
2018,9,12,11,0,498.0,296.0,5.0,17.6,695.0,778.96,608.53
2018,9,12,11,15,510.0,298.0,5.1,17.6,712.5,800.41,624.35
2018,9,12,11,30,522.0,300.0,5.2,17.6,730.0,820.06,638.95
2018,9,12,11,45,501.5,309.5,5.25,17.65,725.0,814.81,634.34
2018,9,12,12,0,481.0,319.0,5.3,17.7,720.0,807.16,628.19
2018,9,12,12,15,568.5,278.0,5.4,17.7,750.5,846.88,660.48
2018,9,12,12,30,656.0,237.0,5.5,17.7,781.0,886.39,692.19
2018,9,12,12,45,727.5,201.0,5.6,17.65,797.0,909.8,710.01
2018,9,12,13,0,799.0,165.0,5.7,17.6,813.0,924.7,721.75
2018,9,12,13,15,752.5,180.0,5.75,17.55,779.5,888.56,696.55
2018,9,12,13,30,706.0,195.0,5.8,17.5,746.0,847.55,667.92
2018,9,12,13,45,614.0,223.0,5.85,17.45,691.0,779.55,617.59
2018,9,12,14,0,522.0,251.0,5.9,17.4,636.0,711.58,565.51
2018,9,12,14,15,437.0,265.5,5.95,17.25,578.0,640.92,511.27
2018,9,12,14,30,352.0,280.0,6.0,17.1,520.0,568.1,454.66
2018,9,12,14,45,299.0,270.0,6.0,16.9,465.5,504.69,405.56
2018,9,12,15,0,246.0,260.0,6.0,16.7,411.0,444.49,358.26
2018,9,12,15,15,249.5,240.5,6.0,16.7,384.0,414.98,335.62
2018,9,12,15,30,253.0,221.0,6.0,16.7,357.0,384.57,311.8
2018,9,12,15,45,242.0,201.5,6.15,16.2,322.0,345.18,280.8
2018,9,12,16,0,231.0,182.0,6.3,15.7,287.0,306.42,249.65
2018,9,12,16,15,242.5,158.0,6.25,15.45,256.5,274.03,222.75
2018,9,12,16,30,254.0,134.0,6.2,15.2,226.0,240.11,193.68
2018,9,12,16,45,273.5,112.0,6.15,14.95,197.0,209.46,166.19
2018,9,12,17,0,293.0,90.0,6.1,14.7,168.0,178.47,137.29
2018,9,12,17,15,242.0,73.5,6.0,14.5,128.5,130.27,95.64
2018,9,12,17,30,191.0,57.0,5.9,14.3,89.0,90.06,61.64
2018,9,12,17,45,124.5,39.5,5.8,14.1,57.5,53.2,32.34
2018,9,12,18,0,58.0,22.0,5.7,13.9,26.0,23.61,3.95
2018,9,12,18,15,29.0,11.0,5.55,13.9,13.0,10.81,0.0
2018,9,12,18,30,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.25,13.85,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.8,13.85,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.65,13.85,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,13,5,45,10.5,4.5,3.7,13.45,5.0,0.0,0.0
2018,9,13,6,0,21.0,9.0,3.8,13.6,10.0,9.03,0.0
2018,9,13,6,15,196.5,23.5,4.0,13.85,47.5,36.09,12.58
2018,9,13,6,30,372.0,38.0,4.2,14.1,85.0,86.33,49.34
2018,9,13,6,45,484.0,44.0,4.4,14.35,135.0,136.42,88.73
2018,9,13,7,0,596.0,50.0,4.6,14.6,185.0,199.46,141.98
2018,9,13,7,15,544.0,67.5,4.7,14.8,215.0,237.4,180.58
2018,9,13,7,30,492.0,85.0,4.8,15.0,245.0,268.77,212.14
2018,9,13,7,45,391.0,122.0,4.85,15.2,263.0,291.5,234.88
2018,9,13,8,0,290.0,159.0,4.9,15.4,281.0,300.75,244.23
2018,9,13,8,15,401.0,156.0,4.85,15.65,346.5,375.36,305.83
2018,9,13,8,30,512.0,153.0,4.8,15.9,412.0,456.77,372.06
2018,9,13,8,45,690.5,114.0,4.8,16.15,498.0,554.42,451.29
2018,9,13,9,0,869.0,75.0,4.8,16.4,584.0,659.86,535.12
2018,9,13,9,15,880.0,77.5,4.7,16.55,624.0,707.24,568.43
2018,9,13,9,30,891.0,80.0,4.6,16.7,664.0,752.94,600.17
2018,9,13,9,45,898.0,83.5,4.5,16.9,699.0,794.66,628.35
2018,9,13,10,0,905.0,87.0,4.4,17.1,734.0,833.95,654.36
2018,9,13,10,15,912.5,88.0,4.35,17.25,762.5,868.32,676.98
2018,9,13,10,30,920.0,89.0,4.3,17.4,791.0,899.89,697.52
2018,9,13,10,45,925.5,90.0,4.25,17.5,812.5,926.71,714.86
2018,9,13,11,0,931.0,91.0,4.2,17.6,834.0,950.3,729.94
2018,9,13,11,15,934.5,91.0,4.2,17.7,847.5,967.59,740.96
2018,9,13,11,30,938.0,91.0,4.2,17.8,861.0,981.36,749.66
2018,9,13,11,45,940.0,91.0,4.2,17.85,867.0,990.1,755.18
2018,9,13,12,0,942.0,91.0,4.2,17.9,873.0,995.16,758.32
2018,9,13,12,15,944.0,89.5,4.25,17.9,871.0,994.86,758.4
2018,9,13,12,30,946.0,88.0,4.3,17.9,869.0,990.81,756.07
2018,9,13,12,45,947.0,86.5,4.4,17.95,859.5,982.07,750.93
2018,9,13,13,0,948.0,85.0,4.5,18.0,850.0,969.61,743.56
2018,9,13,13,15,868.0,120.0,4.55,17.95,808.5,919.22,709.53
2018,9,13,13,30,788.0,155.0,4.6,17.9,767.0,872.9,678.25
2018,9,13,13,45,762.5,159.5,4.65,17.85,735.5,839.33,655.76
2018,9,13,14,0,737.0,164.0,4.7,17.8,704.0,801.34,629.8
2018,9,13,14,15,707.5,165.5,4.8,17.7,665.0,755.7,598.35
2018,9,13,14,30,678.0,167.0,4.9,17.6,626.0,709.48,565.26
2018,9,13,14,45,689.5,151.5,4.95,17.55,595.0,675.33,540.87
2018,9,13,15,0,701.0,136.0,5.0,17.5,564.0,638.15,513.55
2018,9,13,15,15,764.0,107.0,5.0,17.5,542.0,616.1,497.71
2018,9,13,15,30,827.0,78.0,5.0,17.5,520.0,587.62,475.9
2018,9,13,15,45,776.5,82.5,5.05,17.2,466.5,523.82,424.8
2018,9,13,16,0,726.0,87.0,5.1,16.9,413.0,463.41,375.17
2018,9,13,16,15,721.0,76.0,5.1,16.65,367.0,410.24,330.0
2018,9,13,16,30,716.0,65.0,5.1,16.4,321.0,356.69,282.84
2018,9,13,16,45,693.0,58.5,5.1,16.2,273.5,301.12,232.61
2018,9,13,17,0,670.0,52.0,5.1,16.0,226.0,247.24,182.68
2018,9,13,17,15,597.5,46.0,5.0,15.65,175.0,184.63,127.13
2018,9,13,17,30,525.0,40.0,4.9,15.3,124.0,129.9,80.0
2018,9,13,17,45,392.0,31.5,4.8,15.0,81.0,74.69,38.29
2018,9,13,18,0,259.0,23.0,4.7,14.7,38.0,34.0,1.33
2018,9,13,18,15,129.5,11.5,4.65,14.5,19.0,11.3,0.0
2018,9,13,18,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,14,5,45,16.0,5.0,2.6,12.5,5.5,0.0,0.0
2018,9,14,6,0,32.0,10.0,2.6,12.7,11.0,10.08,0.0
2018,9,14,6,15,65.5,27.0,2.75,12.95,33.5,30.2,11.45
2018,9,14,6,30,99.0,44.0,2.9,13.2,56.0,56.55,36.63
2018,9,14,6,45,154.5,62.0,3.05,13.5,91.5,91.32,64.8
2018,9,14,7,0,210.0,80.0,3.2,13.8,127.0,132.69,99.47
2018,9,14,7,15,248.0,96.0,3.2,14.0,165.5,173.17,134.63
2018,9,14,7,30,286.0,112.0,3.2,14.2,204.0,217.82,173.24
2018,9,14,7,45,265.5,136.0,3.2,14.4,233.0,250.49,202.03
2018,9,14,8,0,245.0,160.0,3.2,14.6,262.0,280.62,227.6
2018,9,14,8,15,190.5,186.0,3.2,14.85,271.0,288.87,234.31
2018,9,14,8,30,136.0,212.0,3.2,15.1,280.0,294.62,238.07
2018,9,14,8,45,153.5,232.0,3.15,15.35,316.0,333.02,268.36
2018,9,14,9,0,171.0,252.0,3.1,15.6,352.0,372.74,299.12
2018,9,14,9,15,133.0,272.0,3.05,15.8,353.0,374.54,298.71
2018,9,14,9,30,95.0,292.0,3.0,16.0,354.0,366.94,290.98
2018,9,14,9,45,130.0,313.0,3.0,16.25,402.5,426.2,336.67
2018,9,14,10,0,165.0,334.0,3.0,16.5,451.0,481.56,378.44
2018,9,14,10,15,189.5,347.0,2.95,16.7,487.0,521.27,407.69
2018,9,14,10,30,214.0,360.0,2.9,16.9,523.0,561.7,437.17
2018,9,14,10,45,212.5,371.5,2.9,17.15,537.0,577.79,447.79
2018,9,14,11,0,211.0,383.0,2.9,17.4,551.0,593.01,457.88
2018,9,14,11,15,285.0,357.5,2.9,17.6,588.0,646.07,498.25
2018,9,14,11,30,359.0,332.0,2.9,17.8,625.0,691.63,532.65
2018,9,14,11,45,526.5,267.0,2.95,18.0,700.0,791.94,608.52
2018,9,14,12,0,694.0,202.0,3.0,18.2,775.0,886.63,676.77
2018,9,14,12,15,726.0,187.5,3.1,18.25,785.5,900.88,686.39
2018,9,14,12,30,758.0,173.0,3.2,18.3,796.0,908.07,691.94
2018,9,14,12,45,805.5,152.5,3.35,18.4,806.5,924.14,703.99
2018,9,14,13,0,853.0,132.0,3.5,18.5,817.0,935.65,712.95
2018,9,14,13,15,798.0,152.0,3.6,18.45,781.5,893.04,684.63
2018,9,14,13,30,743.0,172.0,3.7,18.4,746.0,852.31,657.73
2018,9,14,13,45,809.5,138.5,3.8,18.4,744.5,852.78,659.69
2018,9,14,14,0,876.0,105.0,3.9,18.4,743.0,845.62,656.07
2018,9,14,14,15,893.5,92.5,4.0,18.3,718.0,819.12,638.98
2018,9,14,14,30,911.0,80.0,4.1,18.2,693.0,788.41,618.87
2018,9,14,14,45,883.5,83.0,4.2,18.1,648.5,737.4,583.66
2018,9,14,15,0,856.0,86.0,4.3,18.0,604.0,685.79,547.59
2018,9,14,15,15,773.5,98.5,4.3,18.0,540.5,610.81,490.42
2018,9,14,15,30,691.0,111.0,4.3,18.0,477.0,539.09,433.94
2018,9,14,15,45,607.5,118.5,4.45,17.65,418.0,466.4,376.58
2018,9,14,16,0,524.0,126.0,4.6,17.3,359.0,398.05,321.35
2018,9,14,16,15,406.5,127.0,4.65,17.05,294.5,317.74,255.46
2018,9,14,16,30,289.0,128.0,4.7,16.8,230.0,246.12,196.29
2018,9,14,16,45,324.5,103.0,4.75,16.55,200.0,218.25,170.8
2018,9,14,17,0,360.0,78.0,4.8,16.3,170.0,183.06,137.75
2018,9,14,17,15,319.5,64.0,4.85,15.95,131.5,137.8,98.0
2018,9,14,17,30,279.0,50.0,4.9,15.6,93.0,97.16,63.07
2018,9,14,17,45,193.5,35.0,4.95,15.25,59.5,55.66,30.77
2018,9,14,18,0,108.0,20.0,5.0,14.9,26.0,22.88,0.0
2018,9,14,18,15,54.0,10.0,5.0,14.7,13.0,9.83,0.0
2018,9,14,18,30,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.95,14.3,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.65,13.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.55,13.65,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,9,15,5,45,68.0,6.5,4.35,13.05,8.0,0.0,0.0
2018,9,15,6,0,136.0,13.0,4.4,13.2,16.0,13.71,0.0
2018,9,15,6,15,261.5,24.0,4.55,13.4,49.0,40.26,11.42
2018,9,15,6,30,387.0,35.0,4.7,13.6,82.0,84.62,47.16
2018,9,15,6,45,421.5,45.0,4.85,13.85,119.0,125.2,81.92
2018,9,15,7,0,456.0,55.0,5.0,14.1,156.0,169.7,122.03
2018,9,15,7,15,257.5,86.5,5.0,14.3,146.5,166.17,128.64
2018,9,15,7,30,59.0,118.0,5.0,14.5,137.0,138.2,110.54
2018,9,15,7,45,88.0,144.0,5.05,14.7,177.5,179.85,145.36
2018,9,15,8,0,117.0,170.0,5.1,14.9,218.0,227.87,185.11
2018,9,15,8,15,298.0,159.5,5.1,15.1,303.5,320.81,262.34
2018,9,15,8,30,479.0,149.0,5.1,15.3,389.0,433.02,354.57
2018,9,15,8,45,494.5,156.5,5.1,15.5,424.5,474.16,387.57
2018,9,15,9,0,510.0,164.0,5.1,15.7,460.0,515.47,420.22
2018,9,15,9,15,287.0,215.5,5.1,15.85,384.5,429.09,347.8
2018,9,15,9,30,64.0,267.0,5.1,16.0,309.0,317.71,253.6
2018,9,15,9,45,229.0,250.5,5.05,16.2,411.0,443.82,357.14
2018,9,15,10,0,394.0,234.0,5.0,16.4,513.0,575.79,461.94
2018,9,15,10,15,601.5,183.0,5.05,16.55,628.5,712.27,569.25
2018,9,15,10,30,809.0,132.0,5.1,16.7,744.0,851.52,671.17
2018,9,15,10,45,534.5,205.5,5.1,16.85,614.5,707.1,561.24
2018,9,15,11,0,260.0,279.0,5.1,17.0,485.0,534.64,423.74
2018,9,15,11,15,147.5,299.0,5.15,17.1,416.0,448.23,354.31
2018,9,15,11,30,35.0,319.0,5.2,17.2,347.0,357.81,280.13
2018,9,15,11,45,194.0,308.0,5.25,17.3,467.0,512.97,405.32
2018,9,15,12,0,353.0,297.0,5.3,17.4,587.0,660.79,520.64
2018,9,15,12,15,567.5,229.5,5.35,17.4,694.0,794.35,625.37
2018,9,15,12,30,782.0,162.0,5.4,17.4,801.0,917.43,715.7
2018,9,15,12,45,812.5,148.0,5.5,17.4,804.5,924.01,720.63
2018,9,15,13,0,843.0,134.0,5.6,17.4,808.0,926.56,723.49
2018,9,15,13,15,842.5,131.0,5.65,17.4,791.0,908.77,711.54
2018,9,15,13,30,842.0,128.0,5.7,17.4,774.0,887.75,697.42
2018,9,15,13,45,892.5,103.5,5.75,17.35,767.5,879.83,693.04
2018,9,15,14,0,943.0,79.0,5.8,17.3,761.0,870.67,687.8
2018,9,15,14,15,935.5,77.0,5.85,17.2,728.0,833.25,661.96
2018,9,15,14,30,928.0,75.0,5.9,17.1,695.0,793.18,634.07
2018,9,15,14,45,917.0,73.5,5.95,17.05,655.5,748.69,602.44
2018,9,15,15,0,906.0,72.0,6.0,17.0,616.0,702.25,568.99
2018,9,15,15,15,890.0,70.0,6.0,17.0,571.0,650.37,529.76
2018,9,15,15,30,874.0,68.0,6.0,17.0,526.0,597.53,487.35
2018,9,15,15,45,789.5,76.0,6.1,16.65,460.0,518.72,423.65
2018,9,15,16,0,705.0,84.0,6.2,16.3,394.0,444.76,362.48
2018,9,15,16,15,673.5,77.0,6.25,16.05,343.5,385.28,311.65
2018,9,15,16,30,642.0,70.0,6.3,15.8,293.0,327.98,261.22
2018,9,15,16,45,648.5,60.0,6.3,15.5,253.5,282.72,218.82
2018,9,15,17,0,655.0,50.0,6.3,15.2,214.0,236.01,173.86
2018,9,15,17,15,597.5,43.0,6.2,14.9,165.5,177.04,120.54
2018,9,15,17,30,540.0,36.0,6.1,14.6,117.0,124.4,74.52
2018,9,15,17,45,368.0,27.0,6.0,14.25,72.5,64.86,30.91
2018,9,15,18,0,196.0,18.0,5.9,13.9,28.0,24.32,0.0
2018,9,15,18,15,98.0,9.0,5.7,13.75,14.0,8.85,0.0
2018,9,15,18,30,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.35,13.45,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,16,5,45,72.5,6.5,3.15,13.0,8.0,0.0,0.0
2018,9,16,6,0,145.0,13.0,3.2,13.2,16.0,13.65,0.0
2018,9,16,6,15,302.5,22.5,3.35,13.55,51.0,41.05,9.48
2018,9,16,6,30,460.0,32.0,3.5,13.9,86.0,90.26,48.44
2018,9,16,6,45,547.0,38.0,3.65,14.25,134.5,140.68,89.25
2018,9,16,7,0,634.0,44.0,3.8,14.6,183.0,200.95,141.28
2018,9,16,7,15,687.0,49.0,3.8,14.85,235.5,259.62,194.58
2018,9,16,7,30,740.0,54.0,3.8,15.1,288.0,323.56,251.96
2018,9,16,7,45,775.5,56.5,3.75,15.35,340.0,382.53,304.49
2018,9,16,8,0,811.0,59.0,3.7,15.6,392.0,443.0,356.69
2018,9,16,8,15,835.5,61.5,3.7,15.85,442.0,500.73,405.18
2018,9,16,8,30,860.0,64.0,3.7,16.1,492.0,559.14,452.62
2018,9,16,8,45,878.0,66.5,3.65,16.4,538.5,613.9,495.54
2018,9,16,9,0,896.0,69.0,3.6,16.7,585.0,668.05,536.56
2018,9,16,9,15,909.0,70.0,3.55,16.9,626.0,716.16,570.09
2018,9,16,9,30,922.0,71.0,3.5,17.1,667.0,762.64,601.9
2018,9,16,9,45,932.0,72.5,3.5,17.35,702.5,805.45,630.71
2018,9,16,10,0,942.0,74.0,3.5,17.6,738.0,845.9,657.53
2018,9,16,10,15,948.5,74.5,3.45,17.8,766.0,879.74,679.27
2018,9,16,10,30,955.0,75.0,3.4,18.0,794.0,910.58,698.78
2018,9,16,10,45,960.0,76.0,3.4,18.15,815.5,937.48,715.94
2018,9,16,11,0,965.0,77.0,3.4,18.3,837.0,961.0,730.78
2018,9,16,11,15,968.0,77.0,3.4,18.4,850.0,978.07,741.41
2018,9,16,11,30,971.0,77.0,3.4,18.5,863.0,991.46,749.68
2018,9,16,11,45,972.5,77.0,3.4,18.6,868.5,999.69,754.6
2018,9,16,12,0,974.0,77.0,3.4,18.7,874.0,1004.1,757.1
2018,9,16,12,15,972.5,78.0,3.5,18.75,871.5,1002.91,756.9
2018,9,16,12,30,971.0,79.0,3.6,18.8,869.0,997.89,754.27
2018,9,16,12,45,967.5,80.0,3.65,18.85,858.0,987.2,747.58
2018,9,16,13,0,964.0,81.0,3.7,18.9,847.0,972.8,738.5
2018,9,16,13,15,960.5,79.0,3.8,18.85,827.5,951.52,725.39
2018,9,16,13,30,957.0,77.0,3.9,18.8,808.0,926.73,709.87
2018,9,16,13,45,951.5,76.5,4.0,18.75,782.0,898.49,691.89
2018,9,16,14,0,946.0,76.0,4.1,18.7,756.0,867.11,671.6
2018,9,16,14,15,937.5,74.5,4.2,18.55,722.5,829.29,646.79
2018,9,16,14,30,929.0,73.0,4.3,18.4,689.0,788.88,619.82
2018,9,16,14,45,917.5,71.5,4.4,18.25,649.5,743.94,589.44
2018,9,16,15,0,906.0,70.0,4.5,18.1,610.0,697.11,557.13
2018,9,16,15,15,890.0,68.0,4.5,18.1,565.0,645.22,518.7
2018,9,16,15,30,874.0,66.0,4.5,18.1,520.0,592.37,477.16
2018,9,16,15,45,852.5,63.0,4.7,17.7,470.5,534.78,431.97
2018,9,16,16,0,831.0,60.0,4.9,17.3,421.0,477.38,385.12
2018,9,16,16,15,800.5,57.5,4.9,17.0,369.5,417.05,333.72
2018,9,16,16,30,770.0,55.0,4.9,16.7,318.0,359.19,282.69
2018,9,16,16,45,724.0,50.5,4.95,16.45,265.0,295.3,225.68
2018,9,16,17,0,678.0,46.0,5.0,16.2,212.0,235.66,171.36
2018,9,16,17,15,603.0,41.0,4.95,15.85,162.0,173.89,116.67
2018,9,16,17,30,528.0,36.0,4.9,15.5,112.0,120.46,71.16
2018,9,16,17,45,379.5,27.5,4.85,15.15,70.5,65.08,29.99
2018,9,16,18,0,231.0,19.0,4.8,14.8,29.0,27.12,0.0
2018,9,16,18,15,115.5,9.5,4.7,14.65,14.5,9.34,0.0
2018,9,16,18,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,17,5,45,60.0,5.5,3.35,13.05,6.5,0.0,0.0
2018,9,17,6,0,120.0,11.0,3.4,13.2,13.0,11.44,0.0
2018,9,17,6,15,263.0,20.5,3.6,13.45,45.0,36.24,6.23
2018,9,17,6,30,406.0,30.0,3.8,13.7,77.0,81.3,43.34
2018,9,17,6,45,366.0,38.5,3.95,14.0,97.0,107.88,69.51
2018,9,17,7,0,326.0,47.0,4.1,14.3,117.0,129.57,92.62
2018,9,17,7,15,174.5,79.5,4.1,14.45,118.0,133.96,103.51
2018,9,17,7,30,23.0,112.0,4.1,14.6,119.0,119.39,95.2
2018,9,17,7,45,171.5,123.5,4.1,14.8,192.0,195.78,157.92
2018,9,17,8,0,320.0,135.0,4.1,15.0,265.0,289.16,235.08
2018,9,17,8,15,495.0,119.5,4.1,15.15,350.0,384.82,314.05
2018,9,17,8,30,670.0,104.0,4.1,15.3,435.0,495.74,404.17
2018,9,17,8,45,734.0,100.5,4.1,15.45,495.0,562.99,457.81
2018,9,17,9,0,798.0,97.0,4.1,15.6,555.0,634.99,514.02
2018,9,17,9,15,831.5,94.5,4.1,15.7,601.5,689.91,555.23
2018,9,17,9,30,865.0,92.0,4.1,15.8,648.0,741.96,592.27
2018,9,17,9,45,782.0,128.0,4.1,15.95,651.5,750.98,597.02
2018,9,17,10,0,699.0,164.0,4.1,16.1,655.0,750.79,595.38
2018,9,17,10,15,712.0,168.0,4.2,16.2,685.0,787.3,621.33
2018,9,17,10,30,725.0,172.0,4.3,16.3,715.0,821.95,645.65
2018,9,17,10,45,756.5,162.5,4.4,16.35,743.0,856.37,670.03
2018,9,17,11,0,788.0,153.0,4.5,16.4,771.0,886.07,691.0
2018,9,17,11,15,709.5,178.0,4.65,16.4,741.5,855.98,669.76
2018,9,17,11,30,631.0,203.0,4.8,16.4,712.0,817.78,642.84
2018,9,17,11,45,537.0,234.5,4.9,16.4,669.5,767.45,604.58
2018,9,17,12,0,443.0,266.0,5.0,16.4,627.0,711.36,561.17
2018,9,17,12,15,598.0,216.0,5.15,16.4,701.0,806.51,636.66
2018,9,17,12,30,753.0,166.0,5.3,16.4,775.0,890.99,699.04
2018,9,17,12,45,689.0,183.0,5.4,16.35,734.5,846.81,667.45
2018,9,17,13,0,625.0,200.0,5.5,16.3,694.0,797.37,632.35
2018,9,17,13,15,604.0,205.0,5.6,16.25,673.5,772.87,615.02
2018,9,17,13,30,583.0,210.0,5.7,16.2,653.0,746.66,595.9
2018,9,17,13,45,701.5,167.5,5.75,16.15,682.0,787.81,629.2
2018,9,17,14,0,820.0,125.0,5.8,16.1,711.0,817.48,652.45
2018,9,17,14,15,867.0,102.5,5.85,16.05,696.5,800.83,641.35
2018,9,17,14,30,914.0,80.0,5.9,16.0,682.0,782.21,629.04
2018,9,17,14,45,902.0,78.5,5.95,15.9,642.5,737.42,596.97
2018,9,17,15,0,890.0,77.0,6.0,15.8,603.0,690.83,563.23
2018,9,17,15,15,873.0,75.0,6.0,15.8,558.0,638.97,523.05
2018,9,17,15,30,856.0,73.0,6.0,15.8,513.0,586.29,480.42
2018,9,17,15,45,833.5,70.0,6.0,15.55,464.0,530.55,434.62
2018,9,17,16,0,811.0,67.0,6.0,15.3,415.0,473.33,386.29
2018,9,17,16,15,778.5,63.5,6.0,15.1,363.0,411.86,333.02
2018,9,17,16,30,746.0,60.0,6.0,14.9,311.0,352.45,279.95
2018,9,17,16,45,697.0,55.5,5.95,14.7,258.5,289.01,222.63
2018,9,17,17,0,648.0,51.0,5.9,14.5,206.0,230.19,168.59
2018,9,17,17,15,566.5,45.0,5.8,14.3,156.0,167.96,113.51
2018,9,17,17,30,485.0,39.0,5.7,14.1,106.0,114.9,68.55
2018,9,17,17,45,335.5,29.0,5.6,13.85,66.0,61.12,28.02
2018,9,17,18,0,186.0,19.0,5.5,13.6,26.0,24.8,0.0
2018,9,17,18,15,93.0,9.5,5.45,13.55,13.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.1,13.25,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,13.05,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,18,5,45,17.0,3.0,3.65,12.6,3.0,0.0,0.0
2018,9,18,6,0,34.0,6.0,3.7,12.7,6.0,6.05,0.0
2018,9,18,6,15,109.5,15.5,3.85,12.95,26.0,21.46,0.94
2018,9,18,6,30,185.0,25.0,4.0,13.2,46.0,48.58,26.06
2018,9,18,6,45,188.0,25.5,4.15,13.45,56.5,62.01,38.7
2018,9,18,7,0,191.0,26.0,4.3,13.7,67.0,74.79,51.38
2018,9,18,7,15,95.5,27.0,4.25,13.85,47.5,57.74,41.38
2018,9,18,7,30,0.0,28.0,4.2,14.0,28.0,27.02,17.52
2018,9,18,7,45,0.0,55.5,4.15,14.2,55.5,53.62,40.15
2018,9,18,8,0,0.0,83.0,4.1,14.4,83.0,80.37,62.58
2018,9,18,8,15,0.0,83.0,4.1,14.6,83.0,80.3,62.25
2018,9,18,8,30,0.0,83.0,4.1,14.8,83.0,80.28,61.98
2018,9,18,8,45,0.0,102.5,4.05,15.0,102.5,99.39,77.6
2018,9,18,9,0,0.0,122.0,4.0,15.2,122.0,118.61,93.13
2018,9,18,9,15,0.5,135.5,4.0,15.35,136.0,132.3,104.01
2018,9,18,9,30,1.0,149.0,4.0,15.5,150.0,146.06,114.89
2018,9,18,9,45,4.5,173.5,4.0,15.65,177.0,173.2,136.62
2018,9,18,10,0,8.0,198.0,4.0,15.8,204.0,200.68,158.4
2018,9,18,10,15,19.5,242.0,3.95,15.9,256.5,254.9,201.47
2018,9,18,10,30,31.0,286.0,3.9,16.0,309.0,317.38,250.27
2018,9,18,10,45,76.5,323.5,3.85,16.15,382.5,397.97,313.5
2018,9,18,11,0,122.0,361.0,3.8,16.3,456.0,488.74,382.94
2018,9,18,11,15,341.0,306.0,3.8,16.4,578.0,641.16,503.47
2018,9,18,11,30,560.0,251.0,3.8,16.5,700.0,798.38,622.7
2018,9,18,11,45,668.0,209.5,3.75,16.55,748.5,862.62,669.2
2018,9,18,12,0,776.0,168.0,3.7,16.6,797.0,917.62,706.96
2018,9,18,12,15,756.0,167.5,3.8,16.65,778.5,897.51,692.9
2018,9,18,12,30,736.0,167.0,3.9,16.7,760.0,878.05,679.91
2018,9,18,12,45,634.5,181.5,4.0,16.7,687.5,793.29,620.2
2018,9,18,13,0,533.0,196.0,4.1,16.7,615.0,707.93,558.28
2018,9,18,13,15,352.0,245.0,4.3,16.7,519.0,585.55,463.7
2018,9,18,13,30,171.0,294.0,4.5,16.7,423.0,455.95,361.0
2018,9,18,13,45,276.5,255.5,4.65,16.65,455.5,507.47,405.2
2018,9,18,14,0,382.0,217.0,4.8,16.6,488.0,552.65,443.44
2018,9,18,14,15,633.0,154.0,5.0,16.45,578.5,674.47,542.97
2018,9,18,14,30,884.0,91.0,5.2,16.3,669.0,768.57,615.89
2018,9,18,14,45,869.5,90.0,5.35,16.2,629.5,723.6,583.77
2018,9,18,15,0,855.0,89.0,5.5,16.1,590.0,679.7,552.56
2018,9,18,15,15,836.0,86.5,5.5,16.1,545.0,627.19,511.29
2018,9,18,15,30,817.0,84.0,5.5,16.1,500.0,574.14,468.63
2018,9,18,15,45,763.0,83.0,5.7,15.7,441.5,503.62,411.94
2018,9,18,16,0,709.0,82.0,5.9,15.3,383.0,437.11,356.82
2018,9,18,16,15,639.5,82.5,5.9,15.0,327.5,369.1,298.78
2018,9,18,16,30,570.0,83.0,5.9,14.7,272.0,307.22,244.85
2018,9,18,16,45,526.5,75.0,5.9,14.4,226.0,251.7,195.17
2018,9,18,17,0,483.0,67.0,5.9,14.1,180.0,200.43,148.64
2018,9,18,17,15,396.0,56.5,5.85,13.85,133.5,142.26,98.49
2018,9,18,17,30,309.0,46.0,5.8,13.6,87.0,93.51,58.35
2018,9,18,17,45,198.5,31.5,5.7,13.3,53.5,49.53,23.31
2018,9,18,18,0,88.0,17.0,5.6,13.0,20.0,19.28,0.0
2018,9,18,18,15,44.0,8.5,5.45,12.95,10.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.2,12.85,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.95,12.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
