Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,20,15,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.45,12.55,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,9,19,5,45,14.5,4.0,3.65,12.05,4.0,0.0,0.0
2018,9,19,6,0,29.0,8.0,3.7,12.2,8.0,7.97,0.0
2018,9,19,6,15,122.5,22.0,3.7,12.45,34.0,28.25,1.1
2018,9,19,6,30,216.0,36.0,3.7,12.7,60.0,63.41,36.62
2018,9,19,6,45,265.5,49.0,3.65,13.0,94.0,99.14,66.43
2018,9,19,7,0,315.0,62.0,3.6,13.3,128.0,140.67,102.36
2018,9,19,7,15,187.0,90.0,3.3,13.5,132.0,148.35,115.39
2018,9,19,7,30,59.0,118.0,3.0,13.7,136.0,138.42,110.82
2018,9,19,7,45,222.5,126.0,2.75,13.95,212.5,221.94,179.23
2018,9,19,8,0,386.0,134.0,2.5,14.2,289.0,322.06,261.1
2018,9,19,8,15,554.0,119.0,2.25,14.45,373.0,416.05,337.12
2018,9,19,8,30,722.0,104.0,2.0,14.7,457.0,523.58,421.71
2018,9,19,8,45,775.0,100.0,1.8,15.0,511.5,585.75,468.58
2018,9,19,9,0,828.0,96.0,1.6,15.3,566.0,651.58,516.53
2018,9,19,9,15,844.5,98.5,1.55,15.65,607.5,701.09,550.94
2018,9,19,9,30,861.0,101.0,1.5,16.0,649.0,749.42,582.42
2018,9,19,9,45,873.5,103.0,1.45,16.35,685.0,789.09,607.18
2018,9,19,10,0,886.0,105.0,1.4,16.7,721.0,829.97,632.4
2018,9,19,10,15,894.5,106.5,1.5,17.1,749.5,864.7,654.78
2018,9,19,10,30,903.0,108.0,1.6,17.5,778.0,896.73,675.29
2018,9,19,10,45,908.5,109.0,1.65,17.9,799.0,922.67,691.06
2018,9,19,11,0,914.0,110.0,1.7,18.3,820.0,945.43,704.78
2018,9,19,11,15,917.5,110.5,1.8,18.7,833.0,962.5,715.46
2018,9,19,11,30,921.0,111.0,1.9,19.1,846.0,976.09,723.98
2018,9,19,11,45,922.0,111.5,2.0,19.45,851.0,983.79,728.89
2018,9,19,12,0,923.0,112.0,2.1,19.8,856.0,987.84,731.58
2018,9,19,12,15,922.5,111.0,2.25,20.0,852.5,985.21,730.99
2018,9,19,12,30,922.0,110.0,2.4,20.2,849.0,978.92,728.08
2018,9,19,12,45,919.0,109.5,2.6,20.35,837.5,967.24,722.24
2018,9,19,13,0,916.0,109.0,2.8,20.5,826.0,952.03,713.99
2018,9,19,13,15,911.0,107.5,3.0,20.5,806.0,930.52,701.79
2018,9,19,13,30,906.0,106.0,3.2,20.5,786.0,905.75,687.22
2018,9,19,13,45,898.5,104.5,3.4,20.5,759.0,875.74,668.83
2018,9,19,14,0,891.0,103.0,3.6,20.5,732.0,842.88,648.19
2018,9,19,14,15,879.5,102.0,3.8,20.4,698.0,804.76,623.73
2018,9,19,14,30,868.0,101.0,4.0,20.3,664.0,767.79,599.72
2018,9,19,14,45,852.5,98.5,4.2,20.15,623.5,720.72,567.99
2018,9,19,15,0,837.0,96.0,4.4,20.0,583.0,672.27,534.18
2018,9,19,15,15,817.0,93.0,4.4,20.0,537.5,619.35,493.83
2018,9,19,15,30,797.0,90.0,4.4,20.0,492.0,566.01,452.16
2018,9,19,15,45,768.0,86.5,4.65,19.55,442.5,507.25,406.44
2018,9,19,16,0,739.0,83.0,4.9,19.1,393.0,449.61,359.83
2018,9,19,16,15,698.0,78.5,4.95,18.7,341.0,387.68,307.84
2018,9,19,16,30,657.0,74.0,5.0,18.3,289.0,328.39,256.56
2018,9,19,16,45,597.5,68.0,5.0,17.9,237.0,265.16,201.29
2018,9,19,17,0,538.0,62.0,5.0,17.5,185.0,207.89,150.55
2018,9,19,17,15,445.5,53.0,4.95,16.95,137.0,147.26,99.09
2018,9,19,17,30,353.0,44.0,4.9,16.4,89.0,97.22,58.54
2018,9,19,17,45,221.0,29.0,4.85,15.9,53.0,47.81,19.65
2018,9,19,18,0,89.0,14.0,4.8,15.4,17.0,16.04,0.0
2018,9,19,18,15,44.5,7.0,4.7,15.2,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.45,14.8,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,20,5,45,35.5,4.5,2.4,15.1,5.0,0.0,0.0
2018,9,20,6,0,71.0,9.0,2.4,15.2,10.0,9.05,0.0
2018,9,20,6,15,214.5,22.0,2.4,15.7,41.5,33.95,0.0
2018,9,20,6,30,358.0,35.0,2.4,16.2,73.0,79.61,42.87
2018,9,20,6,45,457.5,44.0,2.4,16.7,120.5,128.82,81.69
2018,9,20,7,0,557.0,53.0,2.4,17.2,168.0,189.58,132.23
2018,9,20,7,15,618.0,59.0,2.3,17.55,220.0,247.07,182.85
2018,9,20,7,30,679.0,65.0,2.2,17.9,272.0,310.8,238.28
2018,9,20,7,45,720.0,69.5,2.15,18.25,324.5,370.41,289.67
2018,9,20,8,0,761.0,74.0,2.1,18.6,377.0,433.47,342.16
2018,9,20,8,15,789.5,77.5,2.0,19.0,427.5,491.89,389.13
2018,9,20,8,30,818.0,81.0,1.9,19.4,478.0,551.46,435.13
2018,9,20,8,45,838.5,84.0,1.8,19.8,524.5,606.41,475.91
2018,9,20,9,0,859.0,87.0,1.7,20.2,571.0,661.06,514.92
2018,9,20,9,15,875.5,88.0,1.65,20.6,612.5,707.36,546.04
2018,9,20,9,30,892.0,89.0,1.6,21.0,654.0,754.83,576.28
2018,9,20,9,45,905.0,90.0,1.5,21.45,690.0,798.04,602.29
2018,9,20,10,0,918.0,91.0,1.4,21.9,726.0,839.16,626.26
2018,9,20,10,15,925.5,92.5,1.4,22.2,754.5,873.9,647.12
2018,9,20,10,30,933.0,94.0,1.4,22.5,783.0,905.76,665.96
2018,9,20,10,45,938.5,94.5,1.45,22.8,804.0,931.73,681.58
2018,9,20,11,0,944.0,95.0,1.5,23.1,825.0,954.4,695.14
2018,9,20,11,15,947.0,96.0,1.6,23.25,838.5,971.89,706.58
2018,9,20,11,30,950.0,97.0,1.7,23.4,852.0,985.78,715.84
2018,9,20,11,45,951.5,96.5,1.8,23.55,856.5,992.96,720.95
2018,9,20,12,0,953.0,96.0,1.9,23.7,861.0,996.38,723.84
2018,9,20,12,15,952.5,96.0,2.0,23.75,858.0,994.7,723.86
2018,9,20,12,30,952.0,96.0,2.1,23.8,855.0,989.25,721.6
2018,9,20,12,45,950.0,95.0,2.2,23.85,843.0,977.59,715.41
2018,9,20,13,0,948.0,94.0,2.3,23.9,831.0,962.26,706.92
2018,9,20,13,15,943.5,93.0,2.4,23.85,811.5,941.12,694.91
2018,9,20,13,30,939.0,92.0,2.5,23.8,792.0,916.59,680.61
2018,9,20,13,45,932.0,91.0,2.6,23.75,765.0,886.68,662.61
2018,9,20,14,0,925.0,90.0,2.7,23.7,738.0,853.79,642.43
2018,9,20,14,15,915.0,88.0,2.7,23.6,703.5,814.67,617.2
2018,9,20,14,30,905.0,86.0,2.7,23.5,669.0,773.16,590.09
2018,9,20,14,45,891.5,84.5,2.75,23.35,629.0,727.53,560.13
2018,9,20,15,0,878.0,83.0,2.8,23.2,589.0,680.27,528.49
2018,9,20,15,15,859.5,80.0,2.8,23.2,543.0,626.88,489.05
2018,9,20,15,30,841.0,77.0,2.8,23.2,497.0,574.75,449.39
2018,9,20,15,45,815.5,74.0,2.85,22.85,447.5,516.38,404.56
2018,9,20,16,0,790.0,71.0,2.9,22.5,398.0,458.69,358.64
2018,9,20,16,15,753.0,67.0,2.9,22.0,345.5,396.08,307.41
2018,9,20,16,30,716.0,63.0,2.9,21.5,293.0,336.06,256.56
2018,9,20,16,45,661.5,57.5,2.9,21.0,240.5,271.96,201.42
2018,9,20,17,0,607.0,52.0,2.9,20.5,188.0,213.32,150.03
2018,9,20,17,15,517.5,44.5,2.9,19.85,139.0,151.25,97.81
2018,9,20,17,30,428.0,37.0,2.9,19.2,90.0,99.37,56.1
2018,9,20,17,45,277.5,25.5,2.85,18.55,53.5,48.12,15.95
2018,9,20,18,0,127.0,14.0,2.8,17.9,17.0,16.55,0.0
2018,9,20,18,15,63.5,7.0,2.75,17.55,8.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.6,16.85,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.35,16.05,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.2,16.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,16.05,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,21,5,45,37.0,4.5,1.15,13.85,4.5,0.0,0.0
2018,9,21,6,0,74.0,9.0,1.1,13.9,9.0,9.0,0.0
2018,9,21,6,15,218.5,21.0,1.25,14.25,40.0,32.94,0.0
2018,9,21,6,30,363.0,33.0,1.4,14.6,71.0,77.93,41.35
2018,9,21,6,45,460.5,42.0,1.5,14.95,118.0,126.93,80.34
2018,9,21,7,0,558.0,51.0,1.6,15.3,165.0,187.24,130.83
2018,9,21,7,15,618.5,57.0,1.65,15.6,216.5,244.53,181.55
2018,9,21,7,30,679.0,63.0,1.7,15.9,268.0,308.01,237.14
2018,9,21,7,45,719.5,67.0,1.8,16.25,320.0,366.81,288.35
2018,9,21,8,0,760.0,71.0,1.9,16.6,372.0,428.98,340.79
2018,9,21,8,15,776.5,77.0,1.95,17.15,418.5,483.79,385.52
2018,9,21,8,30,793.0,83.0,2.0,17.7,465.0,538.58,428.61
2018,9,21,8,45,731.5,102.5,2.05,18.25,481.5,561.0,445.3
2018,9,21,9,0,670.0,122.0,2.1,18.8,498.0,575.3,455.1
2018,9,21,9,15,687.5,129.5,2.15,19.15,539.5,624.39,491.22
2018,9,21,9,30,705.0,137.0,2.2,19.5,581.0,672.84,525.79
2018,9,21,9,45,637.0,151.0,2.2,19.9,569.0,661.64,515.33
2018,9,21,10,0,569.0,165.0,2.2,20.3,557.0,643.64,500.23
2018,9,21,10,15,518.0,198.0,2.2,20.55,565.5,650.15,502.65
2018,9,21,10,30,467.0,231.0,2.2,20.8,574.0,655.76,504.01
2018,9,21,10,45,504.5,223.5,2.2,21.1,603.5,691.56,529.42
2018,9,21,11,0,542.0,216.0,2.2,21.4,633.0,730.24,556.21
2018,9,21,11,15,494.0,224.0,2.25,21.5,609.0,699.94,533.58
2018,9,21,11,30,446.0,232.0,2.3,21.6,585.0,669.87,511.42
2018,9,21,11,45,348.5,266.0,2.35,21.65,542.5,619.04,472.55
2018,9,21,12,0,251.0,300.0,2.4,21.7,500.0,556.74,425.16
2018,9,21,12,15,266.0,287.5,2.45,21.65,499.0,556.84,426.59
2018,9,21,12,30,281.0,275.0,2.5,21.6,498.0,555.7,426.77
2018,9,21,12,45,230.0,289.0,2.6,21.55,469.5,521.33,400.56
2018,9,21,13,0,179.0,303.0,2.7,21.5,441.0,478.72,368.34
2018,9,21,13,15,171.5,300.5,2.75,21.3,430.5,466.18,359.68
2018,9,21,13,30,164.0,298.0,2.8,21.1,420.0,453.24,350.55
2018,9,21,13,45,290.5,259.5,2.85,20.9,465.5,521.51,405.96
2018,9,21,14,0,417.0,221.0,2.9,20.7,511.0,582.14,454.42
2018,9,21,14,15,651.5,155.0,2.9,20.45,583.0,684.17,534.57
2018,9,21,14,30,886.0,89.0,2.9,20.2,655.0,759.29,590.1
2018,9,21,14,45,873.0,86.0,2.9,20.0,615.0,713.09,558.0
2018,9,21,15,0,860.0,83.0,2.9,19.8,575.0,665.28,524.91
2018,9,21,15,15,840.5,80.5,2.9,19.8,529.5,614.81,486.79
2018,9,21,15,30,821.0,78.0,2.9,19.8,484.0,561.33,445.44
2018,9,21,15,45,795.0,75.0,2.85,19.25,435.0,503.71,400.4
2018,9,21,16,0,769.0,72.0,2.8,18.7,386.0,446.88,354.42
2018,9,21,16,15,732.5,67.5,2.75,18.25,334.5,385.15,302.94
2018,9,21,16,30,696.0,63.0,2.7,17.8,283.0,326.02,251.95
2018,9,21,16,45,640.5,57.0,2.65,17.4,231.0,262.57,196.55
2018,9,21,17,0,585.0,51.0,2.6,17.0,179.0,204.42,144.97
2018,9,21,17,15,494.0,43.5,2.55,16.5,131.5,143.7,93.43
2018,9,21,17,30,403.0,36.0,2.5,16.0,84.0,93.37,52.71
2018,9,21,17,45,257.0,24.5,2.5,15.55,49.5,44.22,11.75
2018,9,21,18,0,111.0,13.0,2.5,15.1,15.0,14.84,0.0
2018,9,21,18,15,55.5,6.5,2.5,14.85,7.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,22,5,45,19.5,3.0,2.1,12.05,3.0,0.0,0.0
2018,9,22,6,0,39.0,6.0,2.1,12.1,6.0,5.95,0.0
2018,9,22,6,15,132.0,19.0,2.1,12.4,30.5,25.43,0.0
2018,9,22,6,30,225.0,32.0,2.1,12.7,55.0,60.08,32.88
2018,9,22,6,45,296.0,44.0,2.1,12.95,92.5,98.86,64.57
2018,9,22,7,0,367.0,56.0,2.1,13.2,130.0,145.96,104.49
2018,9,22,7,15,228.5,79.0,2.0,13.4,129.5,148.83,114.39
2018,9,22,7,30,90.0,102.0,1.9,13.6,129.0,135.22,107.54
2018,9,22,7,45,105.0,123.5,1.8,13.85,160.5,168.55,135.71
2018,9,22,8,0,120.0,145.0,1.7,14.1,192.0,203.46,164.6
2018,9,22,8,15,159.5,161.5,1.65,14.35,232.5,247.06,200.21
2018,9,22,8,30,199.0,178.0,1.6,14.6,273.0,294.39,238.29
2018,9,22,8,45,217.5,199.0,1.55,14.9,312.5,342.11,275.53
2018,9,22,9,0,236.0,220.0,1.5,15.2,352.0,386.61,309.46
2018,9,22,9,15,274.5,231.5,1.55,15.45,395.5,435.9,347.27
2018,9,22,9,30,313.0,243.0,1.6,15.7,439.0,487.51,386.18
2018,9,22,9,45,439.0,213.0,1.7,15.95,504.5,571.28,450.94
2018,9,22,10,0,565.0,183.0,1.8,16.2,570.0,658.57,516.76
2018,9,22,10,15,603.5,185.5,1.9,16.4,614.0,710.43,553.78
2018,9,22,10,30,642.0,188.0,2.0,16.6,658.0,762.15,590.51
2018,9,22,10,45,676.0,183.0,2.15,16.8,690.0,801.32,617.72
2018,9,22,11,0,710.0,178.0,2.3,17.0,722.0,839.13,643.88
2018,9,22,11,15,695.5,186.5,2.45,17.05,726.5,845.65,648.66
2018,9,22,11,30,681.0,195.0,2.6,17.1,731.0,848.99,651.6
2018,9,22,11,45,670.0,195.5,2.8,17.2,725.5,843.97,649.03
2018,9,22,12,0,659.0,196.0,3.0,17.3,720.0,836.07,644.5
2018,9,22,12,15,691.0,186.0,3.2,17.35,733.0,853.97,658.31
2018,9,22,12,30,723.0,176.0,3.4,17.4,746.0,868.72,669.78
2018,9,22,12,45,753.5,163.0,3.6,17.45,749.5,871.82,673.19
2018,9,22,13,0,784.0,150.0,3.8,17.5,753.0,875.24,676.99
2018,9,22,13,15,764.5,152.0,3.9,17.5,728.0,846.42,657.63
2018,9,22,13,30,745.0,154.0,4.0,17.5,703.0,818.39,638.94
2018,9,22,13,45,795.5,133.0,4.1,17.5,700.0,816.61,639.15
2018,9,22,14,0,846.0,112.0,4.2,17.5,697.0,812.01,637.26
2018,9,22,14,15,873.5,97.5,4.2,17.5,676.0,786.86,620.15
2018,9,22,14,30,901.0,83.0,4.2,17.5,655.0,760.96,602.6
2018,9,22,14,45,845.5,92.0,4.2,17.5,602.0,700.21,559.07
2018,9,22,15,0,790.0,101.0,4.2,17.5,549.0,637.94,512.36
2018,9,22,15,15,795.5,91.0,4.2,17.5,511.0,595.37,479.68
2018,9,22,15,30,801.0,81.0,4.2,17.5,473.0,550.2,443.84
2018,9,22,15,45,763.5,79.5,4.15,17.35,422.0,489.16,394.37
2018,9,22,16,0,726.0,78.0,4.1,17.2,371.0,430.1,345.17
2018,9,22,16,15,685.5,72.5,4.15,17.0,319.5,368.37,292.72
2018,9,22,16,30,645.0,67.0,4.2,16.8,268.0,309.34,241.1
2018,9,22,16,45,602.5,59.0,4.2,16.55,219.0,250.6,188.71
2018,9,22,17,0,560.0,51.0,4.2,16.3,170.0,195.97,139.26
2018,9,22,17,15,482.5,43.0,4.3,15.95,125.5,139.11,90.17
2018,9,22,17,30,405.0,35.0,4.4,15.6,81.0,91.09,50.57
2018,9,22,17,45,247.0,23.0,4.45,15.2,46.5,40.78,6.55
2018,9,22,18,0,89.0,11.0,4.5,14.8,12.0,12.16,0.0
2018,9,22,18,15,44.5,5.5,4.45,14.65,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,23,5,45,20.5,3.0,3.2,12.55,3.0,0.0,0.0
2018,9,23,6,0,41.0,6.0,3.2,12.6,6.0,5.93,0.0
2018,9,23,6,15,174.5,20.5,3.4,12.95,35.5,29.5,0.0
2018,9,23,6,30,308.0,35.0,3.6,13.3,65.0,72.95,39.17
2018,9,23,6,45,380.0,44.5,3.75,13.6,104.5,114.6,73.8
2018,9,23,7,0,452.0,54.0,3.9,13.9,144.0,164.56,116.7
2018,9,23,7,15,308.5,80.0,3.9,14.15,149.5,175.53,134.39
2018,9,23,7,30,165.0,106.0,3.9,14.4,155.0,165.44,131.41
2018,9,23,7,45,194.5,126.0,3.9,14.6,194.0,210.25,169.57
2018,9,23,8,0,224.0,146.0,3.9,14.8,233.0,255.47,207.52
2018,9,23,8,15,286.0,148.5,3.85,15.05,275.0,301.57,245.92
2018,9,23,8,30,348.0,151.0,3.8,15.3,317.0,358.48,292.59
2018,9,23,8,45,434.0,152.5,3.7,15.5,379.5,429.4,349.94
2018,9,23,9,0,520.0,154.0,3.6,15.7,442.0,506.99,411.32
2018,9,23,9,15,645.0,138.5,3.55,15.9,522.5,602.74,486.02
2018,9,23,9,30,770.0,123.0,3.5,16.1,603.0,701.35,560.59
2018,9,23,9,45,831.5,109.5,3.45,16.35,653.5,762.03,602.71
2018,9,23,10,0,893.0,96.0,3.4,16.6,704.0,819.91,642.22
2018,9,23,10,15,902.5,96.5,3.4,16.75,732.5,854.24,664.87
2018,9,23,10,30,912.0,97.0,3.4,16.9,761.0,885.86,685.64
2018,9,23,10,45,919.5,97.0,3.4,17.05,782.0,912.3,702.71
2018,9,23,11,0,927.0,97.0,3.4,17.2,803.0,935.58,717.61
2018,9,23,11,15,931.0,97.0,3.5,17.25,816.0,952.38,729.05
2018,9,23,11,30,935.0,97.0,3.6,17.3,829.0,965.65,738.22
2018,9,23,11,45,937.5,96.5,3.7,17.35,834.0,973.38,743.72
2018,9,23,12,0,940.0,96.0,3.8,17.4,839.0,977.41,746.86
2018,9,23,12,15,942.5,94.5,4.0,17.35,836.5,976.62,747.75
2018,9,23,12,30,945.0,93.0,4.2,17.3,834.0,972.08,746.16
2018,9,23,12,45,947.0,90.0,4.4,17.25,823.5,961.67,740.77
2018,9,23,13,0,949.0,87.0,4.6,17.2,813.0,947.53,733.26
2018,9,23,13,15,944.5,86.5,4.8,17.1,793.5,926.7,721.1
2018,9,23,13,30,940.0,86.0,5.0,17.0,774.0,902.48,706.4
2018,9,23,13,45,930.0,85.5,5.2,16.9,745.5,870.42,685.83
2018,9,23,14,0,920.0,85.0,5.4,16.8,717.0,835.56,662.93
2018,9,23,14,15,911.5,83.0,5.4,16.65,683.5,797.63,636.59
2018,9,23,14,30,903.0,81.0,5.4,16.5,650.0,757.23,608.21
2018,9,23,14,45,888.5,80.0,5.4,16.4,610.0,711.48,575.37
2018,9,23,15,0,874.0,79.0,5.4,16.3,570.0,664.18,540.53
2018,9,23,15,15,855.0,76.5,5.4,16.3,524.5,611.24,498.6
2018,9,23,15,30,836.0,74.0,5.4,16.3,479.0,559.62,456.59
2018,9,23,15,45,808.5,71.5,5.15,16.05,429.5,501.15,407.95
2018,9,23,16,0,781.0,69.0,4.9,15.8,380.0,443.6,358.79
2018,9,23,16,15,741.5,65.0,4.75,15.65,328.0,380.74,304.17
2018,9,23,16,30,702.0,61.0,4.6,15.5,276.0,320.8,250.66
2018,9,23,16,45,641.0,55.5,4.5,15.3,223.5,256.3,193.03
2018,9,23,17,0,580.0,50.0,4.4,15.1,171.0,197.71,140.24
2018,9,23,17,15,478.0,43.0,4.3,14.8,123.5,136.43,88.16
2018,9,23,17,30,376.0,36.0,4.2,14.5,76.0,86.83,48.12
2018,9,23,17,45,224.5,23.0,4.1,14.25,43.5,38.09,0.65
2018,9,23,18,0,73.0,10.0,4.0,14.0,11.0,10.69,0.0
2018,9,23,18,15,36.5,5.0,3.9,13.85,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,9,24,5,45,18.5,2.5,0.35,12.25,2.5,0.0,0.0
2018,9,24,6,0,37.0,5.0,0.3,12.3,5.0,4.91,0.0
2018,9,24,6,15,190.5,19.0,0.35,12.5,35.5,28.68,0.0
2018,9,24,6,30,344.0,33.0,0.4,12.7,66.0,74.83,38.88
2018,9,24,6,45,463.0,41.0,0.5,12.9,114.5,125.08,78.69
2018,9,24,7,0,582.0,49.0,0.6,13.1,163.0,189.1,131.45
2018,9,24,7,15,428.0,67.5,0.7,13.4,164.5,198.33,148.97
2018,9,24,7,30,274.0,86.0,0.8,13.7,166.0,187.94,147.36
2018,9,24,7,45,339.5,101.0,0.85,14.0,219.0,245.84,196.04
2018,9,24,8,0,405.0,116.0,0.9,14.3,272.0,310.36,249.02
2018,9,24,8,15,530.0,112.5,0.9,14.75,345.5,394.18,315.88
2018,9,24,8,30,655.0,109.0,0.9,15.2,419.0,487.3,388.02
2018,9,24,8,45,696.0,113.0,0.85,15.6,471.0,548.02,433.0
2018,9,24,9,0,737.0,117.0,0.8,16.0,523.0,610.64,478.04
2018,9,24,9,15,771.0,117.0,0.85,16.5,569.5,663.99,515.99
2018,9,24,9,30,805.0,117.0,0.9,17.0,616.0,719.25,553.62
2018,9,24,9,45,845.0,110.0,0.95,17.5,659.5,771.48,587.46
2018,9,24,10,0,885.0,103.0,1.0,18.0,703.0,819.49,617.9
2018,9,24,10,15,914.0,97.5,1.05,18.5,739.0,863.1,645.0
2018,9,24,10,30,943.0,92.0,1.1,19.0,775.0,904.97,670.69
2018,9,24,10,45,891.5,114.5,1.15,19.45,774.5,904.91,668.96
2018,9,24,11,0,840.0,137.0,1.2,19.9,774.0,904.6,667.76
2018,9,24,11,15,822.0,147.0,1.35,20.1,778.5,911.14,673.26
2018,9,24,11,30,804.0,157.0,1.5,20.3,783.0,913.9,676.19
2018,9,24,11,45,797.0,158.5,1.65,20.5,782.0,914.23,677.57
2018,9,24,12,0,790.0,160.0,1.8,20.7,781.0,911.27,676.8
2018,9,24,12,15,787.5,160.0,1.95,20.7,776.5,907.63,676.14
2018,9,24,12,30,785.0,160.0,2.1,20.7,772.0,900.81,673.36
2018,9,24,12,45,780.5,159.0,2.25,20.65,760.0,887.98,666.68
2018,9,24,13,0,776.0,158.0,2.4,20.6,748.0,872.13,657.94
2018,9,24,13,15,768.0,155.0,2.55,20.4,726.5,848.2,643.97
2018,9,24,13,30,760.0,152.0,2.7,20.2,705.0,824.62,630.12
2018,9,24,13,45,770.5,143.0,2.8,20.05,686.0,801.56,616.02
2018,9,24,14,0,781.0,134.0,2.9,19.9,667.0,778.13,601.56
2018,9,24,14,15,834.5,112.0,3.0,19.65,656.0,770.49,598.53
2018,9,24,14,30,888.0,90.0,3.1,19.4,645.0,752.94,588.31
2018,9,24,14,45,884.5,85.0,3.15,19.15,607.5,711.05,560.12
2018,9,24,15,0,881.0,80.0,3.2,18.9,570.0,666.77,529.24
2018,9,24,15,15,861.5,77.5,3.2,18.9,524.0,613.22,488.4
2018,9,24,15,30,842.0,75.0,3.2,18.9,478.0,561.05,447.43
2018,9,24,15,45,813.5,71.5,3.25,18.3,427.5,500.74,400.04
2018,9,24,16,0,785.0,68.0,3.3,17.7,377.0,441.47,351.7
2018,9,24,16,15,744.5,64.0,3.3,17.3,324.5,378.11,298.14
2018,9,24,16,30,704.0,60.0,3.3,16.9,272.0,317.78,245.42
2018,9,24,16,45,642.5,54.5,3.3,16.5,219.5,253.27,188.61
2018,9,24,17,0,581.0,49.0,3.3,16.1,167.0,194.7,136.46
2018,9,24,17,15,481.0,41.0,3.2,15.7,119.5,133.12,84.54
2018,9,24,17,30,381.0,33.0,3.1,15.3,72.0,83.04,44.21
2018,9,24,17,45,229.5,21.5,3.0,14.9,41.0,35.9,0.0
2018,9,24,18,0,78.0,10.0,2.9,14.5,10.0,10.5,0.0
2018,9,24,18,15,39.0,5.0,2.7,14.35,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,25,5,45,8.0,1.5,1.2,12.4,1.5,0.0,0.0
2018,9,25,6,0,16.0,3.0,1.1,12.5,3.0,2.95,0.0
2018,9,25,6,15,100.0,15.5,1.0,12.8,24.0,20.63,0.0
2018,9,25,6,30,184.0,28.0,0.9,13.1,45.0,51.0,26.35
2018,9,25,6,45,308.5,40.5,0.85,13.4,90.5,97.63,62.49
2018,9,25,7,0,433.0,53.0,0.8,13.7,136.0,158.29,111.34
2018,9,25,7,15,288.0,73.5,0.8,14.0,135.5,162.44,123.07
2018,9,25,7,30,143.0,94.0,0.8,14.3,135.0,145.21,114.21
2018,9,25,7,45,197.5,109.0,0.8,14.6,178.0,193.45,154.45
2018,9,25,8,0,252.0,124.0,0.8,14.9,221.0,244.78,196.61
2018,9,25,8,15,220.0,146.5,0.9,15.25,239.0,265.68,213.71
2018,9,25,8,30,188.0,169.0,1.0,15.6,257.0,278.47,223.73
2018,9,25,8,45,203.0,191.5,1.15,15.9,295.0,320.09,256.58
2018,9,25,9,0,218.0,214.0,1.3,16.2,333.0,368.18,293.62
2018,9,25,9,15,259.5,221.5,1.45,16.55,374.0,414.27,329.26
2018,9,25,9,30,301.0,229.0,1.6,16.9,415.0,462.94,366.4
2018,9,25,9,45,355.0,209.0,1.75,17.2,440.0,501.33,396.21
2018,9,25,10,0,409.0,189.0,1.9,17.5,465.0,535.09,422.6
2018,9,25,10,15,399.0,211.0,2.0,17.75,489.0,562.96,442.0
2018,9,25,10,30,389.0,233.0,2.1,18.0,513.0,588.8,459.73
2018,9,25,10,45,399.0,235.5,2.2,18.25,529.5,609.24,474.36
2018,9,25,11,0,409.0,238.0,2.3,18.5,546.0,628.47,488.09
2018,9,25,11,15,403.0,246.0,2.4,18.7,554.0,637.82,494.28
2018,9,25,11,30,397.0,254.0,2.5,18.9,562.0,645.36,499.24
2018,9,25,11,45,452.0,235.5,2.55,19.05,587.5,678.59,524.61
2018,9,25,12,0,507.0,217.0,2.6,19.2,613.0,710.21,548.49
2018,9,25,12,15,509.0,218.5,2.65,19.2,614.5,712.75,550.33
2018,9,25,12,30,511.0,220.0,2.7,19.2,616.0,713.14,550.91
2018,9,25,12,45,506.5,216.0,2.75,19.25,603.5,699.55,541.52
2018,9,25,13,0,502.0,212.0,2.8,19.3,591.0,683.99,530.82
2018,9,25,13,15,512.0,211.0,2.85,19.2,589.0,682.44,530.65
2018,9,25,13,30,522.0,210.0,2.9,19.1,587.0,678.48,528.66
2018,9,25,13,45,578.0,187.5,2.9,19.0,590.5,690.55,539.36
2018,9,25,14,0,634.0,165.0,2.9,18.9,594.0,694.14,543.82
2018,9,25,14,15,763.0,124.5,2.9,18.8,615.5,726.36,568.96
2018,9,25,14,30,892.0,84.0,2.9,18.7,637.0,746.32,584.6
2018,9,25,14,45,877.0,82.0,2.85,18.55,596.5,699.53,551.82
2018,9,25,15,0,862.0,80.0,2.8,18.4,556.0,651.28,517.12
2018,9,25,15,15,842.0,77.5,2.8,18.4,510.5,600.5,478.29
2018,9,25,15,30,822.0,75.0,2.8,18.4,465.0,546.77,436.2
2018,9,25,15,45,787.0,73.0,2.7,17.95,414.0,485.8,387.66
2018,9,25,16,0,752.0,71.0,2.6,17.5,363.0,426.55,338.95
2018,9,25,16,15,696.5,68.0,2.55,17.15,308.5,359.99,283.11
2018,9,25,16,30,641.0,65.0,2.5,16.8,254.0,298.55,230.04
2018,9,25,16,45,577.0,58.5,2.5,16.4,203.5,235.71,175.23
2018,9,25,17,0,513.0,52.0,2.5,16.0,153.0,179.45,125.7
2018,9,25,17,15,417.0,42.5,2.5,15.6,108.5,121.37,77.18
2018,9,25,17,30,321.0,33.0,2.5,15.2,64.0,74.41,39.24
2018,9,25,17,45,184.5,19.5,2.5,14.85,35.0,30.15,0.0
2018,9,25,18,0,48.0,6.0,2.5,14.5,6.0,6.16,0.0
2018,9,25,18,15,24.0,3.0,2.45,14.35,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,26,5,45,3.5,0.5,1.55,12.3,0.5,0.0,0.0
2018,9,26,6,0,7.0,1.0,1.5,12.4,1.0,0.0,0.0
2018,9,26,6,15,3.5,3.0,1.5,12.7,3.0,3.13,0.0
2018,9,26,6,30,0.0,5.0,1.5,13.0,5.0,4.82,0.0
2018,9,26,6,45,0.0,6.0,1.5,13.3,6.0,5.78,0.0
2018,9,26,7,0,0.0,7.0,1.5,13.6,7.0,6.74,0.09
2018,9,26,7,15,0.0,13.0,1.4,13.85,13.0,12.53,5.11
2018,9,26,7,30,0.0,19.0,1.3,14.1,19.0,18.33,10.11
2018,9,26,7,45,0.0,46.5,1.2,14.35,46.5,44.91,32.81
2018,9,26,8,0,0.0,74.0,1.1,14.6,74.0,71.57,55.21
2018,9,26,8,15,0.5,97.0,1.05,14.95,97.0,94.48,74.05
2018,9,26,8,30,1.0,120.0,1.0,15.3,120.0,117.56,92.71
2018,9,26,8,45,45.5,153.0,0.95,15.6,177.5,180.53,144.28
2018,9,26,9,0,90.0,186.0,0.9,15.9,235.0,250.48,200.05
2018,9,26,9,15,167.0,216.0,0.85,16.3,315.5,338.85,269.12
2018,9,26,9,30,244.0,246.0,0.8,16.7,396.0,439.51,344.77
2018,9,26,9,45,342.5,227.5,0.75,17.1,450.5,503.68,392.47
2018,9,26,10,0,441.0,209.0,0.7,17.5,505.0,581.2,448.56
2018,9,26,10,15,380.0,241.5,0.7,17.95,504.0,579.23,443.32
2018,9,26,10,30,319.0,274.0,0.7,18.4,503.0,564.6,430.1
2018,9,26,10,45,448.5,245.0,0.7,18.85,576.5,661.59,500.24
2018,9,26,11,0,578.0,216.0,0.7,19.3,650.0,756.84,565.68
2018,9,26,11,15,668.5,188.5,0.7,19.85,698.0,817.64,604.65
2018,9,26,11,30,759.0,161.0,0.7,20.4,746.0,873.47,638.62
2018,9,26,11,45,615.5,215.5,0.7,20.9,691.5,809.16,594.11
2018,9,26,12,0,472.0,270.0,0.7,21.4,637.0,733.98,540.24
2018,9,26,12,15,383.0,306.5,0.75,21.9,603.5,681.89,503.4
2018,9,26,12,30,294.0,343.0,0.8,22.4,570.0,638.06,471.09
2018,9,26,12,45,268.5,348.5,0.85,22.9,553.5,617.95,456.84
2018,9,26,13,0,243.0,354.0,0.9,23.4,537.0,588.77,436.19
2018,9,26,13,15,230.5,345.5,1.1,23.45,515.5,564.32,421.06
2018,9,26,13,30,218.0,337.0,1.3,23.5,494.0,539.48,405.12
2018,9,26,13,45,217.5,324.0,1.55,23.55,475.5,519.43,392.79
2018,9,26,14,0,217.0,311.0,1.8,23.6,457.0,498.67,379.5
2018,9,26,14,15,204.0,295.5,2.1,23.15,427.0,465.02,356.97
2018,9,26,14,30,191.0,280.0,2.4,22.7,397.0,431.63,334.01
2018,9,26,14,45,150.5,259.5,2.65,22.3,348.0,374.37,291.66
2018,9,26,15,0,110.0,239.0,2.9,21.9,299.0,314.57,246.47
2018,9,26,15,15,131.5,210.5,2.9,21.9,276.5,297.73,234.42
2018,9,26,15,30,153.0,182.0,2.9,21.9,254.0,273.33,215.95
2018,9,26,15,45,303.5,149.5,3.3,20.75,272.5,311.96,248.62
2018,9,26,16,0,454.0,117.0,3.7,19.6,291.0,334.64,266.53
2018,9,26,16,15,445.5,101.0,3.8,18.9,251.5,289.39,228.39
2018,9,26,16,30,437.0,85.0,3.9,18.2,212.0,244.36,189.28
2018,9,26,16,45,291.0,75.5,4.0,17.55,153.0,166.5,125.55
2018,9,26,17,0,145.0,66.0,4.1,16.9,94.0,102.89,75.06
2018,9,26,17,15,102.5,47.5,4.05,16.45,64.5,67.58,45.73
2018,9,26,17,30,60.0,29.0,4.0,16.0,35.0,36.39,19.64
2018,9,26,17,45,36.5,16.0,3.9,15.55,19.0,17.81,0.0
2018,9,26,18,0,13.0,3.0,3.8,15.1,3.0,2.95,0.0
2018,9,26,18,15,6.5,1.5,3.6,14.95,1.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,27,5,45,7.5,1.5,1.55,12.45,1.5,0.0,0.0
2018,9,27,6,0,15.0,3.0,1.5,12.5,3.0,0.0,0.0
2018,9,27,6,15,15.0,8.5,1.5,12.7,9.0,9.13,0.0
2018,9,27,6,30,15.0,14.0,1.5,12.9,15.0,15.7,5.48
2018,9,27,6,45,7.5,24.5,1.55,13.15,25.0,25.1,14.98
2018,9,27,7,0,0.0,35.0,1.6,13.4,35.0,33.79,23.07
2018,9,27,7,15,13.0,41.5,1.5,13.55,45.0,44.25,31.88
2018,9,27,7,30,26.0,48.0,1.4,13.7,55.0,55.84,41.77
2018,9,27,7,45,29.0,73.5,1.3,13.9,83.0,84.0,65.77
2018,9,27,8,0,32.0,99.0,1.2,14.1,111.0,112.69,89.79
2018,9,27,8,15,75.5,93.5,1.25,14.35,127.0,133.5,107.31
2018,9,27,8,30,119.0,88.0,1.3,14.6,143.0,158.89,128.87
2018,9,27,8,45,69.5,133.5,1.3,14.9,166.5,178.97,144.06
2018,9,27,9,0,20.0,179.0,1.3,15.2,190.0,188.99,150.41
2018,9,27,9,15,26.0,205.5,1.3,15.45,220.5,225.56,179.15
2018,9,27,9,30,32.0,232.0,1.3,15.7,251.0,258.64,204.59
2018,9,27,9,45,22.5,226.0,1.35,15.95,240.0,240.4,189.38
2018,9,27,10,0,13.0,220.0,1.4,16.2,229.0,227.31,178.43
2018,9,27,10,15,45.5,246.0,1.45,16.4,278.5,287.21,225.89
2018,9,27,10,30,78.0,272.0,1.5,16.6,328.0,343.22,269.27
2018,9,27,10,45,176.5,278.0,1.55,16.8,408.5,444.34,348.1
2018,9,27,11,0,275.0,284.0,1.6,17.0,489.0,549.34,427.15
2018,9,27,11,15,294.0,297.0,1.65,17.1,519.5,584.5,451.95
2018,9,27,11,30,313.0,310.0,1.7,17.2,550.0,618.91,476.57
2018,9,27,11,45,255.5,337.5,1.75,17.25,534.0,598.25,459.42
2018,9,27,12,0,198.0,365.0,1.8,17.3,518.0,567.04,435.18
2018,9,27,12,15,340.5,315.0,1.95,17.3,576.5,651.47,501.77
2018,9,27,12,30,483.0,265.0,2.1,17.3,635.0,733.54,564.64
2018,9,27,12,45,425.0,287.5,2.2,17.3,609.5,700.33,539.36
2018,9,27,13,0,367.0,310.0,2.3,17.3,584.0,658.77,508.99
2018,9,27,13,15,358.0,305.5,2.5,17.15,567.0,639.31,496.64
2018,9,27,13,30,349.0,301.0,2.7,17.0,550.0,618.8,483.11
2018,9,27,13,45,344.5,288.0,2.9,16.9,526.0,591.92,464.85
2018,9,27,14,0,340.0,275.0,3.1,16.8,502.0,564.05,445.55
2018,9,27,14,15,340.5,263.5,3.3,16.6,481.0,540.7,429.51
2018,9,27,14,30,341.0,252.0,3.5,16.4,460.0,516.2,412.25
2018,9,27,14,45,288.0,242.5,3.75,16.2,410.0,456.12,366.24
2018,9,27,15,0,235.0,233.0,4.0,16.0,360.0,393.84,317.79
2018,9,27,15,15,195.0,213.5,4.0,16.0,313.0,338.7,273.96
2018,9,27,15,30,155.0,194.0,4.0,16.0,266.0,286.78,232.13
2018,9,27,15,45,139.0,171.0,4.15,15.45,230.0,246.79,200.22
2018,9,27,16,0,123.0,148.0,4.3,14.9,194.0,208.22,168.8
2018,9,27,16,15,139.5,128.0,4.3,14.65,173.0,187.32,150.98
2018,9,27,16,30,156.0,108.0,4.3,14.4,152.0,164.48,130.68
2018,9,27,16,45,94.0,87.0,4.25,14.2,112.0,116.1,90.16
2018,9,27,17,0,32.0,66.0,4.2,14.0,72.0,73.16,54.91
2018,9,27,17,15,19.5,47.0,4.15,13.8,50.5,50.07,35.05
2018,9,27,17,30,7.0,28.0,4.1,13.6,29.0,28.04,14.93
2018,9,27,17,45,10.0,15.5,4.05,13.45,16.0,15.77,0.0
2018,9,27,18,0,13.0,3.0,4.0,13.3,3.0,0.0,0.0
2018,9,27,18,15,6.5,1.5,3.9,13.3,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.4,13.15,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.4,13.2,1.0,0.0,0.0
2018,9,28,6,15,0.0,2.5,2.5,13.35,2.5,2.46,0.0
2018,9,28,6,30,0.0,4.0,2.6,13.5,4.0,3.85,0.0
2018,9,28,6,45,0.0,6.0,2.7,13.65,6.0,5.78,0.0
2018,9,28,7,0,0.0,8.0,2.8,13.8,8.0,7.71,0.89
2018,9,28,7,15,0.0,15.0,2.75,13.9,15.0,14.46,6.74
2018,9,28,7,30,0.0,22.0,2.7,14.0,22.0,21.22,12.57
2018,9,28,7,45,0.0,33.5,2.7,14.15,33.5,32.34,22.08
2018,9,28,8,0,0.0,45.0,2.7,14.3,45.0,43.46,31.48
2018,9,28,8,15,0.0,64.5,2.75,14.45,64.5,62.34,47.33
2018,9,28,8,30,0.0,84.0,2.8,14.6,84.0,81.28,63.02
2018,9,28,8,45,0.0,81.0,2.85,14.8,81.0,78.34,60.3
2018,9,28,9,0,0.0,78.0,2.9,15.0,78.0,75.44,57.66
2018,9,28,9,15,0.0,97.0,2.95,15.2,97.0,93.97,72.78
2018,9,28,9,30,0.0,116.0,3.0,15.4,116.0,112.72,87.92
2018,9,28,9,45,3.5,154.0,3.1,15.55,156.5,153.17,120.7
2018,9,28,10,0,7.0,192.0,3.2,15.7,197.0,194.2,153.47
2018,9,28,10,15,13.0,223.0,3.25,15.8,232.0,230.66,182.33
2018,9,28,10,30,19.0,254.0,3.3,15.9,267.0,267.6,211.28
2018,9,28,10,45,19.5,260.5,3.4,16.0,274.5,274.99,216.72
2018,9,28,11,0,20.0,267.0,3.5,16.1,282.0,282.35,222.25
2018,9,28,11,15,24.0,280.0,3.55,16.1,298.0,299.5,235.62
2018,9,28,11,30,28.0,293.0,3.6,16.1,314.0,325.2,255.56
2018,9,28,11,45,32.0,302.5,3.65,16.15,327.0,339.14,266.32
2018,9,28,12,0,36.0,312.0,3.7,16.2,340.0,353.01,277.07
2018,9,28,12,15,62.5,331.5,3.7,16.2,379.5,397.99,312.57
2018,9,28,12,30,89.0,351.0,3.7,16.2,419.0,442.63,347.4
2018,9,28,12,45,117.0,352.0,3.7,16.2,440.0,476.61,374.05
2018,9,28,13,0,145.0,353.0,3.7,16.2,461.0,500.58,393.14
2018,9,28,13,15,175.5,334.0,3.7,16.2,461.0,503.57,396.82
2018,9,28,13,30,206.0,315.0,3.7,16.2,461.0,504.76,399.21
2018,9,28,13,45,342.0,257.5,3.7,16.2,489.0,556.13,442.87
2018,9,28,14,0,478.0,200.0,3.7,16.2,517.0,599.12,479.27
2018,9,28,14,15,668.0,143.5,3.65,16.1,561.5,669.57,536.41
2018,9,28,14,30,858.0,87.0,3.6,16.0,606.0,715.86,572.28
2018,9,28,14,45,844.5,84.5,3.6,15.95,567.0,673.7,541.87
2018,9,28,15,0,831.0,82.0,3.6,15.9,528.0,626.91,506.35
2018,9,28,15,15,810.0,79.0,3.6,15.9,483.0,573.91,464.77
2018,9,28,15,30,789.0,76.0,3.6,15.9,438.0,520.68,421.89
2018,9,28,15,45,762.0,72.0,3.55,15.65,390.0,463.46,374.89
2018,9,28,16,0,735.0,68.0,3.5,15.4,342.0,407.25,327.23
2018,9,28,16,15,696.0,63.0,3.55,15.2,292.0,346.6,274.67
2018,9,28,16,30,657.0,58.0,3.6,15.0,242.0,288.94,223.16
2018,9,28,16,45,593.5,52.0,3.6,14.8,192.0,227.02,167.86
2018,9,28,17,0,530.0,46.0,3.6,14.6,142.0,171.26,117.95
2018,9,28,17,15,407.5,37.5,3.55,14.4,97.0,110.0,67.63
2018,9,28,17,30,285.0,29.0,3.5,14.2,52.0,62.39,28.31
2018,9,28,17,45,154.5,16.5,3.45,14.0,27.5,23.91,0.0
2018,9,28,18,0,24.0,4.0,3.4,13.8,3.0,0.0,0.0
2018,9,28,18,15,12.0,2.0,3.35,13.75,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
