Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,18,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,19,6,15,65.5,6.5,0.9,13.15,8.0,0.0,0.0
2018,10,19,6,30,131.0,13.0,1.0,13.3,16.0,23.25,0.0
2018,10,19,6,45,282.0,23.5,1.1,13.5,50.0,65.85,21.88
2018,10,19,7,0,433.0,34.0,1.2,13.7,84.0,125.02,78.58
2018,10,19,7,15,484.5,41.5,1.3,13.95,123.0,170.83,120.09
2018,10,19,7,30,536.0,49.0,1.4,14.2,162.0,221.84,166.14
2018,10,19,7,45,400.0,68.5,1.5,14.5,164.5,221.63,173.39
2018,10,19,8,0,264.0,88.0,1.6,14.8,167.0,208.43,166.95
2018,10,19,8,15,331.5,92.5,1.55,15.2,208.5,257.83,208.59
2018,10,19,8,30,399.0,97.0,1.5,15.6,250.0,313.07,254.12
2018,10,19,8,45,467.0,107.5,1.5,16.0,306.5,380.5,308.26
2018,10,19,9,0,535.0,118.0,1.5,16.4,363.0,456.04,367.13
2018,10,19,9,15,631.5,112.5,1.5,16.95,426.0,533.27,426.06
2018,10,19,9,30,728.0,107.0,1.5,17.5,489.0,615.63,487.05
2018,10,19,9,45,733.5,112.0,1.55,18.0,517.0,650.01,510.97
2018,10,19,10,0,739.0,117.0,1.6,18.5,545.0,682.3,533.0
2018,10,19,10,15,778.5,113.5,1.6,19.05,581.5,726.44,562.12
2018,10,19,10,30,818.0,110.0,1.6,19.6,618.0,772.02,591.64
2018,10,19,10,45,872.5,96.0,1.6,20.1,652.0,811.88,616.84
2018,10,19,11,0,927.0,82.0,1.6,20.6,686.0,854.73,643.78
2018,10,19,11,15,930.0,82.5,1.6,21.1,696.5,869.0,651.21
2018,10,19,11,30,933.0,83.0,1.6,21.6,707.0,879.74,656.68
2018,10,19,11,45,933.5,83.0,1.6,22.15,709.5,884.23,657.99
2018,10,19,12,0,934.0,83.0,1.6,22.7,712.0,885.08,657.1
2018,10,19,12,15,931.0,84.0,1.6,22.95,706.5,880.47,653.53
2018,10,19,12,30,928.0,85.0,1.6,23.2,701.0,872.26,647.78
2018,10,19,12,45,922.0,85.0,1.65,23.45,687.0,856.94,638.03
2018,10,19,13,0,916.0,85.0,1.7,23.7,673.0,838.26,626.16
2018,10,19,13,15,909.0,84.0,1.85,23.65,651.5,814.44,612.52
2018,10,19,13,30,902.0,83.0,2.0,23.6,630.0,787.57,596.59
2018,10,19,13,45,891.0,81.5,2.1,23.55,601.0,754.3,575.57
2018,10,19,14,0,880.0,80.0,2.2,23.5,572.0,718.56,552.55
2018,10,19,14,15,865.0,78.5,2.35,23.35,537.0,677.85,526.09
2018,10,19,14,30,850.0,77.0,2.5,23.2,502.0,638.5,498.63
2018,10,19,14,45,829.5,74.0,2.6,23.05,461.0,589.3,462.37
2018,10,19,15,0,809.0,71.0,2.7,22.9,420.0,539.36,424.44
2018,10,19,15,15,780.0,68.0,2.7,22.9,375.0,484.61,381.06
2018,10,19,15,30,751.0,65.0,2.7,22.9,330.0,430.52,336.89
2018,10,19,15,45,708.5,61.0,2.95,22.15,282.0,370.7,288.19
2018,10,19,16,0,666.0,57.0,3.2,21.4,234.0,313.62,239.8
2018,10,19,16,15,599.5,51.0,3.3,20.65,186.0,251.03,185.98
2018,10,19,16,30,533.0,45.0,3.4,19.9,138.0,193.71,135.92
2018,10,19,16,45,424.5,36.0,3.5,19.15,95.0,131.31,83.82
2018,10,19,17,0,316.0,27.0,3.6,18.4,52.0,79.63,36.69
2018,10,19,17,15,170.0,15.5,3.7,17.85,27.5,30.96,0.0
2018,10,19,17,30,24.0,4.0,3.8,17.3,3.0,0.0,0.0
2018,10,19,17,45,12.0,2.0,3.9,16.8,1.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,20,6,15,36.0,4.5,1.4,12.6,5.0,0.0,0.0
2018,10,20,6,30,72.0,9.0,1.5,12.8,10.0,14.49,0.0
2018,10,20,6,45,234.5,21.0,1.55,12.95,44.0,56.23,14.88
2018,10,20,7,0,397.0,33.0,1.6,13.1,78.0,116.41,72.89
2018,10,20,7,15,464.0,40.0,1.6,13.35,117.5,163.31,114.74
2018,10,20,7,30,531.0,47.0,1.6,13.6,157.0,217.14,162.7
2018,10,20,7,45,375.5,65.5,1.6,13.8,153.0,208.91,163.75
2018,10,20,8,0,220.0,84.0,1.6,14.0,149.0,180.92,145.14
2018,10,20,8,15,224.0,106.0,1.45,14.35,182.0,217.63,176.48
2018,10,20,8,30,228.0,128.0,1.3,14.7,215.0,254.29,206.6
2018,10,20,8,45,254.0,146.5,1.15,15.05,253.5,299.06,242.44
2018,10,20,9,0,280.0,165.0,1.0,15.4,292.0,345.52,278.53
2018,10,20,9,15,429.5,148.5,0.9,15.9,362.5,440.07,352.38
2018,10,20,9,30,579.0,132.0,0.8,16.4,433.0,541.68,428.42
2018,10,20,9,45,669.5,123.5,0.65,16.85,492.5,615.96,480.38
2018,10,20,10,0,760.0,115.0,0.5,17.3,552.0,693.37,532.03
2018,10,20,10,15,783.0,114.5,0.5,17.75,581.5,728.69,553.53
2018,10,20,10,30,806.0,114.0,0.5,18.2,611.0,764.62,575.72
2018,10,20,10,45,852.0,102.5,0.5,18.65,641.5,804.74,600.4
2018,10,20,11,0,898.0,91.0,0.5,19.1,672.0,838.3,620.37
2018,10,20,11,15,918.5,85.0,0.75,19.15,687.5,859.36,637.69
2018,10,20,11,30,939.0,79.0,1.0,19.2,703.0,877.25,652.99
2018,10,20,11,45,896.0,94.5,1.25,19.25,691.5,862.58,646.47
2018,10,20,12,0,853.0,110.0,1.5,19.3,680.0,849.19,640.73
2018,10,20,12,15,840.5,113.0,1.7,19.2,671.0,839.04,636.6
2018,10,20,12,30,828.0,116.0,1.9,19.1,662.0,825.69,630.05
2018,10,20,12,45,858.5,104.0,2.05,19.05,660.0,827.89,633.61
2018,10,20,13,0,889.0,92.0,2.2,19.0,658.0,821.26,630.94
2018,10,20,13,15,840.5,103.0,2.25,18.85,624.0,783.23,605.76
2018,10,20,13,30,792.0,114.0,2.3,18.7,590.0,739.18,576.25
2018,10,20,13,45,801.0,105.0,2.35,18.6,567.5,715.02,560.67
2018,10,20,14,0,810.0,96.0,2.4,18.5,545.0,687.52,542.39
2018,10,20,14,15,839.5,83.0,2.45,18.3,522.5,666.07,528.55
2018,10,20,14,30,869.0,70.0,2.5,18.1,500.0,636.73,507.61
2018,10,20,14,45,849.5,67.5,2.5,17.95,459.5,588.34,470.65
2018,10,20,15,0,830.0,65.0,2.5,17.8,419.0,541.59,433.91
2018,10,20,15,15,802.0,62.5,2.5,17.8,374.0,487.13,389.89
2018,10,20,15,30,774.0,60.0,2.5,17.8,329.0,433.22,344.94
2018,10,20,15,45,733.5,56.0,2.55,17.3,281.0,373.33,294.58
2018,10,20,16,0,693.0,52.0,2.6,16.8,233.0,315.97,244.59
2018,10,20,16,15,629.0,46.5,2.65,16.4,185.0,252.57,188.81
2018,10,20,16,30,565.0,41.0,2.7,16.0,137.0,195.01,137.38
2018,10,20,16,45,449.5,33.0,2.75,15.65,93.5,131.95,83.94
2018,10,20,17,0,334.0,25.0,2.8,15.3,50.0,78.79,33.07
2018,10,20,17,15,180.5,14.0,2.8,15.0,26.0,29.96,0.0
2018,10,20,17,30,27.0,3.0,2.8,14.7,2.0,0.0,0.0
2018,10,20,17,45,13.5,1.5,2.8,14.4,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,21,6,15,19.5,3.5,2.05,11.7,4.0,0.0,0.0
2018,10,21,6,30,39.0,7.0,2.1,11.9,8.0,9.88,0.0
2018,10,21,6,45,118.5,20.5,2.15,12.1,32.0,39.24,6.71
2018,10,21,7,0,198.0,34.0,2.2,12.3,56.0,78.51,50.09
2018,10,21,7,15,362.0,41.5,2.25,12.55,106.0,139.16,98.54
2018,10,21,7,30,526.0,49.0,2.3,12.8,156.0,216.79,163.14
2018,10,21,7,45,363.0,75.5,2.4,13.0,158.5,214.79,169.47
2018,10,21,8,0,200.0,102.0,2.5,13.2,161.0,192.29,155.31
2018,10,21,8,15,273.5,115.5,2.45,13.45,210.5,250.14,204.17
2018,10,21,8,30,347.0,129.0,2.4,13.7,260.0,320.14,262.1
2018,10,21,8,45,476.0,122.0,2.4,13.9,324.0,399.22,327.02
2018,10,21,9,0,605.0,115.0,2.4,14.1,388.0,491.4,400.94
2018,10,21,9,15,687.0,107.0,2.35,14.3,442.0,558.9,453.76
2018,10,21,9,30,769.0,99.0,2.3,14.5,496.0,628.34,506.97
2018,10,21,9,45,798.0,98.5,2.25,14.7,533.0,674.18,540.51
2018,10,21,10,0,827.0,98.0,2.2,14.9,570.0,719.12,571.51
2018,10,21,10,15,825.5,103.5,2.15,15.1,592.0,746.45,589.26
2018,10,21,10,30,824.0,109.0,2.1,15.3,614.0,770.75,604.85
2018,10,21,10,45,843.5,106.0,2.1,15.45,636.0,799.29,623.91
2018,10,21,11,0,863.0,103.0,2.1,15.6,658.0,825.27,641.05
2018,10,21,11,15,895.5,94.0,2.1,15.8,677.5,847.58,655.5
2018,10,21,11,30,928.0,85.0,2.1,16.0,697.0,871.83,671.34
2018,10,21,11,45,929.0,85.0,2.1,16.15,699.5,876.63,673.87
2018,10,21,12,0,930.0,85.0,2.1,16.3,702.0,877.81,674.24
2018,10,21,12,15,927.0,85.0,2.25,16.35,696.0,872.03,671.64
2018,10,21,12,30,924.0,85.0,2.4,16.4,690.0,862.68,666.66
2018,10,21,12,45,918.0,85.5,2.5,16.5,676.0,847.96,657.42
2018,10,21,13,0,912.0,86.0,2.6,16.6,662.0,829.9,645.9
2018,10,21,13,15,905.0,84.5,2.85,16.55,640.5,805.6,631.26
2018,10,21,13,30,898.0,83.0,3.1,16.5,619.0,778.29,614.17
2018,10,21,13,45,887.5,81.5,3.3,16.45,590.5,745.55,592.54
2018,10,21,14,0,877.0,80.0,3.5,16.4,562.0,710.33,568.74
2018,10,21,14,15,862.5,78.0,3.7,16.3,527.0,669.61,540.48
2018,10,21,14,30,848.0,76.0,3.9,16.2,492.0,630.22,510.89
2018,10,21,14,45,827.0,73.5,4.05,16.05,451.5,581.53,473.08
2018,10,21,15,0,806.0,71.0,4.2,15.9,411.0,532.15,433.65
2018,10,21,15,15,776.0,68.0,4.2,15.9,366.0,477.25,388.11
2018,10,21,15,30,746.0,65.0,4.2,15.9,321.0,423.12,341.91
2018,10,21,15,45,701.5,61.0,4.3,15.45,273.5,363.04,290.33
2018,10,21,16,0,657.0,57.0,4.4,15.0,226.0,306.99,240.52
2018,10,21,16,15,588.0,50.5,4.35,14.75,178.0,243.11,183.54
2018,10,21,16,30,519.0,44.0,4.3,14.5,130.0,185.74,131.95
2018,10,21,16,45,402.0,35.5,4.2,14.25,88.5,123.72,79.14
2018,10,21,17,0,285.0,27.0,4.1,14.0,47.0,72.16,27.02
2018,10,21,17,15,151.5,15.0,4.0,13.85,24.5,27.93,0.0
2018,10,21,17,30,18.0,3.0,3.9,13.7,2.0,0.0,0.0
2018,10,21,17,45,9.0,1.5,3.75,13.6,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,2.7,11.8,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.8,12.0,2.0,1.97,0.0
2018,10,22,6,45,0.0,5.5,2.9,12.25,5.5,5.3,0.0
2018,10,22,7,0,0.0,9.0,3.0,12.5,9.0,8.67,1.34
2018,10,22,7,15,0.0,14.5,2.95,12.65,14.5,13.98,6.14
2018,10,22,7,30,0.0,20.0,2.9,12.8,20.0,19.29,10.84
2018,10,22,7,45,0.0,26.5,2.9,12.95,26.5,25.57,16.33
2018,10,22,8,0,0.0,33.0,2.9,13.1,33.0,31.85,21.76
2018,10,22,8,15,0.0,51.5,2.8,13.3,51.5,49.75,37.05
2018,10,22,8,30,0.0,70.0,2.7,13.5,70.0,67.67,52.16
2018,10,22,8,45,2.5,107.5,2.6,13.65,108.5,106.58,84.76
2018,10,22,9,0,5.0,145.0,2.5,13.8,147.0,146.33,117.51
2018,10,22,9,15,23.5,166.0,2.5,13.95,177.5,179.43,144.72
2018,10,22,9,30,42.0,187.0,2.5,14.1,208.0,219.57,177.38
2018,10,22,9,45,210.5,182.5,2.5,14.25,300.5,346.31,282.66
2018,10,22,10,0,379.0,178.0,2.5,14.4,393.0,478.29,388.45
2018,10,22,10,15,618.0,137.5,2.55,14.55,505.5,628.11,506.27
2018,10,22,10,30,857.0,97.0,2.6,14.7,618.0,780.51,617.98
2018,10,22,10,45,897.0,87.5,2.65,14.8,647.0,813.89,640.08
2018,10,22,11,0,937.0,78.0,2.7,14.9,676.0,849.64,664.81
2018,10,22,11,15,940.5,78.0,2.8,15.0,686.5,863.69,674.46
2018,10,22,11,30,944.0,78.0,2.9,15.1,697.0,874.19,681.92
2018,10,22,11,45,945.0,78.0,3.05,15.15,699.5,879.01,685.99
2018,10,22,12,0,946.0,78.0,3.2,15.2,702.0,880.15,687.62
2018,10,22,12,15,943.5,78.0,3.3,15.25,696.0,874.71,684.39
2018,10,22,12,30,941.0,78.0,3.4,15.3,690.0,865.64,678.75
2018,10,22,12,45,937.0,77.5,3.55,15.3,676.0,851.22,669.79
2018,10,22,13,0,933.0,77.0,3.7,15.3,662.0,833.35,658.38
2018,10,22,13,15,925.5,76.5,3.8,15.25,640.5,809.41,642.44
2018,10,22,13,30,918.0,76.0,3.9,15.2,619.0,782.4,624.21
2018,10,22,13,45,907.5,74.5,4.0,15.15,590.0,749.18,601.27
2018,10,22,14,0,897.0,73.0,4.1,15.1,561.0,713.42,576.22
2018,10,22,14,15,882.5,71.0,4.15,15.0,526.0,672.11,546.62
2018,10,22,14,30,868.0,69.0,4.2,14.9,491.0,628.99,513.66
2018,10,22,14,45,847.5,66.5,4.25,14.75,450.0,580.21,475.23
2018,10,22,15,0,827.0,64.0,4.3,14.6,409.0,533.17,436.98
2018,10,22,15,15,798.0,61.5,4.3,14.6,364.0,478.59,391.25
2018,10,22,15,30,769.0,59.0,4.3,14.6,319.0,424.65,344.71
2018,10,22,15,45,726.5,55.0,4.25,14.3,271.5,364.52,292.2
2018,10,22,16,0,684.0,51.0,4.2,14.0,224.0,307.13,240.56
2018,10,22,16,15,616.5,45.5,4.05,13.85,176.0,243.63,183.32
2018,10,22,16,30,549.0,40.0,3.9,13.7,128.0,186.33,131.3
2018,10,22,16,45,432.0,32.0,3.75,13.5,86.5,124.81,78.44
2018,10,22,17,0,315.0,24.0,3.6,13.3,45.0,72.17,21.4
2018,10,22,17,15,168.0,13.5,3.5,13.2,23.5,27.45,0.0
2018,10,22,17,30,21.0,3.0,3.4,13.1,2.0,0.0,0.0
2018,10,22,17,45,10.5,1.5,3.3,12.95,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,23,6,15,34.0,4.0,2.45,12.1,4.5,0.0,0.0
2018,10,23,6,30,68.0,8.0,2.4,12.3,9.0,12.9,0.0
2018,10,23,6,45,129.0,20.0,2.35,12.5,30.0,39.27,0.0
2018,10,23,7,0,190.0,32.0,2.3,12.7,51.0,74.39,46.2
2018,10,23,7,15,136.0,50.5,2.3,12.85,68.0,89.12,64.21
2018,10,23,7,30,82.0,69.0,2.3,13.0,85.0,97.5,74.82
2018,10,23,7,45,53.5,86.0,2.3,13.15,97.5,106.54,84.13
2018,10,23,8,0,25.0,103.0,2.3,13.3,110.0,115.33,92.33
2018,10,23,8,15,97.0,124.0,2.35,13.4,158.5,174.92,142.25
2018,10,23,8,30,169.0,145.0,2.4,13.5,207.0,237.66,194.54
2018,10,23,8,45,322.0,143.5,2.5,13.6,279.5,331.11,272.06
2018,10,23,9,0,475.0,142.0,2.6,13.7,352.0,438.88,359.65
2018,10,23,9,15,315.5,178.0,2.7,13.8,322.5,391.34,319.89
2018,10,23,9,30,156.0,214.0,2.8,13.9,293.0,330.82,268.9
2018,10,23,9,45,119.5,227.5,2.9,14.0,290.5,325.4,263.65
2018,10,23,10,0,83.0,241.0,3.0,14.1,288.0,310.01,250.13
2018,10,23,10,15,77.5,252.5,3.05,14.2,297.5,320.3,257.76
2018,10,23,10,30,72.0,264.0,3.1,14.3,307.0,330.14,264.92
2018,10,23,10,45,189.5,259.5,3.2,14.35,378.5,427.32,344.4
2018,10,23,11,0,307.0,255.0,3.3,14.4,450.0,528.66,424.99
2018,10,23,11,15,413.0,235.5,3.4,14.4,502.0,606.56,486.34
2018,10,23,11,30,519.0,216.0,3.5,14.4,554.0,676.48,541.11
2018,10,23,11,45,328.5,258.0,3.6,14.45,472.0,557.5,446.46
2018,10,23,12,0,138.0,300.0,3.7,14.5,390.0,436.99,348.84
2018,10,23,12,15,331.0,256.0,3.65,14.6,470.0,556.23,446.77
2018,10,23,12,30,524.0,212.0,3.6,14.7,550.0,672.62,538.58
2018,10,23,12,45,683.0,157.0,3.6,14.8,588.0,738.76,590.62
2018,10,23,13,0,842.0,102.0,3.6,14.9,626.0,790.7,628.8
2018,10,23,13,15,871.0,89.5,3.45,15.0,615.5,778.68,619.38
2018,10,23,13,30,900.0,77.0,3.3,15.1,605.0,766.85,610.67
2018,10,23,13,45,789.0,101.5,3.15,15.2,548.5,694.2,556.96
2018,10,23,14,0,678.0,126.0,3.0,15.3,492.0,622.41,501.77
2018,10,23,14,15,687.0,114.0,2.95,15.35,464.5,592.36,479.3
2018,10,23,14,30,696.0,102.0,2.9,15.4,437.0,559.47,453.87
2018,10,23,14,45,757.0,82.5,2.85,15.45,418.5,544.64,442.21
2018,10,23,15,0,818.0,63.0,2.8,15.5,400.0,524.35,425.18
2018,10,23,15,15,796.0,59.5,2.8,15.5,357.0,472.7,382.31
2018,10,23,15,30,774.0,56.0,2.8,15.5,314.0,421.08,338.24
2018,10,23,15,45,732.5,52.0,2.95,15.3,266.5,361.32,286.79
2018,10,23,16,0,691.0,48.0,3.1,15.1,219.0,304.21,235.91
2018,10,23,16,15,624.5,43.0,3.1,14.85,172.0,241.47,179.83
2018,10,23,16,30,558.0,38.0,3.1,14.6,125.0,184.82,128.68
2018,10,23,16,45,429.0,30.5,3.05,14.3,83.0,121.42,74.86
2018,10,23,17,0,300.0,23.0,3.0,14.0,41.0,67.79,13.48
2018,10,23,17,15,150.0,11.5,3.1,13.8,20.5,23.58,0.0
2018,10,23,17,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,24,6,15,27.0,4.0,1.35,12.85,4.0,0.0,0.0
2018,10,24,6,30,54.0,8.0,1.4,13.0,8.0,11.78,0.0
2018,10,24,6,45,225.0,19.0,1.45,13.1,38.5,50.28,0.0
2018,10,24,7,0,396.0,30.0,1.5,13.2,69.0,110.35,65.63
2018,10,24,7,15,496.0,36.0,1.6,13.5,113.0,163.16,112.17
2018,10,24,7,30,596.0,42.0,1.7,13.8,157.0,225.57,166.55
2018,10,24,7,45,651.5,46.5,1.8,14.1,203.5,281.89,217.44
2018,10,24,8,0,707.0,51.0,1.9,14.4,250.0,342.8,271.24
2018,10,24,8,15,742.5,53.5,1.95,14.65,295.0,396.73,318.36
2018,10,24,8,30,778.0,56.0,2.0,14.9,340.0,452.37,365.4
2018,10,24,8,45,802.0,59.0,2.1,15.2,382.0,501.31,405.94
2018,10,24,9,0,826.0,62.0,2.2,15.5,424.0,552.38,446.88
2018,10,24,9,15,843.0,63.5,2.25,15.75,461.0,597.05,481.74
2018,10,24,9,30,860.0,65.0,2.3,16.0,498.0,640.48,514.81
2018,10,24,9,45,873.0,66.0,2.35,16.3,529.5,679.07,541.87
2018,10,24,10,0,886.0,67.0,2.4,16.6,561.0,715.62,567.05
2018,10,24,10,15,894.0,68.0,2.5,16.75,585.5,746.14,588.3
2018,10,24,10,30,902.0,69.0,2.6,16.9,610.0,773.92,607.54
2018,10,24,10,45,907.0,69.5,2.75,17.05,627.0,795.83,622.91
2018,10,24,11,0,912.0,70.0,2.9,17.2,644.0,814.55,636.11
2018,10,24,11,15,914.5,70.0,3.05,17.35,653.5,827.36,645.19
2018,10,24,11,30,917.0,70.0,3.2,17.5,663.0,836.73,651.98
2018,10,24,11,45,917.0,70.5,3.35,17.65,665.0,841.09,655.35
2018,10,24,12,0,917.0,71.0,3.5,17.8,667.0,841.9,656.34
2018,10,24,12,15,915.0,70.5,3.65,17.95,661.0,836.36,652.94
2018,10,24,12,30,913.0,70.0,3.8,18.1,655.0,827.31,647.15
2018,10,24,12,45,909.0,69.5,3.9,18.2,641.5,813.2,637.7
2018,10,24,13,0,905.0,69.0,4.0,18.3,628.0,795.75,625.94
2018,10,24,13,15,898.0,68.5,4.0,18.35,607.5,772.77,609.9
2018,10,24,13,30,891.0,68.0,4.0,18.4,587.0,746.81,591.72
2018,10,24,13,45,880.5,67.0,4.05,18.4,559.5,714.93,569.43
2018,10,24,14,0,870.0,66.0,4.1,18.4,532.0,680.63,545.19
2018,10,24,14,15,840.5,68.5,4.05,18.35,494.5,635.54,512.3
2018,10,24,14,30,811.0,71.0,4.0,18.3,457.0,592.85,478.78
2018,10,24,14,45,578.0,108.5,3.95,18.2,372.0,467.44,378.57
2018,10,24,15,0,345.0,146.0,3.9,18.1,287.0,347.59,281.34
2018,10,24,15,15,476.0,109.5,3.9,18.1,280.0,363.47,293.95
2018,10,24,15,30,607.0,73.0,3.9,18.1,273.0,362.8,290.94
2018,10,24,15,45,632.5,60.0,3.9,17.75,240.0,328.36,259.51
2018,10,24,16,0,658.0,47.0,3.9,17.4,207.0,289.33,222.65
2018,10,24,16,15,590.0,42.0,4.0,17.1,161.5,228.15,168.28
2018,10,24,16,30,522.0,37.0,4.1,16.8,116.0,173.26,119.17
2018,10,24,16,45,394.5,29.5,4.2,16.45,76.5,112.63,67.97
2018,10,24,17,0,267.0,22.0,4.3,16.1,37.0,61.14,4.07
2018,10,24,17,15,133.5,11.0,4.25,15.85,18.5,21.41,0.0
2018,10,24,17,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,25,6,15,43.0,4.0,1.85,12.95,4.0,0.0,0.0
2018,10,25,6,30,86.0,8.0,1.8,13.1,8.0,13.98,0.0
2018,10,25,6,45,252.5,18.5,1.75,13.25,38.5,52.55,0.0
2018,10,25,7,0,419.0,29.0,1.7,13.4,69.0,112.74,65.64
2018,10,25,7,15,515.5,34.5,1.7,13.65,112.5,164.12,111.87
2018,10,25,7,30,612.0,40.0,1.7,13.9,156.0,226.81,166.71
2018,10,25,7,45,595.0,50.5,1.7,14.15,189.0,266.31,205.37
2018,10,25,8,0,578.0,61.0,1.7,14.4,222.0,302.24,239.56
2018,10,25,8,15,629.0,67.0,1.65,14.65,270.0,360.52,289.47
2018,10,25,8,30,680.0,73.0,1.6,14.9,318.0,422.34,340.61
2018,10,25,8,45,759.0,67.0,1.6,15.2,371.5,487.68,393.37
2018,10,25,9,0,838.0,61.0,1.6,15.5,425.0,555.97,446.99
2018,10,25,9,15,855.0,62.5,1.5,15.8,462.0,600.99,480.6
2018,10,25,9,30,872.0,64.0,1.4,16.1,499.0,644.75,512.23
2018,10,25,9,45,883.0,66.0,1.35,16.4,530.5,683.41,538.02
2018,10,25,10,0,894.0,68.0,1.3,16.7,562.0,719.86,561.62
2018,10,25,10,15,902.5,69.0,1.25,17.05,587.0,750.89,580.92
2018,10,25,10,30,911.0,70.0,1.2,17.4,612.0,779.17,598.09
2018,10,25,10,45,916.5,71.0,1.15,17.75,630.0,802.15,611.45
2018,10,25,11,0,922.0,72.0,1.1,18.1,648.0,821.93,622.59
2018,10,25,11,15,925.0,72.0,1.05,18.45,658.0,835.21,629.34
2018,10,25,11,30,928.0,72.0,1.0,18.8,668.0,845.02,633.87
2018,10,25,11,45,928.5,72.5,0.95,19.15,670.5,849.81,635.17
2018,10,25,12,0,929.0,73.0,0.9,19.5,673.0,851.0,634.25
2018,10,25,12,15,926.0,73.5,1.0,19.65,667.0,845.73,632.08
2018,10,25,12,30,923.0,74.0,1.1,19.8,661.0,836.92,627.66
2018,10,25,12,45,918.0,74.5,1.2,19.95,648.0,823.03,619.87
2018,10,25,13,0,913.0,75.0,1.3,20.1,635.0,805.8,609.82
2018,10,25,13,15,906.0,73.5,1.45,20.2,613.5,781.55,595.56
2018,10,25,13,30,899.0,72.0,1.6,20.3,592.0,754.29,578.98
2018,10,25,13,45,889.0,71.0,1.75,20.4,564.0,722.61,558.95
2018,10,25,14,0,879.0,70.0,1.9,20.5,536.0,688.44,536.77
2018,10,25,14,15,864.0,68.0,2.05,20.45,501.5,647.58,509.39
2018,10,25,14,30,849.0,66.0,2.2,20.4,467.0,605.02,478.39
2018,10,25,14,45,828.5,63.5,2.4,20.35,427.0,557.26,442.59
2018,10,25,15,0,808.0,61.0,2.6,20.3,387.0,511.3,406.74
2018,10,25,15,15,778.5,58.5,2.6,20.3,343.0,457.72,363.17
2018,10,25,15,30,749.0,56.0,2.6,20.3,299.0,404.88,318.86
2018,10,25,15,45,704.0,52.0,2.85,19.65,252.5,345.28,268.99
2018,10,25,16,0,659.0,48.0,3.1,19.0,206.0,288.72,219.83
2018,10,25,16,15,588.0,42.5,3.2,18.4,159.5,226.29,165.26
2018,10,25,16,30,517.0,37.0,3.3,17.8,113.0,171.64,116.95
2018,10,25,16,45,387.0,29.0,3.45,17.25,74.0,109.64,64.81
2018,10,25,17,0,257.0,21.0,3.6,16.7,35.0,57.74,0.0
2018,10,25,17,15,128.5,10.5,3.7,16.3,17.5,20.22,0.0
2018,10,25,17,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,26,6,15,27.0,3.0,1.45,13.6,3.0,0.0,0.0
2018,10,26,6,30,54.0,6.0,1.4,13.7,6.0,9.66,0.0
2018,10,26,6,45,159.5,17.5,1.35,13.85,29.5,39.45,0.0
2018,10,26,7,0,265.0,29.0,1.3,14.0,53.0,84.53,48.89
2018,10,26,7,15,331.5,37.0,1.3,14.25,86.0,123.9,84.95
2018,10,26,7,30,398.0,45.0,1.3,14.5,119.0,170.3,125.62
2018,10,26,7,45,259.0,72.0,1.25,14.8,125.5,172.1,133.79
2018,10,26,8,0,120.0,99.0,1.2,15.1,132.0,152.2,121.06
2018,10,26,8,15,199.5,110.5,1.2,15.4,177.0,209.52,168.7
2018,10,26,8,30,279.0,122.0,1.2,15.7,222.0,270.15,218.42
2018,10,26,8,45,342.0,130.5,1.2,16.0,267.5,331.55,267.87
2018,10,26,9,0,405.0,139.0,1.2,16.3,313.0,391.94,315.57
2018,10,26,9,15,329.5,172.5,1.25,16.55,322.5,391.78,314.18
2018,10,26,9,30,254.0,206.0,1.3,16.8,332.0,391.77,312.53
2018,10,26,9,45,252.0,222.0,1.3,17.1,353.5,416.6,330.79
2018,10,26,10,0,250.0,238.0,1.3,17.4,375.0,440.53,347.9
2018,10,26,10,15,221.0,253.5,1.35,17.65,378.5,435.18,342.63
2018,10,26,10,30,192.0,269.0,1.4,17.9,382.0,435.24,341.43
2018,10,26,10,45,301.5,253.0,1.5,18.15,437.0,514.92,403.37
2018,10,26,11,0,411.0,237.0,1.6,18.4,492.0,597.69,465.71
2018,10,26,11,15,449.0,232.0,1.65,18.6,514.5,628.19,487.7
2018,10,26,11,30,487.0,227.0,1.7,18.8,537.0,657.57,509.18
2018,10,26,11,45,503.5,218.5,1.8,19.0,540.0,663.94,514.25
2018,10,26,12,0,520.0,210.0,1.9,19.2,543.0,668.28,518.09
2018,10,26,12,15,648.5,165.5,2.0,19.35,577.5,726.4,563.08
2018,10,26,12,30,777.0,121.0,2.1,19.5,612.0,773.2,596.5
2018,10,26,12,45,782.0,116.5,2.2,19.65,601.5,763.27,589.87
2018,10,26,13,0,787.0,112.0,2.3,19.8,591.0,750.19,581.57
2018,10,26,13,15,723.5,126.5,2.35,19.85,555.0,705.28,550.37
2018,10,26,13,30,660.0,141.0,2.4,19.9,519.0,657.48,515.92
2018,10,26,13,45,652.5,135.5,2.45,19.9,494.0,628.35,495.28
2018,10,26,14,0,645.0,130.0,2.5,19.9,469.0,597.36,472.74
2018,10,26,14,15,644.5,119.5,2.5,19.9,439.5,563.8,447.89
2018,10,26,14,30,644.0,109.0,2.5,19.9,410.0,528.22,420.95
2018,10,26,14,45,678.0,92.0,2.5,19.85,384.5,503.49,401.99
2018,10,26,15,0,712.0,75.0,2.5,19.8,359.0,472.72,377.43
2018,10,26,15,15,659.5,73.5,2.5,19.8,313.0,414.4,329.97
2018,10,26,15,30,607.0,72.0,2.5,19.8,267.0,357.94,283.02
2018,10,26,15,45,521.0,69.5,2.5,19.5,218.0,290.62,227.05
2018,10,26,16,0,435.0,67.0,2.5,19.2,169.0,230.6,176.3
2018,10,26,16,15,382.0,56.0,2.5,18.75,130.5,179.49,131.98
2018,10,26,16,30,329.0,45.0,2.5,18.3,92.0,133.53,91.88
2018,10,26,16,45,238.5,32.5,2.5,17.9,59.5,84.42,50.03
2018,10,26,17,0,148.0,20.0,2.5,17.5,27.0,41.57,0.0
2018,10,26,17,15,74.0,10.0,2.5,17.2,13.5,15.36,0.0
2018,10,26,17,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,27,6,15,25.5,3.0,1.95,13.95,3.0,0.0,0.0
2018,10,27,6,30,51.0,6.0,2.0,14.1,6.0,5.9,0.0
2018,10,27,6,45,202.5,18.0,2.1,14.25,33.5,42.09,0.0
2018,10,27,7,0,354.0,30.0,2.2,14.4,61.0,100.66,56.45
2018,10,27,7,15,419.5,38.0,2.25,14.65,97.5,144.63,98.35
2018,10,27,7,30,485.0,46.0,2.3,14.9,134.0,195.37,143.53
2018,10,27,7,45,427.0,60.0,2.4,15.15,154.0,217.14,167.75
2018,10,27,8,0,369.0,74.0,2.5,15.4,174.0,230.07,182.88
2018,10,27,8,15,348.0,94.0,2.5,15.65,201.5,261.33,210.9
2018,10,27,8,30,327.0,114.0,2.5,15.9,229.0,289.76,235.34
2018,10,27,8,45,316.0,134.0,2.55,16.2,256.5,314.71,256.12
2018,10,27,9,0,305.0,154.0,2.6,16.5,284.0,343.7,279.33
2018,10,27,9,15,338.0,168.0,2.6,16.7,324.0,391.23,317.16
2018,10,27,9,30,371.0,182.0,2.6,16.9,364.0,440.3,355.42
2018,10,27,9,45,510.5,158.5,2.65,17.15,426.5,529.48,425.92
2018,10,27,10,0,650.0,135.0,2.7,17.4,489.0,622.17,497.35
2018,10,27,10,15,686.0,131.5,2.7,17.6,520.0,662.5,526.83
2018,10,27,10,30,722.0,128.0,2.7,17.8,551.0,702.01,555.12
2018,10,27,10,45,808.0,104.5,2.7,18.0,591.5,754.35,591.77
2018,10,27,11,0,894.0,81.0,2.7,18.2,632.0,804.09,625.95
2018,10,27,11,15,893.0,83.0,2.75,18.35,640.5,816.0,633.51
2018,10,27,11,30,892.0,85.0,2.8,18.5,649.0,824.49,639.09
2018,10,27,11,45,903.0,81.5,2.8,18.65,654.5,833.11,644.58
2018,10,27,12,0,914.0,78.0,2.8,18.8,660.0,838.28,647.77
2018,10,27,12,15,896.0,83.5,2.9,18.85,649.5,826.52,640.11
2018,10,27,12,30,878.0,89.0,3.0,18.9,639.0,811.48,630.32
2018,10,27,12,45,880.5,86.0,3.05,18.95,627.5,800.11,622.95
2018,10,27,13,0,883.0,83.0,3.1,19.0,616.0,785.35,613.2
2018,10,27,13,15,844.0,90.5,3.2,18.95,586.0,751.88,590.48
2018,10,27,13,30,805.0,98.0,3.3,18.9,556.0,712.34,563.21
2018,10,27,13,45,778.5,98.0,3.4,18.8,523.0,672.24,535.32
2018,10,27,14,0,752.0,98.0,3.5,18.7,490.0,630.88,505.33
2018,10,27,14,15,770.5,86.0,3.6,18.6,464.5,604.72,486.32
2018,10,27,14,30,789.0,74.0,3.7,18.5,439.0,574.73,463.65
2018,10,27,14,45,715.5,81.5,3.75,18.35,390.5,509.73,412.18
2018,10,27,15,0,642.0,89.0,3.8,18.2,342.0,449.98,363.87
2018,10,27,15,15,602.0,84.0,3.8,18.2,299.5,395.82,319.05
2018,10,27,15,30,562.0,79.0,3.8,18.2,257.0,343.78,274.87
2018,10,27,15,45,407.5,80.5,3.75,17.75,198.5,254.15,200.87
2018,10,27,16,0,253.0,82.0,3.7,17.3,140.0,177.74,137.86
2018,10,27,16,15,214.0,65.5,3.65,17.0,106.5,135.36,101.13
2018,10,27,16,30,175.0,49.0,3.6,16.7,73.0,96.93,67.79
2018,10,27,16,45,120.0,32.5,3.5,16.35,46.0,59.76,35.22
2018,10,27,17,0,65.0,16.0,3.4,16.0,19.0,25.31,0.0
2018,10,27,17,15,32.5,8.0,3.35,15.85,9.5,10.23,0.0
2018,10,27,17,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,28,6,15,12.0,2.0,2.3,13.95,2.0,0.0,0.0
2018,10,28,6,30,24.0,4.0,2.3,14.2,4.0,0.0,0.0
2018,10,28,6,45,26.0,14.0,2.3,14.5,15.0,16.84,0.0
2018,10,28,7,0,28.0,24.0,2.3,14.8,26.0,30.77,15.91
2018,10,28,7,15,19.0,41.5,2.3,15.1,43.5,46.67,32.13
2018,10,28,7,30,10.0,59.0,2.3,15.4,61.0,61.43,45.6
2018,10,28,7,45,41.0,79.0,2.35,15.7,89.5,94.88,73.57
2018,10,28,8,0,72.0,99.0,2.4,16.0,118.0,129.76,102.87
2018,10,28,8,15,84.5,115.5,2.5,16.25,142.0,159.86,128.22
2018,10,28,8,30,97.0,132.0,2.6,16.5,166.0,187.37,151.11
2018,10,28,8,45,106.5,155.0,2.65,16.7,196.5,221.54,179.04
2018,10,28,9,0,116.0,178.0,2.7,16.9,227.0,256.35,207.02
2018,10,28,9,15,93.0,191.0,2.8,17.1,232.5,254.73,205.03
2018,10,28,9,30,70.0,204.0,2.9,17.3,238.0,256.84,205.88
2018,10,28,9,45,80.0,220.0,3.0,17.45,261.5,282.92,226.46
2018,10,28,10,0,90.0,236.0,3.1,17.6,285.0,309.48,247.19
2018,10,28,10,15,152.5,249.0,3.2,17.75,336.0,379.15,302.75
2018,10,28,10,30,215.0,262.0,3.3,17.9,387.0,444.11,353.78
2018,10,28,10,45,466.0,197.5,3.4,18.0,479.5,588.22,469.26
2018,10,28,11,0,717.0,133.0,3.5,18.1,572.0,727.05,575.91
2018,10,28,11,15,805.5,106.5,3.65,18.15,607.0,774.27,609.59
2018,10,28,11,30,894.0,80.0,3.8,18.2,642.0,817.54,640.86
2018,10,28,11,45,801.0,107.5,3.95,18.25,612.0,781.44,614.8
2018,10,28,12,0,708.0,135.0,4.1,18.3,582.0,739.44,584.75
2018,10,28,12,15,437.5,192.5,4.2,18.3,468.0,576.97,460.04
2018,10,28,12,30,167.0,250.0,4.3,18.3,354.0,402.02,319.94
2018,10,28,12,45,113.5,235.5,4.4,18.25,305.5,341.8,272.49
2018,10,28,13,0,60.0,221.0,4.5,18.2,257.0,274.64,218.49
2018,10,28,13,15,46.5,184.5,4.6,18.2,212.0,223.92,178.24
2018,10,28,13,30,33.0,148.0,4.7,18.2,167.0,174.18,138.21
2018,10,28,13,45,152.0,136.0,4.75,18.15,215.5,257.56,209.24
2018,10,28,14,0,271.0,124.0,4.8,18.1,264.0,328.52,268.75
2018,10,28,14,15,397.0,124.0,4.8,17.95,314.0,400.76,328.08
2018,10,28,14,30,523.0,124.0,4.8,17.8,364.0,463.1,378.15
2018,10,28,14,45,410.0,133.0,4.85,17.7,311.0,387.65,316.27
2018,10,28,15,0,297.0,142.0,4.9,17.6,258.0,313.94,255.58
