Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,18,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.35,13.9,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,28,6,45,0.5,0.5,0.3,13.2,0.5,0.0,0.0
2018,11,28,7,0,1.0,1.0,0.2,13.2,1.0,0.0,0.0
2018,11,28,7,15,4.0,7.5,0.45,13.3,8.0,7.98,0.0
2018,11,28,7,30,7.0,14.0,0.7,13.4,15.0,15.03,3.38
2018,11,28,7,45,7.5,23.5,1.0,13.55,24.5,24.91,14.47
2018,11,28,8,0,8.0,33.0,1.3,13.7,34.0,34.28,22.98
2018,11,28,8,15,7.5,40.5,1.45,13.85,42.0,41.73,29.7
2018,11,28,8,30,7.0,48.0,1.6,14.0,50.0,49.13,36.25
2018,11,28,8,45,56.5,64.0,1.7,14.1,81.5,92.96,73.49
2018,11,28,9,0,106.0,80.0,1.8,14.2,113.0,136.24,110.31
2018,11,28,9,15,114.0,93.5,1.8,14.4,132.5,159.01,129.56
2018,11,28,9,30,122.0,107.0,1.8,14.6,152.0,182.09,148.83
2018,11,28,9,45,122.0,117.5,1.75,14.75,166.0,197.38,161.36
2018,11,28,10,0,122.0,128.0,1.7,14.9,180.0,212.36,173.44
2018,11,28,10,15,111.0,156.5,1.8,15.0,205.5,240.29,195.57
2018,11,28,10,30,100.0,185.0,1.9,15.1,231.0,267.62,216.86
2018,11,28,10,45,113.5,189.5,2.0,15.25,244.0,283.5,229.61
2018,11,28,11,0,127.0,194.0,2.1,15.4,257.0,299.54,242.5
2018,11,28,11,15,315.0,181.0,2.1,15.4,341.0,427.52,347.21
2018,11,28,11,30,503.0,168.0,2.1,15.4,425.0,559.43,450.72
2018,11,28,11,45,545.5,150.5,2.15,15.45,431.0,572.95,461.21
2018,11,28,12,0,588.0,133.0,2.2,15.5,437.0,588.87,474.22
2018,11,28,12,15,399.0,166.5,2.4,15.55,372.0,484.73,391.96
2018,11,28,12,30,210.0,200.0,2.6,15.6,307.0,367.67,297.76
2018,11,28,12,45,163.5,207.5,2.85,15.6,289.5,341.62,276.87
2018,11,28,13,0,117.0,215.0,3.1,15.6,272.0,316.24,255.89
2018,11,28,13,15,144.0,206.5,3.2,15.55,274.0,323.04,262.37
2018,11,28,13,30,171.0,198.0,3.3,15.5,276.0,328.44,267.53
2018,11,28,13,45,154.5,186.5,3.4,15.5,254.0,301.31,245.67
2018,11,28,14,0,138.0,175.0,3.5,15.5,232.0,274.61,224.07
2018,11,28,14,15,206.0,151.0,3.45,15.5,229.0,289.04,236.85
2018,11,28,14,30,274.0,127.0,3.4,15.5,226.0,291.68,239.39
2018,11,28,14,45,362.5,108.0,3.3,15.5,224.0,311.56,254.99
2018,11,28,15,0,451.0,89.0,3.2,15.5,222.0,316.92,257.52
2018,11,28,15,15,338.5,84.0,3.2,15.5,175.5,244.98,196.92
2018,11,28,15,30,226.0,79.0,3.2,15.5,129.0,176.87,139.68
2018,11,28,15,45,231.5,63.5,2.85,15.3,105.5,155.97,119.78
2018,11,28,16,0,237.0,48.0,2.5,15.1,82.0,129.16,94.22
2018,11,28,16,15,181.0,34.0,2.5,15.0,54.5,88.89,58.03
2018,11,28,16,30,125.0,20.0,2.5,14.9,27.0,49.04,3.1
2018,11,28,16,45,62.5,10.0,2.45,14.8,13.5,18.27,0.0
2018,11,28,17,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,5.2,14.55,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,6.35,14.55,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,6.5,14.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,6.7,14.7,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,6.9,14.8,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,6.9,14.85,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,6.9,14.9,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,6.9,14.95,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,7.8,15.05,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,8.1,15.1,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,8.45,15.05,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,9.35,14.9,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,9.3,14.8,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,9.3,14.75,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,9.3,14.7,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,9.15,14.6,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,9.0,14.5,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,8.85,14.4,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,8.7,14.3,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,8.8,14.25,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,8.9,14.2,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,8.95,14.15,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,9.0,14.1,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.25,14.05,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,9.7,13.95,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,9.9,13.9,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,9.9,13.9,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,9.9,13.9,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,9.95,13.9,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,10.0,13.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,10.05,13.95,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,10.15,14.05,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,10.2,14.1,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,10.35,14.05,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,10.65,14.0,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,10.8,14.0,1.0,0.0,0.0
2018,11,29,7,15,17.5,13.5,10.8,13.95,14.5,15.88,0.0
2018,11,29,7,30,35.0,26.0,10.8,13.9,28.0,36.47,13.9
2018,11,29,7,45,37.5,25.0,10.8,13.9,29.0,36.62,22.81
2018,11,29,8,0,40.0,24.0,10.8,13.9,30.0,37.3,24.61
2018,11,29,8,15,26.0,24.0,10.75,13.9,28.5,34.06,22.83
2018,11,29,8,30,12.0,24.0,10.7,13.9,27.0,28.04,18.19
2018,11,29,8,45,77.5,65.0,10.65,13.9,88.0,103.12,82.26
2018,11,29,9,0,143.0,106.0,10.6,13.9,149.0,183.19,150.72
2018,11,29,9,15,118.0,123.5,10.45,13.95,162.0,194.98,160.92
2018,11,29,9,30,93.0,141.0,10.3,14.0,175.0,204.69,168.93
2018,11,29,9,45,113.5,152.5,10.15,14.0,197.5,232.02,192.17
2018,11,29,10,0,134.0,164.0,10.0,14.0,220.0,260.36,216.14
2018,11,29,10,15,178.0,164.5,9.75,14.05,243.5,291.84,243.13
2018,11,29,10,30,222.0,165.0,9.5,14.1,267.0,332.69,277.68
2018,11,29,10,45,274.5,180.0,9.25,14.1,311.5,389.59,325.23
2018,11,29,11,0,327.0,195.0,9.0,14.1,356.0,447.4,373.02
2018,11,29,11,15,181.0,146.0,8.8,14.15,235.5,292.48,243.46
2018,11,29,11,30,35.0,97.0,8.6,14.2,115.0,122.43,98.49
2018,11,29,11,45,45.5,149.0,8.35,14.2,172.5,185.67,151.36
2018,11,29,12,0,56.0,201.0,8.1,14.2,230.0,251.08,205.34
2018,11,29,12,15,206.5,190.0,8.0,14.2,295.0,363.15,301.27
2018,11,29,12,30,357.0,179.0,7.9,14.2,360.0,456.56,380.53
2018,11,29,12,45,500.5,150.5,7.75,14.25,398.0,530.83,443.05
2018,11,29,13,0,644.0,122.0,7.6,14.3,436.0,594.93,496.54
2018,11,29,13,15,523.5,131.5,7.4,14.25,380.5,509.33,425.6
2018,11,29,13,30,403.0,141.0,7.2,14.2,325.0,430.63,359.73
2018,11,29,13,45,252.5,136.5,7.05,14.2,249.5,312.83,260.93
2018,11,29,14,0,102.0,132.0,6.9,14.2,174.0,203.72,167.86
2018,11,29,14,15,84.0,110.0,6.75,14.15,143.0,166.04,136.23
2018,11,29,14,30,66.0,88.0,6.6,14.1,112.0,129.41,105.17
2018,11,29,14,45,216.0,73.5,6.45,14.0,139.0,198.34,164.18
2018,11,29,15,0,366.0,59.0,6.3,13.9,166.0,246.22,203.22
2018,11,29,15,15,214.5,44.0,6.3,13.9,104.5,145.75,117.42
2018,11,29,15,30,63.0,29.0,6.3,13.9,43.0,56.92,42.18
2018,11,29,15,45,76.0,23.5,6.5,13.75,37.0,52.34,37.24
2018,11,29,16,0,89.0,18.0,6.7,13.6,31.0,49.88,33.56
2018,11,29,16,15,44.5,11.5,6.85,13.45,18.0,24.4,12.15
2018,11,29,16,30,0.0,5.0,7.0,13.3,5.0,4.82,0.0
2018,11,29,16,45,0.0,2.5,7.15,13.2,2.5,2.46,0.0
2018,11,29,17,0,0.0,0.0,7.3,13.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,7.6,12.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,7.75,12.8,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,7.9,12.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,8.0,12.65,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,8.1,12.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,8.25,12.55,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,8.4,12.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,8.45,12.5,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,8.5,12.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,8.6,12.5,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,8.7,12.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,8.7,12.5,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,8.7,12.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,8.75,12.5,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,8.8,12.5,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,8.85,12.5,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,8.9,12.5,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,8.95,12.5,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,9.0,12.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,9.0,12.45,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,9.0,12.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,8.95,12.4,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,8.9,12.4,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,8.8,12.35,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,8.7,12.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,8.6,12.25,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,8.5,12.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,8.35,12.1,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,8.05,11.95,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,7.9,11.9,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,7.85,11.85,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,7.8,11.8,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,7.75,11.75,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,7.7,11.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,7.65,11.7,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,7.6,11.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,7.55,11.7,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,7.5,11.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,7.45,11.7,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,7.4,11.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,7.35,11.65,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,7.3,11.6,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,7.3,11.6,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,7.3,11.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,7.25,11.6,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,7.2,11.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,7.15,11.6,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,7.1,11.6,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,7.05,11.6,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,7.0,11.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,6.95,11.6,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,6.9,11.6,0.0,0.0,0.0
2018,11,30,6,45,13.0,1.5,6.85,11.55,1.0,0.0,0.0
2018,11,30,7,0,26.0,3.0,6.8,11.5,2.0,0.0,0.0
2018,11,30,7,15,50.0,13.5,6.9,11.75,15.5,20.63,0.0
2018,11,30,7,30,74.0,24.0,7.0,12.0,29.0,43.68,14.74
2018,11,30,7,45,100.5,39.5,7.05,12.2,51.5,73.61,50.7
2018,11,30,8,0,127.0,55.0,7.1,12.4,74.0,103.18,77.6
2018,11,30,8,15,169.5,70.0,7.2,12.6,104.0,140.06,110.0
2018,11,30,8,30,212.0,85.0,7.3,12.8,134.0,180.64,145.75
2018,11,30,8,45,312.5,90.5,7.35,12.95,177.0,244.33,200.67
2018,11,30,9,0,413.0,96.0,7.4,13.1,220.0,310.82,258.08
2018,11,30,9,15,491.0,97.5,7.3,13.25,263.0,368.18,307.6
2018,11,30,9,30,569.0,99.0,7.2,13.4,306.0,432.98,362.64
2018,11,30,9,45,674.5,88.5,7.1,13.55,354.5,501.44,420.39
2018,11,30,10,0,780.0,78.0,7.0,13.7,403.0,571.64,478.8
2018,11,30,10,15,815.0,75.0,6.95,13.8,432.5,611.06,511.17
2018,11,30,10,30,850.0,72.0,6.9,13.9,462.0,649.33,542.22
2018,11,30,10,45,859.5,73.0,6.8,14.0,480.0,673.51,560.86
2018,11,30,11,0,869.0,74.0,6.7,14.1,498.0,690.81,573.43
2018,11,30,11,15,877.0,74.0,6.65,14.15,510.0,707.13,585.52
2018,11,30,11,30,885.0,74.0,6.6,14.2,522.0,720.45,595.33
2018,11,30,11,45,878.5,75.5,6.6,14.2,523.0,722.0,596.3
2018,11,30,12,0,872.0,77.0,6.6,14.2,524.0,720.28,594.9
2018,11,30,12,15,879.5,74.0,6.6,14.2,521.5,720.17,594.91
2018,11,30,12,30,887.0,71.0,6.6,14.2,519.0,716.77,592.47
2018,11,30,12,45,884.0,69.5,6.6,14.2,507.5,704.41,583.14
2018,11,30,13,0,881.0,68.0,6.6,14.2,496.0,688.94,571.5
2018,11,30,13,15,873.5,66.5,6.55,14.15,477.0,667.43,555.12
2018,11,30,13,30,866.0,65.0,6.5,14.1,458.0,643.17,536.18
2018,11,30,13,45,854.0,63.0,6.45,14.05,432.5,612.91,511.49
2018,11,30,14,0,842.0,61.0,6.4,14.0,407.0,580.47,484.62
2018,11,30,14,15,823.0,59.0,6.35,13.95,375.5,545.3,454.89
2018,11,30,14,30,804.0,57.0,6.3,13.9,344.0,505.37,420.74
2018,11,30,14,45,777.0,54.5,6.25,13.85,307.5,459.82,381.2
2018,11,30,15,0,750.0,52.0,6.2,13.8,271.0,414.14,340.58
2018,11,30,15,15,707.5,49.0,6.2,13.8,231.5,361.58,293.35
2018,11,30,15,30,665.0,46.0,6.2,13.8,192.0,310.87,246.66
2018,11,30,15,45,597.0,41.0,5.9,13.4,151.0,251.81,193.04
2018,11,30,16,0,529.0,36.0,5.6,13.0,110.0,197.8,143.43
2018,11,30,16,15,402.0,29.0,5.45,12.75,73.5,136.02,87.75
2018,11,30,16,30,275.0,22.0,5.3,12.5,37.0,78.92,2.57
2018,11,30,16,45,137.5,11.0,5.1,12.25,18.5,29.41,0.0
2018,11,30,17,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,4.7,11.95,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,4.65,11.45,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,5.35,11.8,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,6.3,12.25,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,6.4,12.2,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,6.55,12.2,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,6.5,12.3,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,6.5,12.4,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,6.5,12.5,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,6.5,12.6,2.0,0.0,0.0
2018,12,1,7,15,11.0,4.5,6.65,12.7,5.0,6.02,0.0
2018,12,1,7,30,18.0,7.0,6.8,12.8,8.0,11.73,0.0
2018,12,1,7,45,9.0,7.0,6.95,12.9,7.5,9.39,1.61
2018,12,1,8,0,0.0,7.0,7.1,13.0,7.0,6.74,0.0
2018,12,1,8,15,8.0,12.0,7.25,13.05,14.0,14.39,6.45
2018,12,1,8,30,16.0,17.0,7.4,13.1,21.0,23.74,14.54
2018,12,1,8,45,11.5,40.5,7.5,13.1,43.5,44.58,32.58
2018,12,1,9,0,7.0,64.0,7.6,13.1,66.0,65.31,50.39
2018,12,1,9,15,3.5,51.0,7.7,13.1,52.0,51.04,38.18
2018,12,1,9,30,0.0,38.0,7.8,13.1,38.0,36.69,25.82
2018,12,1,9,45,7.5,63.5,7.9,13.15,66.5,65.69,50.66
2018,12,1,10,0,15.0,89.0,8.0,13.2,95.0,98.58,78.64
2018,12,1,10,15,189.0,129.5,7.9,13.2,215.0,265.55,222.34
2018,12,1,10,30,363.0,170.0,7.8,13.2,335.0,429.73,360.21
2018,12,1,10,45,340.5,171.5,7.75,13.25,331.5,423.25,354.25
2018,12,1,11,0,318.0,173.0,7.7,13.3,328.0,414.82,346.89
2018,12,1,11,15,334.5,167.5,7.75,13.3,333.5,424.02,354.93
2018,12,1,11,30,351.0,162.0,7.8,13.3,339.0,441.73,369.68
2018,12,1,11,45,604.5,123.0,7.85,13.3,430.0,585.37,491.06
2018,12,1,12,0,858.0,84.0,7.9,13.3,521.0,721.18,601.52
2018,12,1,12,15,747.0,104.5,7.9,13.3,483.0,665.79,557.03
2018,12,1,12,30,636.0,125.0,7.9,13.3,445.0,605.78,507.27
2018,12,1,12,45,673.5,115.5,7.9,13.25,447.5,615.17,515.73
2018,12,1,13,0,711.0,106.0,7.9,13.2,450.0,621.11,521.15
2018,12,1,13,15,628.5,115.5,7.85,13.15,411.0,564.39,474.06
2018,12,1,13,30,546.0,125.0,7.8,13.1,372.0,508.01,426.98
2018,12,1,13,45,466.5,128.0,7.8,13.05,330.5,445.08,374.43
2018,12,1,14,0,387.0,131.0,7.8,13.0,289.0,388.07,326.16
2018,12,1,14,15,557.0,101.5,7.75,12.95,309.5,443.0,372.83
2018,12,1,14,30,727.0,72.0,7.7,12.9,330.0,480.35,403.28
2018,12,1,14,45,704.5,68.5,7.7,12.8,297.0,440.6,368.11
2018,12,1,15,0,682.0,65.0,7.7,12.7,264.0,398.67,330.43
2018,12,1,15,15,634.5,61.0,7.7,12.7,224.5,345.67,282.65
2018,12,1,15,30,587.0,57.0,7.7,12.7,185.0,295.13,236.14
2018,12,1,15,45,494.0,51.0,7.4,12.5,143.0,230.22,178.14
2018,12,1,16,0,401.0,45.0,7.1,12.3,101.0,172.83,126.91
2018,12,1,16,15,280.0,33.5,6.95,12.1,66.0,111.83,72.94
2018,12,1,16,30,159.0,22.0,6.8,11.9,31.0,57.52,0.0
2018,12,1,16,45,79.5,11.0,6.65,11.75,15.5,21.58,0.0
2018,12,1,17,0,0.0,0.0,6.5,11.6,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,6.4,11.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,6.4,11.35,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,6.4,11.3,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,6.4,11.25,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,6.4,11.2,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,6.4,11.15,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,6.4,11.1,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,6.35,11.05,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,6.25,10.9,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,6.1,10.75,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,5.95,10.65,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,5.9,10.6,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,5.9,10.55,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,5.85,10.45,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,5.8,10.4,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,5.75,10.3,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,5.7,10.2,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,5.65,10.15,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,5.6,10.1,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,5.55,10.05,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,5.5,9.95,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,5.5,9.9,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,5.45,9.8,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,5.4,9.7,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,5.35,9.65,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,5.25,9.55,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,5.15,9.4,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,5.1,9.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,5.05,9.25,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,4.95,9.15,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,4.8,9.05,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,4.6,8.95,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,4.35,8.85,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,3.85,8.75,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,3.55,8.7,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,2,6,45,14.0,1.5,3.0,8.75,1.0,0.0,0.0
2018,12,2,7,0,28.0,3.0,2.9,8.8,2.0,0.0,0.0
2018,12,2,7,15,192.5,13.0,2.75,9.0,23.5,40.23,0.0
2018,12,2,7,30,357.0,23.0,2.6,9.2,45.0,98.65,23.08
2018,12,2,7,45,469.5,29.5,2.45,9.4,82.5,153.51,102.13
2018,12,2,8,0,582.0,36.0,2.3,9.6,120.0,217.02,159.86
2018,12,2,8,15,645.0,40.0,2.35,9.75,161.0,270.88,209.79
2018,12,2,8,30,708.0,44.0,2.4,9.9,202.0,329.13,262.78
2018,12,2,8,45,747.0,47.5,2.4,10.05,242.5,380.55,309.38
2018,12,2,9,0,786.0,51.0,2.4,10.2,283.0,433.41,355.84
2018,12,2,9,15,812.0,53.0,2.3,10.3,319.0,479.01,395.01
2018,12,2,9,30,838.0,55.0,2.2,10.4,355.0,521.22,430.32
2018,12,2,9,45,855.0,57.5,2.1,10.5,386.5,560.97,462.5
2018,12,2,10,0,872.0,60.0,2.0,10.6,418.0,599.18,492.48
2018,12,2,10,15,885.0,60.5,1.9,10.7,443.0,630.71,516.57
2018,12,2,10,30,898.0,61.0,1.8,10.8,468.0,659.97,538.32
2018,12,2,10,45,906.5,62.0,1.65,10.9,486.5,684.32,554.45
2018,12,2,11,0,915.0,63.0,1.5,11.0,505.0,705.83,568.12
2018,12,2,11,15,920.0,63.5,1.45,11.15,516.5,721.3,578.03
2018,12,2,11,30,925.0,64.0,1.4,11.3,528.0,733.57,585.68
2018,12,2,11,45,926.5,64.0,1.35,11.45,531.5,739.47,588.79
2018,12,2,12,0,928.0,64.0,1.3,11.6,535.0,741.99,589.63
2018,12,2,12,15,926.5,64.0,1.3,11.7,531.0,738.98,587.28
2018,12,2,12,30,925.0,64.0,1.3,11.8,527.0,732.59,582.69
2018,12,2,12,45,862.5,76.5,1.25,11.9,500.5,699.2,558.07
2018,12,2,13,0,800.0,89.0,1.2,12.0,474.0,659.31,528.79
2018,12,2,13,15,782.0,88.5,1.15,12.05,453.0,633.27,509.09
2018,12,2,13,30,764.0,88.0,1.1,12.1,432.0,605.11,487.43
2018,12,2,13,45,651.5,102.5,1.05,12.1,384.5,535.4,433.11
2018,12,2,14,0,539.0,117.0,1.0,12.1,337.0,462.89,376.24
2018,12,2,14,15,396.5,127.5,1.0,12.1,282.5,377.38,308.15
2018,12,2,14,30,254.0,138.0,1.0,12.1,228.0,293.1,239.78
2018,12,2,14,45,214.5,126.0,1.05,12.1,196.5,251.01,205.45
2018,12,2,15,0,175.0,114.0,1.1,12.1,165.0,206.04,167.99
2018,12,2,15,15,152.0,99.0,1.1,12.1,138.5,173.08,139.88
2018,12,2,15,30,129.0,84.0,1.1,12.1,112.0,141.82,112.78
2018,12,2,15,45,97.0,67.5,1.2,11.85,86.0,107.64,83.31
2018,12,2,16,0,65.0,51.0,1.3,11.6,60.0,76.26,56.22
2018,12,2,16,15,52.0,34.0,1.35,11.45,39.5,51.58,33.25
2018,12,2,16,30,39.0,17.0,1.4,11.3,19.0,25.63,0.0
2018,12,2,16,45,19.5,8.5,1.45,11.15,9.5,11.0,0.0
2018,12,2,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,3.3,8.15,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.65,7.8,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.75,7.65,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.8,7.55,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,12,3,7,15,45.5,10.5,3.95,7.85,13.0,16.71,0.0
2018,12,3,7,30,91.0,21.0,4.0,8.2,26.0,42.33,3.76
2018,12,3,7,45,164.5,34.5,4.1,8.55,54.0,86.61,58.52
2018,12,3,8,0,238.0,48.0,4.2,8.9,82.0,130.63,98.03
2018,12,3,8,15,384.5,53.5,4.15,9.2,129.0,198.24,155.54
2018,12,3,8,30,531.0,59.0,4.1,9.5,176.0,278.24,224.5
2018,12,3,8,45,643.0,56.0,4.0,9.8,225.0,345.76,283.57
2018,12,3,9,0,755.0,53.0,3.9,10.1,274.0,419.34,346.95
2018,12,3,9,15,727.0,63.5,3.85,10.4,298.0,446.2,371.32
2018,12,3,9,30,699.0,74.0,3.8,10.7,322.0,470.94,392.84
2018,12,3,9,45,679.0,85.5,3.75,11.0,344.0,495.74,413.44
2018,12,3,10,0,659.0,97.0,3.7,11.3,366.0,517.11,430.55
2018,12,3,10,15,753.0,83.5,3.7,11.5,408.5,576.1,478.67
2018,12,3,10,30,847.0,70.0,3.7,11.7,451.0,639.33,529.02
2018,12,3,10,45,629.0,118.5,3.7,11.85,408.0,567.63,469.45
2018,12,3,11,0,411.0,167.0,3.7,12.0,365.0,479.21,396.08
2018,12,3,11,15,486.0,157.5,3.65,12.15,396.5,526.28,434.73
2018,12,3,11,30,561.0,148.0,3.6,12.3,428.0,573.03,472.0
2018,12,3,11,45,675.0,121.0,3.55,12.4,460.5,631.12,518.5
2018,12,3,12,0,789.0,94.0,3.5,12.5,493.0,680.33,556.83
2018,12,3,12,15,748.5,104.0,3.4,12.6,480.0,663.89,543.38
2018,12,3,12,30,708.0,114.0,3.3,12.7,467.0,642.38,525.71
2018,12,3,12,45,719.0,109.5,3.25,12.8,461.0,638.2,522.47
2018,12,3,13,0,730.0,105.0,3.2,12.9,455.0,631.13,516.83
2018,12,3,13,15,610.0,125.0,3.1,12.95,410.0,560.97,460.38
2018,12,3,13,30,490.0,145.0,3.0,13.0,365.0,489.73,402.8
2018,12,3,13,45,391.5,147.5,2.95,13.05,317.0,419.34,345.82
2018,12,3,14,0,293.0,150.0,2.9,13.1,269.0,345.21,285.1
2018,12,3,14,15,152.0,118.0,2.9,13.1,179.5,213.6,176.22
2018,12,3,14,30,11.0,86.0,2.9,13.1,90.0,90.02,71.23
2018,12,3,14,45,19.5,90.0,2.9,13.05,96.0,101.6,81.27
2018,12,3,15,0,28.0,94.0,2.9,13.0,102.0,110.17,88.42
2018,12,3,15,15,15.5,80.5,2.9,13.0,85.0,86.78,68.39
2018,12,3,15,30,3.0,67.0,2.9,13.0,68.0,67.83,52.12
2018,12,3,15,45,1.5,48.5,2.9,12.55,49.0,48.17,35.18
2018,12,3,16,0,0.0,30.0,2.9,12.1,30.0,28.97,18.58
2018,12,3,16,15,2.5,21.0,2.95,12.0,21.0,20.86,10.66
2018,12,3,16,30,5.0,12.0,3.0,11.9,12.0,12.59,0.0
2018,12,3,16,45,2.5,6.0,3.0,11.75,6.0,6.24,0.0
2018,12,3,17,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,4.0,10.55,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.85,9.95,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.3,9.55,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.5,9.45,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.7,9.35,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.9,9.25,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.95,9.15,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.8,8.9,0.0,0.0,0.0
2018,12,4,7,15,3.5,6.5,4.9,9.1,6.5,6.87,0.0
2018,12,4,7,30,7.0,13.0,5.0,9.3,13.0,13.95,0.0
2018,12,4,7,45,3.5,24.0,5.1,9.45,24.0,24.0,13.34
2018,12,4,8,0,0.0,35.0,5.2,9.6,35.0,34.04,23.07
2018,12,4,8,15,0.0,48.0,5.2,9.85,48.0,47.11,34.7
2018,12,4,8,30,0.0,61.0,5.2,10.1,61.0,60.16,46.21
2018,12,4,8,45,0.0,70.5,5.15,10.3,70.5,69.47,54.39
2018,12,4,9,0,0.0,80.0,5.1,10.5,80.0,78.84,62.47
2018,12,4,9,15,0.0,83.0,5.05,10.85,83.0,81.42,64.6
2018,12,4,9,30,0.0,86.0,5.0,11.2,86.0,84.13,66.76
2018,12,4,9,45,0.0,85.0,4.95,11.5,85.0,82.81,65.46
2018,12,4,10,0,0.0,84.0,4.9,11.8,84.0,81.59,64.25
2018,12,4,10,15,0.0,75.0,4.85,12.15,75.0,72.52,56.35
2018,12,4,10,30,0.0,66.0,4.8,12.5,66.0,63.8,48.81
2018,12,4,10,45,0.0,70.0,4.7,12.8,70.0,67.68,51.97
2018,12,4,11,0,0.0,74.0,4.6,13.1,74.0,71.55,55.12
2018,12,4,11,15,0.0,76.5,4.6,13.35,76.5,73.98,57.06
2018,12,4,11,30,0.0,79.0,4.6,13.6,79.0,76.4,59.0
2018,12,4,11,45,0.0,81.0,4.6,13.85,81.0,78.34,60.54
2018,12,4,12,0,0.0,83.0,4.6,14.1,83.0,80.28,62.1
2018,12,4,12,15,0.0,85.5,4.35,14.1,85.5,82.7,64.13
2018,12,4,12,30,0.0,88.0,4.1,14.1,88.0,85.22,66.25
2018,12,4,12,45,0.0,85.0,3.9,14.1,85.0,82.23,63.79
2018,12,4,13,0,0.0,82.0,3.7,14.1,82.0,79.31,61.39
2018,12,4,13,15,0.0,78.0,3.7,14.0,78.0,75.43,58.23
2018,12,4,13,30,0.0,74.0,3.7,13.9,74.0,71.55,55.07
2018,12,4,13,45,0.0,67.5,3.7,13.8,67.5,65.25,49.85
2018,12,4,14,0,0.0,61.0,3.7,13.7,61.0,58.95,44.62
2018,12,4,14,15,0.0,59.5,3.8,13.6,59.5,57.5,43.48
2018,12,4,14,30,0.0,58.0,3.9,13.5,58.0,56.04,42.33
2018,12,4,14,45,0.0,56.0,4.0,13.4,56.0,54.11,40.73
2018,12,4,15,0,0.0,54.0,4.1,13.3,54.0,52.17,39.1
2018,12,4,15,15,0.0,44.5,4.1,13.3,44.5,42.98,31.19
2018,12,4,15,30,0.0,35.0,4.1,13.3,35.0,33.79,23.21
2018,12,4,15,45,0.0,28.0,4.2,12.9,28.0,27.02,17.28
2018,12,4,16,0,0.0,21.0,4.3,12.5,21.0,20.26,11.27
2018,12,4,16,15,2.5,14.5,4.2,12.3,14.5,14.57,5.68
2018,12,4,16,30,5.0,8.0,4.1,12.1,8.0,8.7,0.0
2018,12,4,16,45,2.5,4.0,3.95,11.85,4.0,4.27,0.0
2018,12,4,17,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,4.25,11.4,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,4.45,11.25,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,4.55,11.2,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,4.75,11.25,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.8,11.35,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.8,11.45,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.8,11.45,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.7,11.35,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.5,11.25,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.85,10.9,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,5.05,10.9,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,5.2,10.95,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.9,10.95,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.65,10.9,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.35,10.9,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,12,5,7,15,0.0,2.0,4.05,11.0,2.0,1.97,0.0
2018,12,5,7,30,0.0,4.0,4.1,11.1,4.0,3.85,0.0
2018,12,5,7,45,0.0,7.0,4.15,11.25,7.0,6.74,0.0
2018,12,5,8,0,0.0,10.0,4.2,11.4,10.0,9.64,2.43
2018,12,5,8,15,0.0,14.0,4.2,11.55,14.0,13.5,5.86
2018,12,5,8,30,0.0,18.0,4.2,11.7,18.0,17.36,9.28
2018,12,5,8,45,0.0,19.0,4.2,11.85,19.0,18.32,10.17
2018,12,5,9,0,0.0,20.0,4.2,12.0,20.0,19.29,11.02
2018,12,5,9,15,2.0,42.5,4.1,12.2,43.0,42.04,30.62
2018,12,5,9,30,4.0,65.0,4.0,12.4,66.0,64.96,50.2
2018,12,5,9,45,3.0,77.0,3.9,12.6,78.0,76.36,59.77
2018,12,5,10,0,2.0,89.0,3.8,12.8,90.0,87.91,69.38
2018,12,5,10,15,1.0,84.5,3.65,12.95,85.0,82.6,64.72
2018,12,5,10,30,0.0,80.0,3.5,13.1,80.0,77.37,60.15
2018,12,5,10,45,61.5,132.0,3.35,13.25,161.5,176.17,144.22
2018,12,5,11,0,123.0,184.0,3.2,13.4,243.0,284.34,233.53
2018,12,5,11,15,67.5,158.0,3.0,13.45,190.5,210.27,171.53
2018,12,5,11,30,12.0,132.0,2.8,13.5,138.0,138.6,111.01
2018,12,5,11,45,6.0,116.5,2.6,13.6,119.5,118.37,94.08
2018,12,5,12,0,0.0,101.0,2.4,13.7,101.0,98.31,77.17
2018,12,5,12,15,0.0,90.0,2.25,13.65,90.0,87.22,67.97
2018,12,5,12,30,0.0,79.0,2.1,13.6,79.0,76.4,58.97
2018,12,5,12,45,6.5,96.0,1.9,13.6,99.0,97.82,77.14
2018,12,5,13,0,13.0,113.0,1.7,13.6,119.0,119.57,95.43
2018,12,5,13,15,23.0,124.0,1.65,13.55,134.5,141.88,114.23
2018,12,5,13,30,33.0,135.0,1.6,13.5,150.0,160.18,129.62
2018,12,5,13,45,36.0,130.5,1.55,13.5,146.0,156.72,126.88
2018,12,5,14,0,39.0,126.0,1.5,13.5,142.0,153.09,124.03
2018,12,5,14,15,88.5,126.0,1.7,13.45,158.0,186.66,152.73
2018,12,5,14,30,138.0,126.0,1.9,13.4,174.0,210.92,173.15
2018,12,5,14,45,119.0,107.0,2.05,13.3,145.5,175.56,143.49
2018,12,5,15,0,100.0,88.0,2.2,13.2,117.0,141.35,114.56
2018,12,5,15,15,176.5,82.5,2.2,13.2,124.5,169.03,136.56
2018,12,5,15,30,253.0,77.0,2.2,13.2,132.0,184.83,146.84
2018,12,5,15,45,218.0,63.0,2.45,13.0,103.0,146.53,112.96
2018,12,5,16,0,183.0,49.0,2.7,12.8,74.0,111.19,81.49
2018,12,5,16,15,131.5,34.5,2.8,12.65,49.0,74.55,48.13
2018,12,5,16,30,80.0,20.0,2.9,12.5,24.0,38.57,0.0
2018,12,5,16,45,40.0,10.0,3.0,12.35,12.0,15.3,0.0
2018,12,5,17,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,3.85,10.55,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,4.0,10.15,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,3.7,9.75,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,12,6,7,15,105.5,10.0,3.8,9.95,15.0,23.96,0.0
2018,12,6,7,30,211.0,20.0,3.9,10.2,30.0,64.09,0.0
2018,12,6,7,45,209.5,28.0,4.0,10.45,47.0,88.31,55.88
2018,12,6,8,0,208.0,36.0,4.1,10.7,64.0,106.43,77.44
2018,12,6,8,15,333.5,46.0,4.05,10.95,109.0,170.7,131.86
2018,12,6,8,30,459.0,56.0,4.0,11.2,154.0,244.2,195.04
2018,12,6,8,45,507.0,64.5,4.0,11.4,192.5,293.97,239.57
2018,12,6,9,0,555.0,73.0,4.0,11.6,231.0,346.61,285.73
2018,12,6,9,15,667.5,66.0,3.9,11.9,280.5,416.16,344.78
2018,12,6,9,30,780.0,59.0,3.8,12.2,330.0,490.27,406.43
2018,12,6,9,45,803.5,60.0,3.75,12.5,361.0,530.34,439.47
2018,12,6,10,0,827.0,61.0,3.7,12.8,392.0,569.39,470.99
2018,12,6,10,15,840.0,62.5,3.55,13.05,417.0,597.56,493.15
2018,12,6,10,30,853.0,64.0,3.4,13.3,442.0,627.09,515.7
2018,12,6,10,45,861.5,65.0,3.25,13.55,460.5,650.75,532.95
2018,12,6,11,0,870.0,66.0,3.1,13.8,479.0,671.74,547.2
2018,12,6,11,15,875.5,67.0,2.95,13.95,490.5,687.84,557.86
2018,12,6,11,30,881.0,68.0,2.8,14.1,502.0,700.94,566.24
2018,12,6,11,45,882.5,68.0,2.65,14.3,506.0,706.93,569.23
2018,12,6,12,0,884.0,68.0,2.5,14.5,510.0,709.72,569.94
2018,12,6,12,15,882.5,67.5,2.4,14.6,506.0,706.58,566.86
2018,12,6,12,30,881.0,67.0,2.3,14.7,502.0,700.24,561.57
2018,12,6,12,45,876.0,67.0,2.2,14.8,491.5,688.9,552.71
2018,12,6,13,0,871.0,67.0,2.1,14.9,481.0,674.53,541.74
2018,12,6,13,15,862.5,66.0,2.0,14.95,463.0,653.73,526.19
2018,12,6,13,30,854.0,65.0,1.9,15.0,445.0,630.27,507.93
2018,12,6,13,45,840.5,63.5,1.85,15.05,420.0,600.59,484.76
2018,12,6,14,0,827.0,62.0,1.8,15.1,395.0,572.29,462.16
2018,12,6,14,15,807.5,60.5,1.7,15.1,364.5,535.06,432.14
2018,12,6,14,30,788.0,59.0,1.6,15.1,334.0,496.54,400.53
2018,12,6,14,45,759.5,56.0,1.5,15.05,298.5,450.83,362.66
2018,12,6,15,0,731.0,53.0,1.4,15.0,263.0,405.11,323.81
2018,12,6,15,15,688.5,49.5,1.4,15.0,224.0,353.29,279.4
2018,12,6,15,30,646.0,46.0,1.4,15.0,185.0,303.31,235.28
2018,12,6,15,45,579.5,41.0,1.1,14.65,145.5,246.01,184.66
2018,12,6,16,0,513.0,36.0,0.8,14.3,106.0,193.55,137.61
2018,12,6,16,15,390.5,28.5,0.75,14.15,70.5,133.45,84.05
2018,12,6,16,30,268.0,21.0,0.7,14.0,35.0,76.91,0.0
2018,12,6,16,45,134.0,10.5,0.65,13.9,17.5,28.73,0.0
2018,12,6,17,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,7,7,15,33.5,9.0,1.9,10.35,10.5,13.26,0.0
2018,12,7,7,30,67.0,18.0,2.0,10.4,21.0,33.17,0.0
2018,12,7,7,45,128.0,32.0,2.15,10.5,46.0,70.24,43.9
2018,12,7,8,0,189.0,46.0,2.3,10.6,71.0,112.77,82.87
2018,12,7,8,15,300.0,55.5,2.25,10.8,111.0,168.17,129.89
2018,12,7,8,30,411.0,65.0,2.2,11.0,151.0,233.51,185.91
2018,12,7,8,45,371.0,81.0,2.15,11.2,170.5,252.85,205.37
2018,12,7,9,0,331.0,97.0,2.1,11.4,190.0,267.92,220.05
2018,12,7,9,15,308.5,113.5,1.95,11.6,209.5,281.92,232.73
2018,12,7,9,30,286.0,130.0,1.8,11.8,229.0,299.53,247.47
2018,12,7,9,45,338.0,135.5,1.6,12.05,262.5,343.96,283.84
2018,12,7,10,0,390.0,141.0,1.4,12.3,296.0,398.21,326.86
2018,12,7,10,15,518.5,124.0,1.25,12.6,344.0,469.13,383.07
2018,12,7,10,30,647.0,107.0,1.1,12.9,392.0,548.57,443.77
2018,12,7,10,45,763.0,86.0,0.9,13.2,436.0,612.21,490.25
2018,12,7,11,0,879.0,65.0,0.7,13.5,480.0,675.14,533.38
2018,12,7,11,15,884.0,65.5,0.75,13.8,491.5,690.49,543.21
2018,12,7,11,30,889.0,66.0,0.8,14.1,503.0,702.81,551.54
2018,12,7,11,45,891.5,66.5,0.85,14.35,507.5,710.23,556.61
2018,12,7,12,0,894.0,67.0,0.9,14.6,512.0,714.42,559.56
2018,12,7,12,15,893.5,66.5,1.05,14.7,508.5,712.07,559.5
2018,12,7,12,30,893.0,66.0,1.2,14.8,505.0,706.47,557.15
2018,12,7,12,45,889.0,65.5,1.3,14.9,494.5,695.22,550.21
2018,12,7,13,0,885.0,65.0,1.4,15.0,484.0,680.89,541.05
2018,12,7,13,15,876.5,64.0,1.45,15.0,466.0,659.98,526.81
2018,12,7,13,30,868.0,63.0,1.5,15.0,448.0,636.34,509.85
2018,12,7,13,45,855.0,61.5,1.55,15.0,423.0,606.77,487.72
2018,12,7,14,0,842.0,60.0,1.6,15.0,398.0,575.03,463.44
2018,12,7,14,15,822.5,58.5,1.6,14.95,367.5,540.94,436.42
2018,12,7,14,30,803.0,57.0,1.6,14.9,337.0,502.06,405.07
2018,12,7,14,45,774.5,54.0,1.6,14.8,301.0,455.93,367.31
2018,12,7,15,0,746.0,51.0,1.6,14.7,265.0,409.76,328.38
2018,12,7,15,15,704.0,48.0,1.6,14.7,226.0,358.2,283.94
2018,12,7,15,30,662.0,45.0,1.6,14.7,187.0,308.4,239.71
2018,12,7,15,45,595.0,40.0,1.5,14.3,147.0,250.3,188.53
2018,12,7,16,0,528.0,35.0,1.4,13.9,107.0,197.08,140.75
2018,12,7,16,15,405.0,27.5,1.4,13.65,71.0,136.05,85.93
2018,12,7,16,30,282.0,20.0,1.4,13.4,35.0,78.77,0.0
2018,12,7,16,45,141.0,10.0,1.45,13.15,17.5,29.29,0.0
2018,12,7,17,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
