Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,0,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,8,7,15,120.5,9.5,2.95,8.6,15.0,24.99,0.0
2018,12,8,7,30,241.0,19.0,3.0,8.9,30.0,66.82,0.0
2018,12,8,7,45,370.5,27.5,3.1,9.2,65.0,124.54,76.15
2018,12,8,8,0,500.0,36.0,3.2,9.5,100.0,187.88,135.81
2018,12,8,8,15,567.0,41.0,3.2,9.75,139.0,237.06,181.7
2018,12,8,8,30,634.0,46.0,3.2,10.0,178.0,293.63,233.24
2018,12,8,8,45,685.5,49.5,3.2,10.25,218.5,346.66,281.37
2018,12,8,9,0,737.0,53.0,3.2,10.5,259.0,402.31,330.55
2018,12,8,9,15,768.5,55.5,3.15,10.95,295.5,449.19,371.13
2018,12,8,9,30,800.0,58.0,3.1,11.4,332.0,496.27,410.63
2018,12,8,9,45,793.5,64.0,3.1,11.85,357.0,525.96,435.17
2018,12,8,10,0,787.0,70.0,3.1,12.3,382.0,552.83,456.72
2018,12,8,10,15,829.5,66.5,3.0,12.7,414.0,596.12,490.66
2018,12,8,10,30,872.0,63.0,2.9,13.1,446.0,634.85,520.32
2018,12,8,10,45,881.0,64.0,2.85,13.45,465.0,659.32,538.22
2018,12,8,11,0,890.0,65.0,2.8,13.8,484.0,681.09,553.08
2018,12,8,11,15,895.0,65.5,2.65,14.0,495.5,696.67,563.03
2018,12,8,11,30,900.0,66.0,2.5,14.2,507.0,709.17,570.68
2018,12,8,11,45,901.5,67.0,2.4,14.4,511.5,716.62,574.89
2018,12,8,12,0,903.0,68.0,2.3,14.6,516.0,720.81,576.79
2018,12,8,12,15,900.5,68.0,2.2,14.65,512.5,717.72,573.78
2018,12,8,12,30,898.0,68.0,2.1,14.7,509.0,711.38,568.54
2018,12,8,12,45,891.5,68.5,1.95,14.8,498.0,699.64,559.03
2018,12,8,13,0,885.0,69.0,1.8,14.9,487.0,684.86,547.39
2018,12,8,13,15,876.5,68.0,1.7,14.9,469.0,664.06,531.96
2018,12,8,13,30,868.0,67.0,1.6,14.9,451.0,640.54,513.68
2018,12,8,13,45,854.5,65.5,1.55,14.95,426.0,614.41,493.21
2018,12,8,14,0,841.0,64.0,1.5,15.0,401.0,582.29,467.97
2018,12,8,14,15,820.5,62.0,1.45,14.95,370.0,543.68,437.49
2018,12,8,14,30,800.0,60.0,1.4,14.9,339.0,503.82,405.33
2018,12,8,14,45,771.0,57.5,1.4,14.85,303.0,458.18,368.07
2018,12,8,15,0,742.0,55.0,1.4,14.8,267.0,412.5,329.66
2018,12,8,15,15,617.0,57.0,1.4,14.8,216.0,333.63,264.49
2018,12,8,15,30,492.0,59.0,1.4,14.8,165.0,261.73,204.29
2018,12,8,15,45,410.0,51.0,1.4,14.25,126.5,202.93,154.14
2018,12,8,16,0,328.0,43.0,1.4,13.7,88.0,150.85,109.24
2018,12,8,16,15,245.5,31.5,1.55,13.45,58.5,102.17,65.41
2018,12,8,16,30,163.0,20.0,1.7,13.2,29.0,56.44,0.0
2018,12,8,16,45,81.5,10.0,1.85,12.95,14.5,21.13,0.0
2018,12,8,17,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,9,7,15,27.5,7.5,1.9,10.85,8.5,10.89,0.0
2018,12,9,7,30,55.0,15.0,1.9,10.9,17.0,24.39,0.0
2018,12,9,7,45,169.0,28.5,1.85,10.95,47.5,78.37,46.8
2018,12,9,8,0,283.0,42.0,1.8,11.0,78.0,133.1,96.14
2018,12,9,8,15,357.0,50.5,1.8,11.1,112.5,180.55,138.12
2018,12,9,8,30,431.0,59.0,1.8,11.2,147.0,233.87,185.05
2018,12,9,8,45,406.5,73.5,1.8,11.3,170.5,257.24,208.04
2018,12,9,9,0,382.0,88.0,1.8,11.4,194.0,279.35,228.83
2018,12,9,9,15,354.0,102.5,1.75,11.45,211.0,296.84,244.74
2018,12,9,9,30,326.0,117.0,1.7,11.5,228.0,311.29,257.33
2018,12,9,9,45,169.0,116.5,1.65,11.55,174.5,226.65,187.41
2018,12,9,10,0,12.0,116.0,1.6,11.6,121.0,121.99,98.31
2018,12,9,10,15,68.5,150.5,1.5,11.65,180.5,199.1,163.62
2018,12,9,10,30,125.0,185.0,1.4,11.7,240.0,282.69,232.12
2018,12,9,10,45,81.0,144.5,1.25,11.8,180.5,209.47,171.43
2018,12,9,11,0,37.0,104.0,1.1,11.9,121.0,130.04,105.15
2018,12,9,11,15,18.5,106.0,1.0,11.9,114.5,119.86,96.26
2018,12,9,11,30,0.0,108.0,0.9,11.9,108.0,105.52,83.66
2018,12,9,11,45,13.5,147.0,0.85,11.9,153.5,155.4,125.33
2018,12,9,12,0,27.0,186.0,0.8,11.9,199.0,213.79,172.92
2018,12,9,12,15,100.0,192.0,0.95,11.9,241.0,279.92,227.96
2018,12,9,12,30,173.0,198.0,1.1,11.9,283.0,337.4,275.29
2018,12,9,12,45,284.0,186.5,1.25,11.9,322.0,407.64,332.92
2018,12,9,13,0,395.0,175.0,1.4,11.9,361.0,474.51,386.8
2018,12,9,13,15,531.0,137.0,1.6,11.9,377.5,515.58,421.49
2018,12,9,13,30,667.0,99.0,1.8,11.9,394.0,553.65,453.4
2018,12,9,13,45,691.0,88.0,2.0,11.9,378.5,540.58,443.9
2018,12,9,14,0,715.0,77.0,2.2,11.9,363.0,521.98,430.0
2018,12,9,14,15,590.0,91.0,2.35,11.85,315.0,448.18,370.34
2018,12,9,14,30,465.0,105.0,2.5,11.8,267.0,374.72,310.13
2018,12,9,14,45,434.5,98.0,2.6,11.75,236.5,335.18,277.02
2018,12,9,15,0,404.0,91.0,2.7,11.7,206.0,296.7,243.89
2018,12,9,15,15,325.5,83.5,2.7,11.7,167.5,238.91,194.34
2018,12,9,15,30,247.0,76.0,2.7,11.7,129.0,181.81,145.24
2018,12,9,15,45,188.5,62.5,2.7,11.45,98.0,136.6,105.99
2018,12,9,16,0,130.0,49.0,2.7,11.2,67.0,96.53,71.33
2018,12,9,16,15,91.5,33.5,2.7,11.05,44.0,64.15,41.63
2018,12,9,16,30,53.0,18.0,2.7,10.9,21.0,31.31,0.0
2018,12,9,16,45,26.5,9.0,2.7,10.75,10.5,12.54,0.0
2018,12,9,17,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,12,10,7,15,14.0,6.5,3.4,9.0,7.0,8.15,0.0
2018,12,10,7,30,28.0,13.0,3.5,9.1,14.0,17.63,0.0
2018,12,10,7,45,53.5,29.0,3.65,9.25,34.5,45.64,25.91
2018,12,10,8,0,79.0,45.0,3.8,9.4,55.0,72.99,52.89
2018,12,10,8,15,112.5,60.5,3.85,9.55,80.5,103.94,80.28
2018,12,10,8,30,146.0,76.0,3.9,9.7,106.0,142.24,114.0
2018,12,10,8,45,128.5,91.0,3.95,9.85,121.5,153.07,124.87
2018,12,10,9,0,111.0,106.0,4.0,10.0,137.0,166.64,137.37
2018,12,10,9,15,89.5,120.0,4.05,10.2,147.0,175.52,145.28
2018,12,10,9,30,68.0,134.0,4.1,10.4,157.0,176.94,146.45
2018,12,10,9,45,85.5,147.5,4.15,10.65,179.0,203.21,168.71
2018,12,10,10,0,103.0,161.0,4.2,10.9,201.0,236.96,196.93
2018,12,10,10,15,85.0,166.5,4.15,11.2,201.0,227.51,188.43
2018,12,10,10,30,67.0,172.0,4.1,11.5,201.0,223.54,184.44
2018,12,10,10,45,66.5,175.0,4.05,11.8,205.0,227.33,187.23
2018,12,10,11,0,66.0,178.0,4.0,12.1,209.0,231.01,189.9
2018,12,10,11,15,100.0,189.5,3.9,12.3,237.5,275.67,226.99
2018,12,10,11,30,134.0,201.0,3.8,12.5,266.0,313.33,257.95
2018,12,10,11,45,150.0,205.5,3.65,12.75,279.0,330.42,271.61
2018,12,10,12,0,166.0,210.0,3.5,13.0,292.0,347.19,284.97
2018,12,10,12,15,378.5,173.0,3.45,13.15,358.5,471.06,388.05
2018,12,10,12,30,591.0,136.0,3.4,13.3,425.0,579.39,475.7
2018,12,10,12,45,713.5,105.0,3.4,13.4,446.0,624.2,511.66
2018,12,10,13,0,836.0,74.0,3.4,13.5,467.0,660.46,540.67
2018,12,10,13,15,763.0,84.0,3.45,13.55,432.5,610.41,501.22
2018,12,10,13,30,690.0,94.0,3.5,13.6,398.0,562.45,463.02
2018,12,10,13,45,751.5,80.0,3.6,13.7,394.5,566.57,466.89
2018,12,10,14,0,813.0,66.0,3.7,13.8,391.0,567.61,467.53
2018,12,10,14,15,814.5,60.5,3.75,13.7,365.0,538.39,443.61
2018,12,10,14,30,816.0,55.0,3.8,13.6,339.0,506.59,417.02
2018,12,10,14,45,788.5,53.0,3.9,13.55,303.5,461.94,379.18
2018,12,10,15,0,761.0,51.0,4.0,13.5,268.0,417.09,340.09
2018,12,10,15,15,719.5,48.0,4.0,13.5,229.0,365.35,294.2
2018,12,10,15,30,678.0,45.0,4.0,13.5,190.0,315.25,248.57
2018,12,10,15,45,612.0,40.0,3.65,12.9,149.5,256.87,196.08
2018,12,10,16,0,546.0,35.0,3.3,12.3,109.0,203.19,147.0
2018,12,10,16,15,420.5,27.5,3.3,12.0,72.5,138.16,88.13
2018,12,10,16,30,295.0,20.0,3.3,11.7,36.0,82.0,0.0
2018,12,10,16,45,147.5,10.0,3.3,11.4,18.0,30.53,0.0
2018,12,10,17,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,11,7,15,127.0,8.5,2.45,8.85,13.5,8.36,0.0
2018,12,11,7,30,254.0,17.0,2.4,9.1,27.0,60.18,0.0
2018,12,11,7,45,400.0,24.0,2.4,9.4,62.0,121.28,67.63
2018,12,11,8,0,546.0,31.0,2.4,9.7,97.0,189.4,134.01
2018,12,11,8,15,615.0,36.0,2.45,10.05,137.5,243.14,183.97
2018,12,11,8,30,684.0,41.0,2.5,10.4,178.0,302.04,237.46
2018,12,11,8,45,726.5,44.0,2.55,10.75,217.5,352.62,283.74
2018,12,11,9,0,769.0,47.0,2.6,11.1,257.0,405.04,330.29
2018,12,11,9,15,794.0,50.5,2.65,11.45,293.0,450.99,370.39
2018,12,11,9,30,819.0,54.0,2.7,11.8,329.0,496.68,409.05
2018,12,11,9,45,835.0,56.5,2.7,12.1,360.0,532.42,438.82
2018,12,11,10,0,851.0,59.0,2.7,12.4,391.0,569.61,468.81
2018,12,11,10,15,863.0,60.5,2.75,12.65,416.0,601.45,494.17
2018,12,11,10,30,875.0,62.0,2.8,12.9,441.0,631.11,517.34
2018,12,11,10,45,882.5,63.5,2.85,13.2,460.0,655.45,535.9
2018,12,11,11,0,890.0,65.0,2.9,13.5,479.0,677.04,551.32
2018,12,11,11,15,893.5,65.5,3.0,13.65,490.0,691.83,562.04
2018,12,11,11,30,897.0,66.0,3.1,13.8,501.0,703.53,570.55
2018,12,11,11,45,897.5,66.5,3.25,13.95,505.0,709.96,575.43
2018,12,11,12,0,898.0,67.0,3.4,14.1,509.0,713.14,578.01
2018,12,11,12,15,897.0,66.5,3.5,14.15,505.5,710.83,576.59
2018,12,11,12,30,896.0,66.0,3.6,14.2,502.0,705.27,572.86
2018,12,11,12,45,892.0,65.0,3.75,14.25,491.5,693.84,564.97
2018,12,11,13,0,888.0,64.0,3.9,14.3,481.0,679.3,554.77
2018,12,11,13,15,879.0,63.0,4.0,14.25,463.0,658.45,539.79
2018,12,11,13,30,870.0,62.0,4.1,14.2,445.0,634.87,521.89
2018,12,11,13,45,856.5,60.5,4.25,14.2,420.0,605.36,498.9
2018,12,11,14,0,843.0,59.0,4.4,14.2,395.0,573.71,473.75
2018,12,11,14,15,817.0,58.0,4.35,14.1,363.5,536.92,443.3
2018,12,11,14,30,791.0,57.0,4.3,14.0,332.0,495.71,408.76
2018,12,11,14,45,703.5,61.0,4.25,13.9,286.5,428.87,352.78
2018,12,11,15,0,616.0,65.0,4.2,13.8,241.0,368.12,300.91
2018,12,11,15,15,638.0,54.5,4.2,13.8,213.5,340.36,274.6
2018,12,11,15,30,660.0,44.0,4.2,13.8,186.0,307.74,242.76
2018,12,11,15,45,590.0,39.5,3.65,13.15,146.0,249.42,190.38
2018,12,11,16,0,520.0,35.0,3.1,12.5,106.0,196.16,141.94
2018,12,11,16,15,371.0,28.0,3.2,12.25,69.5,129.71,83.28
2018,12,11,16,30,222.0,21.0,3.3,12.0,33.0,69.42,0.0
2018,12,11,16,45,111.0,10.5,3.45,11.75,16.5,25.99,0.0
2018,12,11,17,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.65,11.15,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,4.65,10.75,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,4.55,10.55,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.45,10.1,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,12,12,7,15,51.0,7.5,4.7,10.15,9.5,7.37,0.0
2018,12,12,7,30,102.0,15.0,4.9,10.3,19.0,31.99,0.0
2018,12,12,7,45,207.0,27.0,5.15,10.5,47.5,82.74,44.91
2018,12,12,8,0,312.0,39.0,5.4,10.7,76.0,136.13,97.17
2018,12,12,8,15,366.5,48.0,5.45,10.8,108.5,178.5,136.37
2018,12,12,8,30,421.0,57.0,5.5,10.9,141.0,225.28,179.07
2018,12,12,8,45,523.5,60.0,5.6,11.0,186.5,288.93,235.32
2018,12,12,9,0,626.0,63.0,5.7,11.1,232.0,359.81,297.46
2018,12,12,9,15,491.5,88.0,5.6,11.3,232.0,346.96,289.45
2018,12,12,9,30,357.0,113.0,5.5,11.5,232.0,321.05,268.8
2018,12,12,9,45,405.0,117.5,5.4,11.65,265.0,364.63,306.09
2018,12,12,10,0,453.0,122.0,5.3,11.8,298.0,410.04,344.22
2018,12,12,10,15,644.0,95.0,5.25,12.1,363.0,511.99,429.38
2018,12,12,10,30,835.0,68.0,5.2,12.4,428.0,615.29,513.83
2018,12,12,10,45,867.5,65.5,5.2,12.65,454.0,646.73,538.71
2018,12,12,11,0,900.0,63.0,5.2,12.9,480.0,680.16,564.1
2018,12,12,11,15,907.5,63.5,5.25,13.1,493.0,697.91,577.09
2018,12,12,11,30,915.0,64.0,5.3,13.3,506.0,712.6,587.84
2018,12,12,11,45,918.0,63.5,5.35,13.55,510.5,719.81,592.76
2018,12,12,12,0,921.0,63.0,5.4,13.8,515.0,723.72,595.29
2018,12,12,12,15,923.0,62.5,5.45,13.95,513.5,723.59,595.07
2018,12,12,12,30,925.0,62.0,5.5,14.1,512.0,720.1,592.4
2018,12,12,12,45,918.0,63.0,5.55,14.3,501.5,708.83,583.73
2018,12,12,13,0,911.0,64.0,5.6,14.5,491.0,694.43,572.74
2018,12,12,13,15,825.5,76.5,5.55,14.55,452.5,642.58,531.77
2018,12,12,13,30,740.0,89.0,5.5,14.6,414.0,588.41,487.6
2018,12,12,13,45,764.5,79.0,5.45,14.7,399.0,573.28,475.44
2018,12,12,14,0,789.0,69.0,5.4,14.8,384.0,556.75,461.56
2018,12,12,14,15,704.0,75.5,5.25,14.75,340.5,495.09,410.27
2018,12,12,14,30,619.0,82.0,5.1,14.7,297.0,434.47,359.41
2018,12,12,14,45,589.5,76.0,4.9,14.65,263.5,391.08,322.22
2018,12,12,15,0,560.0,70.0,4.7,14.6,230.0,348.19,284.68
2018,12,12,15,15,512.5,64.5,4.7,14.6,194.5,299.09,241.55
2018,12,12,15,30,465.0,59.0,4.7,14.6,159.0,252.62,199.95
2018,12,12,15,45,429.5,49.5,4.05,13.85,126.5,209.0,160.28
2018,12,12,16,0,394.0,40.0,3.4,13.1,94.0,167.86,122.24
2018,12,12,16,15,353.0,30.5,3.4,12.8,66.0,128.33,82.83
2018,12,12,16,30,312.0,21.0,3.4,12.5,38.0,86.88,0.0
2018,12,12,16,45,156.0,10.5,3.35,12.2,19.0,32.5,0.0
2018,12,12,17,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,13,7,15,117.5,8.0,3.2,8.95,12.0,0.0,0.0
2018,12,13,7,30,235.0,16.0,3.3,9.3,24.0,54.97,0.0
2018,12,13,7,45,381.5,23.0,3.4,9.6,58.0,113.87,58.84
2018,12,13,8,0,528.0,30.0,3.5,9.9,92.0,181.21,127.05
2018,12,13,8,15,601.5,35.0,3.6,10.15,132.0,235.21,177.47
2018,12,13,8,30,675.0,40.0,3.7,10.4,172.0,294.85,231.91
2018,12,13,8,45,721.0,43.0,3.85,10.7,212.0,346.31,279.45
2018,12,13,9,0,767.0,46.0,4.0,11.0,252.0,399.95,327.71
2018,12,13,9,15,796.5,48.5,4.05,11.35,289.0,444.13,367.07
2018,12,13,9,30,826.0,51.0,4.1,11.7,326.0,490.79,407.24
2018,12,13,9,45,846.0,53.0,4.1,12.1,358.0,531.35,441.22
2018,12,13,10,0,866.0,55.0,4.1,12.5,390.0,570.69,473.28
2018,12,13,10,15,879.5,56.5,4.1,12.9,416.0,603.95,499.76
2018,12,13,10,30,893.0,58.0,4.1,13.3,442.0,635.08,524.03
2018,12,13,10,45,902.0,58.5,4.1,13.7,461.0,659.71,542.76
2018,12,13,11,0,911.0,59.0,4.1,14.1,480.0,681.61,558.1
2018,12,13,11,15,916.5,59.5,4.1,14.3,492.5,698.23,569.8
2018,12,13,11,30,922.0,60.0,4.1,14.5,505.0,711.73,579.2
2018,12,13,11,45,923.5,60.5,4.15,14.75,509.5,719.21,584.19
2018,12,13,12,0,925.0,61.0,4.2,15.0,514.0,723.37,586.81
2018,12,13,12,15,922.5,62.0,4.1,15.1,511.5,721.97,585.21
2018,12,13,12,30,920.0,63.0,4.0,15.2,509.0,717.24,581.24
2018,12,13,12,45,913.5,63.0,3.95,15.35,498.5,705.29,572.03
2018,12,13,13,0,907.0,63.0,3.9,15.5,488.0,690.21,560.59
2018,12,13,13,15,898.0,62.5,3.8,15.55,470.0,669.87,545.28
2018,12,13,13,30,889.0,62.0,3.7,15.6,452.0,646.74,527.15
2018,12,13,13,45,875.0,61.0,3.6,15.65,427.5,617.3,503.57
2018,12,13,14,0,861.0,60.0,3.5,15.7,403.0,585.67,477.92
2018,12,13,14,15,841.0,58.5,3.3,15.65,372.5,548.09,447.06
2018,12,13,14,30,821.0,57.0,3.1,15.6,342.0,512.17,416.78
2018,12,13,14,45,791.5,54.5,2.95,15.55,306.0,465.99,377.9
2018,12,13,15,0,762.0,52.0,2.8,15.5,270.0,419.73,338.03
2018,12,13,15,15,720.0,49.0,2.8,15.5,231.0,367.89,292.89
2018,12,13,15,30,678.0,46.0,2.8,15.5,192.0,317.68,247.94
2018,12,13,15,45,608.5,41.0,2.4,14.65,151.0,258.14,195.44
2018,12,13,16,0,539.0,36.0,2.0,13.8,110.0,203.56,146.47
2018,12,13,16,15,410.0,29.0,2.0,13.5,73.5,140.9,90.44
2018,12,13,16,30,281.0,22.0,2.0,13.2,37.0,82.28,1.0
2018,12,13,16,45,140.5,11.0,2.05,12.9,18.5,30.93,0.0
2018,12,13,17,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,4.85,11.95,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,5.9,12.45,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.25,12.75,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,12,14,7,15,7.0,4.5,6.6,13.05,4.5,0.0,0.0
2018,12,14,7,30,14.0,9.0,6.8,13.2,9.0,11.16,0.0
2018,12,14,7,45,7.0,20.0,7.0,13.35,20.0,21.59,7.86
2018,12,14,8,0,0.0,31.0,7.2,13.5,31.0,30.34,19.05
2018,12,14,8,15,0.0,44.0,7.4,13.6,44.0,43.45,30.76
2018,12,14,8,30,0.0,57.0,7.6,13.7,57.0,56.52,42.24
2018,12,14,8,45,1.5,64.5,7.75,13.85,65.0,64.22,49.05
2018,12,14,9,0,3.0,72.0,7.9,14.0,73.0,72.17,55.94
2018,12,14,9,15,1.5,43.5,8.0,14.05,44.0,42.73,30.92
2018,12,14,9,30,0.0,15.0,8.1,14.1,15.0,14.47,6.74
2018,12,14,9,45,0.0,23.5,8.15,14.15,23.5,22.68,13.75
2018,12,14,10,0,0.0,32.0,8.2,14.2,32.0,30.89,20.72
2018,12,14,10,15,28.0,75.5,8.25,14.3,87.5,92.36,73.43
2018,12,14,10,30,56.0,119.0,8.3,14.4,143.0,157.0,128.24
2018,12,14,10,45,256.5,138.0,8.3,14.45,255.5,323.26,270.52
2018,12,14,11,0,457.0,157.0,8.3,14.5,368.0,491.75,411.03
2018,12,14,11,15,500.5,150.5,8.3,14.55,387.0,520.49,434.82
2018,12,14,11,30,544.0,144.0,8.3,14.6,406.0,548.35,458.04
2018,12,14,11,45,415.0,147.5,8.25,14.6,348.5,465.99,389.35
2018,12,14,12,0,286.0,151.0,8.2,14.6,291.0,371.43,310.09
2018,12,14,12,15,168.0,153.0,8.1,14.6,235.0,282.93,234.86
2018,12,14,12,30,50.0,155.0,8.0,14.6,179.0,195.1,159.13
2018,12,14,12,45,25.0,148.5,7.95,14.65,160.5,170.47,138.05
2018,12,14,13,0,0.0,142.0,7.9,14.7,142.0,141.1,112.95
2018,12,14,13,15,33.0,151.5,7.75,14.6,166.0,178.94,145.52
2018,12,14,13,30,66.0,161.0,7.6,14.5,190.0,210.67,172.78
2018,12,14,13,45,90.0,140.5,7.45,14.45,177.5,208.17,171.38
2018,12,14,14,0,114.0,120.0,7.3,14.4,165.0,197.29,162.91
2018,12,14,14,15,110.5,114.5,7.1,14.35,155.5,186.28,153.54
2018,12,14,14,30,107.0,109.0,6.9,14.3,146.0,175.24,144.03
2018,12,14,14,45,58.5,83.5,6.75,14.2,103.5,118.99,96.06
2018,12,14,15,0,10.0,58.0,6.6,14.1,61.0,60.67,46.22
2018,12,14,15,15,5.0,44.0,6.6,14.1,45.5,44.61,32.44
2018,12,14,15,30,0.0,30.0,6.6,14.1,30.0,28.95,19.0
2018,12,14,15,45,0.0,24.5,6.05,13.85,24.5,23.64,14.33
2018,12,14,16,0,0.0,19.0,5.5,13.6,19.0,18.33,9.6
2018,12,14,16,15,7.0,13.0,5.3,13.5,13.5,14.33,5.36
2018,12,14,16,30,14.0,7.0,5.1,13.4,8.0,9.89,0.0
2018,12,14,16,45,7.0,3.5,4.9,13.3,4.0,4.45,0.0
2018,12,14,17,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,12,15,7,15,2.0,4.5,3.5,11.9,4.5,0.0,0.0
2018,12,15,7,30,4.0,9.0,3.6,12.1,9.0,9.5,0.0
2018,12,15,7,45,29.5,25.0,3.75,12.35,28.0,34.76,14.77
2018,12,15,8,0,55.0,41.0,3.9,12.6,47.0,61.7,42.94
2018,12,15,8,15,79.0,57.0,4.05,12.8,70.0,88.91,67.01
2018,12,15,8,30,103.0,73.0,4.2,13.0,93.0,118.18,92.68
2018,12,15,8,45,192.0,84.0,4.3,13.25,131.0,174.03,140.03
2018,12,15,9,0,281.0,95.0,4.4,13.5,169.0,232.85,190.22
2018,12,15,9,15,293.5,106.5,4.4,13.7,194.0,262.33,216.02
2018,12,15,9,30,306.0,118.0,4.4,13.9,219.0,292.06,241.54
2018,12,15,9,45,376.5,120.0,4.35,14.15,256.0,349.87,289.83
2018,12,15,10,0,447.0,122.0,4.3,14.4,293.0,404.45,334.89
2018,12,15,10,15,324.0,147.0,4.2,14.6,275.5,363.0,299.86
2018,12,15,10,30,201.0,172.0,4.1,14.8,258.0,314.68,258.68
2018,12,15,10,45,150.0,185.5,4.0,15.0,251.0,300.87,246.27
2018,12,15,11,0,99.0,199.0,3.9,15.2,244.0,277.17,225.65
2018,12,15,11,15,80.5,200.5,3.8,15.3,238.0,267.15,216.92
2018,12,15,11,30,62.0,202.0,3.7,15.4,232.0,256.56,207.69
2018,12,15,11,45,76.5,207.5,3.65,15.5,244.5,273.18,221.33
2018,12,15,12,0,91.0,213.0,3.6,15.6,257.0,289.82,234.86
2018,12,15,12,15,59.5,194.0,3.6,15.65,223.0,245.84,198.67
2018,12,15,12,30,28.0,175.0,3.6,15.7,189.0,202.22,162.6
2018,12,15,12,45,34.0,175.5,3.6,15.75,192.0,206.89,166.7
2018,12,15,13,0,40.0,176.0,3.6,15.8,195.0,211.44,170.61
2018,12,15,13,15,35.5,161.5,3.55,15.75,178.0,191.84,154.69
2018,12,15,13,30,31.0,147.0,3.5,15.7,161.0,172.44,138.9
2018,12,15,13,45,26.5,131.0,3.5,15.65,142.5,151.59,121.84
2018,12,15,14,0,22.0,115.0,3.5,15.6,124.0,131.01,104.89
2018,12,15,14,15,20.5,106.5,3.5,15.55,114.5,120.67,96.39
2018,12,15,14,30,19.0,98.0,3.5,15.5,105.0,110.43,87.89
2018,12,15,14,45,54.5,105.0,3.5,15.4,121.5,136.2,109.75
2018,12,15,15,0,90.0,112.0,3.5,15.3,138.0,165.3,133.71
2018,12,15,15,15,97.5,97.5,3.5,15.3,122.0,149.29,119.65
2018,12,15,15,30,105.0,83.0,3.5,15.3,106.0,132.56,104.59
2018,12,15,15,45,85.5,67.0,3.55,14.8,83.0,104.12,79.96
2018,12,15,16,0,66.0,51.0,3.6,14.3,60.0,77.31,56.6
2018,12,15,16,15,50.5,35.0,3.65,14.05,40.5,53.12,34.35
2018,12,15,16,30,35.0,19.0,3.7,13.8,21.0,27.73,0.0
2018,12,15,16,45,17.5,9.5,3.8,13.55,10.5,11.88,0.0
2018,12,15,17,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.45,12.55,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.6,12.65,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.8,12.75,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.25,12.95,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.75,13.25,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.95,13.35,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,6.0,13.4,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,6.05,13.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,6.05,13.4,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,6.0,13.4,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.95,13.4,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.85,13.35,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.75,13.25,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.65,13.2,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.55,13.15,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.75,13.35,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.9,13.45,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.05,13.55,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.1,13.6,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.15,13.6,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.2,13.55,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.1,13.45,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,6.0,13.4,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.95,13.4,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,5.95,13.5,1.5,0.0,0.0
2018,12,16,7,30,0.0,3.0,6.0,13.6,3.0,2.95,0.0
2018,12,16,7,45,0.0,6.5,6.05,13.7,6.5,6.26,0.0
2018,12,16,8,0,0.0,10.0,6.1,13.8,10.0,9.64,2.15
2018,12,16,8,15,0.0,13.0,6.25,13.9,13.0,12.53,4.84
2018,12,16,8,30,0.0,16.0,6.4,14.0,16.0,15.43,7.43
2018,12,16,8,45,0.0,20.0,6.5,14.1,20.0,19.29,10.81
2018,12,16,9,0,0.0,24.0,6.6,14.2,24.0,23.15,14.16
2018,12,16,9,15,0.0,29.5,6.65,14.25,29.5,28.47,18.72
2018,12,16,9,30,0.0,35.0,6.7,14.3,35.0,33.79,23.26
2018,12,16,9,45,0.0,38.5,6.75,14.4,38.5,37.17,26.1
2018,12,16,10,0,0.0,42.0,6.8,14.5,42.0,40.56,28.93
2018,12,16,10,15,0.5,62.5,6.9,14.55,62.5,60.71,45.96
2018,12,16,10,30,1.0,83.0,7.0,14.6,83.0,81.09,63.09
2018,12,16,10,45,1.0,76.5,7.15,14.65,76.5,74.62,57.55
2018,12,16,11,0,1.0,70.0,7.3,14.7,70.0,68.34,52.19
2018,12,16,11,15,1.0,78.0,7.25,14.7,78.0,76.11,58.67
2018,12,16,11,30,1.0,86.0,7.2,14.7,86.0,83.95,65.21
2018,12,16,11,45,2.0,83.5,7.15,14.75,84.0,82.15,63.69
2018,12,16,12,0,3.0,81.0,7.1,14.8,82.0,80.44,62.26
2018,12,16,12,15,1.5,65.5,7.05,14.8,66.0,64.37,48.73
2018,12,16,12,30,0.0,50.0,7.0,14.8,50.0,48.31,35.19
2018,12,16,12,45,0.0,52.0,6.9,14.75,52.0,50.25,36.86
2018,12,16,13,0,0.0,54.0,6.8,14.7,54.0,52.18,38.53
2018,12,16,13,15,0.0,51.0,6.85,14.75,51.0,49.28,36.1
2018,12,16,13,30,0.0,48.0,6.9,14.8,48.0,46.37,33.69
2018,12,16,13,45,0.0,43.0,6.95,14.85,43.0,41.53,29.63
2018,12,16,14,0,0.0,38.0,7.0,14.9,38.0,36.69,25.57
2018,12,16,14,15,0.0,29.5,7.05,14.85,29.5,28.47,18.62
2018,12,16,14,30,0.0,21.0,7.1,14.8,21.0,20.26,11.65
2018,12,16,14,45,7.0,37.5,7.2,14.8,39.5,39.71,28.33
2018,12,16,15,0,14.0,54.0,7.3,14.8,58.0,60.1,45.64
2018,12,16,15,15,19.0,61.0,7.3,14.8,65.5,69.6,53.51
2018,12,16,15,30,24.0,68.0,7.3,14.8,73.0,79.64,61.53
2018,12,16,15,45,17.5,54.0,7.25,14.6,57.5,61.74,45.98
2018,12,16,16,0,11.0,40.0,7.2,14.4,42.0,44.38,30.86
2018,12,16,16,15,8.0,27.5,7.1,14.35,28.5,30.15,17.75
2018,12,16,16,30,5.0,15.0,7.0,14.3,15.0,15.72,0.0
2018,12,16,16,45,2.5,7.5,6.95,14.25,7.5,7.74,0.0
2018,12,16,17,0,0.0,0.0,6.9,14.2,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,6.6,14.15,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.3,14.1,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.05,14.1,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.55,14.1,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.75,14.05,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.45,13.95,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,17,7,15,93.0,6.5,2.1,10.85,9.0,0.0,0.0
2018,12,17,7,30,186.0,13.0,2.0,11.1,18.0,42.41,0.0
2018,12,17,7,45,345.0,20.5,1.95,11.35,50.5,99.65,40.36
2018,12,17,8,0,504.0,28.0,1.9,11.6,83.0,168.71,114.7
2018,12,17,8,15,580.5,32.5,1.85,11.85,122.0,221.38,163.6
2018,12,17,8,30,657.0,37.0,1.8,12.1,161.0,280.03,216.2
2018,12,17,8,45,564.5,51.5,1.8,12.35,175.5,290.59,231.26
2018,12,17,9,0,472.0,66.0,1.8,12.6,190.0,290.43,235.46
2018,12,17,9,15,515.0,76.0,1.75,12.8,229.0,340.81,278.52
2018,12,17,9,30,558.0,86.0,1.7,13.0,268.0,393.04,321.78
2018,12,17,9,45,488.0,104.0,1.65,13.15,274.5,391.27,320.88
2018,12,17,10,0,418.0,122.0,1.6,13.3,281.0,386.57,317.05
2018,12,17,10,15,511.5,112.0,1.6,13.45,320.0,443.06,363.08
2018,12,17,10,30,605.0,102.0,1.6,13.6,359.0,506.82,413.44
2018,12,17,10,45,586.0,104.5,1.65,13.7,362.5,510.33,415.92
2018,12,17,11,0,567.0,107.0,1.7,13.8,366.0,511.07,416.56
2018,12,17,11,15,578.0,117.5,1.75,13.9,388.0,538.44,437.52
2018,12,17,11,30,589.0,128.0,1.8,14.0,410.0,563.81,456.54
2018,12,17,11,45,527.0,140.5,1.9,14.05,394.5,535.05,433.92
2018,12,17,12,0,465.0,153.0,2.0,14.1,379.0,507.66,412.33
2018,12,17,12,15,393.0,170.0,2.05,14.15,360.5,476.27,386.91
2018,12,17,12,30,321.0,187.0,2.1,14.2,342.0,435.31,353.97
2018,12,17,12,45,289.0,188.0,2.15,14.25,325.5,412.1,335.53
2018,12,17,13,0,257.0,189.0,2.2,14.3,309.0,388.49,316.55
2018,12,17,13,15,219.0,186.0,2.25,14.3,285.5,348.45,284.54
2018,12,17,13,30,181.0,183.0,2.3,14.3,262.0,317.07,259.06
2018,12,17,13,45,129.5,160.5,2.3,14.3,215.5,255.7,209.04
2018,12,17,14,0,78.0,138.0,2.3,14.3,169.0,190.04,154.87
2018,12,17,14,15,50.5,110.5,2.3,14.2,130.0,142.12,115.08
2018,12,17,14,30,23.0,83.0,2.3,14.1,91.0,96.22,76.41
2018,12,17,14,45,231.5,75.0,2.25,13.95,142.0,208.62,171.88
2018,12,17,15,0,440.0,67.0,2.2,13.8,193.0,291.17,238.06
2018,12,17,15,15,550.0,55.5,2.2,13.8,190.5,307.11,247.19
2018,12,17,15,30,660.0,44.0,2.2,13.8,188.0,311.21,244.66
2018,12,17,15,45,525.5,42.0,2.0,13.35,141.5,235.53,179.95
2018,12,17,16,0,391.0,40.0,1.8,12.9,95.0,169.23,123.66
2018,12,17,16,15,201.0,27.0,1.75,12.75,55.0,87.67,57.15
2018,12,17,16,30,11.0,14.0,1.7,12.6,15.0,15.78,0.0
2018,12,17,16,45,5.5,7.0,1.7,12.4,7.5,7.69,0.0
2018,12,17,17,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
