Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,18,7,15,17.5,4.5,2.2,10.9,5.0,0.0,0.0
2018,12,18,7,30,35.0,9.0,2.2,11.2,10.0,14.36,0.0
2018,12,18,7,45,169.0,21.5,2.2,11.45,38.5,64.24,23.43
2018,12,18,8,0,303.0,34.0,2.2,11.7,67.0,124.92,85.68
2018,12,18,8,15,404.0,41.0,2.25,11.95,105.0,178.06,132.56
2018,12,18,8,30,505.0,48.0,2.3,12.2,143.0,239.93,186.4
2018,12,18,8,45,526.5,56.5,2.35,12.45,175.5,280.36,223.76
2018,12,18,9,0,548.0,65.0,2.4,12.7,208.0,321.48,260.75
2018,12,18,9,15,491.5,79.0,2.35,12.9,221.0,332.14,272.07
2018,12,18,9,30,435.0,93.0,2.3,13.1,234.0,334.61,275.61
2018,12,18,9,45,629.5,75.5,2.2,13.25,302.5,438.46,360.97
2018,12,18,10,0,824.0,58.0,2.1,13.4,371.0,544.04,445.22
2018,12,18,10,15,814.5,64.5,2.0,13.6,391.5,572.06,466.18
2018,12,18,10,30,805.0,71.0,1.9,13.8,412.0,593.59,482.13
2018,12,18,10,45,751.0,85.0,1.8,13.95,414.5,591.67,479.48
2018,12,18,11,0,697.0,99.0,1.7,14.1,417.0,587.68,475.07
2018,12,18,11,15,768.0,86.0,1.65,14.2,445.5,628.46,506.49
2018,12,18,11,30,839.0,73.0,1.6,14.3,474.0,670.53,537.01
2018,12,18,11,45,841.5,73.0,1.5,14.4,479.0,678.13,540.96
2018,12,18,12,0,844.0,73.0,1.4,14.5,484.0,682.69,543.04
2018,12,18,12,15,823.5,77.5,1.35,14.55,477.0,673.37,535.65
2018,12,18,12,30,803.0,82.0,1.3,14.6,470.0,661.06,526.32
2018,12,18,12,45,819.5,76.5,1.25,14.65,465.5,659.91,525.3
2018,12,18,13,0,836.0,71.0,1.2,14.7,461.0,655.42,521.83
2018,12,18,13,15,850.5,65.5,1.2,14.7,450.0,642.16,512.6
2018,12,18,13,30,865.0,60.0,1.2,14.7,439.0,629.59,503.36
2018,12,18,13,45,763.5,75.5,1.25,14.75,397.0,569.74,457.52
2018,12,18,14,0,662.0,91.0,1.3,14.8,355.0,509.84,411.19
2018,12,18,14,15,688.0,79.0,1.3,14.75,335.5,491.99,397.49
2018,12,18,14,30,714.0,67.0,1.3,14.7,316.0,468.6,378.53
2018,12,18,14,45,693.5,62.5,1.35,14.65,284.0,428.59,345.82
2018,12,18,15,0,673.0,58.0,1.4,14.6,252.0,388.08,311.75
2018,12,18,15,15,607.0,55.5,1.4,14.6,211.5,332.0,264.27
2018,12,18,15,30,541.0,53.0,1.4,14.6,171.0,278.05,217.71
2018,12,18,15,45,540.5,44.0,1.3,14.2,141.0,243.55,185.13
2018,12,18,16,0,540.0,35.0,1.2,13.8,111.0,206.13,148.86
2018,12,18,16,15,432.0,28.5,1.2,13.6,76.0,145.92,95.0
2018,12,18,16,30,324.0,22.0,1.2,13.4,41.0,93.41,17.4
2018,12,18,16,45,174.5,12.5,1.2,13.25,21.5,38.34,0.0
2018,12,18,17,0,25.0,3.0,1.2,13.1,2.0,0.0,0.0
2018,12,18,17,15,12.5,1.5,1.15,13.05,1.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,19,7,15,35.5,4.5,0.75,11.8,5.5,0.0,0.0
2018,12,19,7,30,71.0,9.0,0.7,11.9,11.0,19.91,0.0
2018,12,19,7,45,228.0,20.5,0.65,12.05,42.0,75.5,25.22
2018,12,19,8,0,385.0,32.0,0.6,12.2,73.0,143.08,96.63
2018,12,19,8,15,330.0,43.5,0.8,12.45,89.5,157.7,116.72
2018,12,19,8,30,275.0,55.0,1.0,12.7,106.0,165.36,128.15
2018,12,19,8,45,213.0,50.0,1.2,12.9,95.0,146.71,116.34
2018,12,19,9,0,151.0,45.0,1.4,13.1,84.0,122.29,98.02
2018,12,19,9,15,120.5,62.0,1.65,13.4,96.0,127.52,103.26
2018,12,19,9,30,90.0,79.0,1.9,13.7,108.0,130.31,105.78
2018,12,19,9,45,82.0,104.0,2.15,13.95,132.5,156.7,127.81
2018,12,19,10,0,74.0,129.0,2.4,14.2,157.0,176.41,143.92
2018,12,19,10,15,280.5,129.0,2.45,14.35,246.0,314.75,260.09
2018,12,19,10,30,487.0,129.0,2.5,14.5,335.0,458.65,376.6
2018,12,19,10,45,399.0,152.5,2.6,14.7,326.5,438.85,358.92
2018,12,19,11,0,311.0,176.0,2.7,14.9,318.0,406.18,331.73
2018,12,19,11,15,390.5,168.0,2.7,15.0,351.0,463.58,378.11
2018,12,19,11,30,470.0,160.0,2.7,15.1,384.0,513.62,417.87
2018,12,19,11,45,564.0,138.5,2.65,15.15,410.5,561.43,455.86
2018,12,19,12,0,658.0,117.0,2.6,15.2,437.0,605.53,490.57
2018,12,19,12,15,602.0,127.5,2.5,15.3,419.5,577.97,467.85
2018,12,19,12,30,546.0,138.0,2.4,15.4,402.0,544.58,441.18
2018,12,19,12,45,642.0,117.0,2.3,15.45,421.5,586.77,474.55
2018,12,19,13,0,738.0,96.0,2.2,15.5,441.0,620.48,500.53
2018,12,19,13,15,713.5,96.0,2.1,15.5,419.5,593.37,478.95
2018,12,19,13,30,689.0,96.0,2.0,15.5,398.0,564.52,456.32
2018,12,19,13,45,636.5,101.0,1.9,15.55,368.5,522.46,422.94
2018,12,19,14,0,584.0,106.0,1.8,15.6,339.0,480.39,389.28
2018,12,19,14,15,695.0,82.0,1.7,15.5,339.0,499.94,404.53
2018,12,19,14,30,806.0,58.0,1.6,15.4,339.0,508.43,409.82
2018,12,19,14,45,779.0,55.5,1.55,15.35,304.5,464.4,373.29
2018,12,19,15,0,752.0,53.0,1.5,15.3,270.0,420.09,335.9
2018,12,19,15,15,693.0,51.0,1.5,15.3,229.0,362.67,287.4
2018,12,19,15,30,634.0,49.0,1.5,15.3,188.0,308.18,240.18
2018,12,19,15,45,565.5,43.5,1.25,14.9,148.5,252.24,191.1
2018,12,19,16,0,497.0,38.0,1.0,14.5,109.0,199.51,144.24
2018,12,19,16,15,350.0,30.5,0.95,14.3,72.0,130.78,85.91
2018,12,19,16,30,203.0,23.0,0.9,14.1,35.0,70.91,15.03
2018,12,19,16,45,114.5,13.0,0.9,13.95,18.5,30.03,0.0
2018,12,19,17,0,26.0,3.0,0.9,13.8,2.0,0.0,0.0
2018,12,19,17,15,13.0,1.5,0.95,13.65,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,20,7,15,26.5,5.0,2.75,9.65,5.5,0.0,0.0
2018,12,20,7,30,53.0,10.0,2.8,9.8,11.0,18.0,0.0
2018,12,20,7,45,105.5,23.5,2.85,9.9,32.5,52.83,15.39
2018,12,20,8,0,158.0,37.0,2.9,10.0,54.0,90.4,62.44
2018,12,20,8,15,180.5,51.0,2.9,10.15,78.0,115.54,86.98
2018,12,20,8,30,203.0,65.0,2.9,10.3,102.0,146.82,115.56
2018,12,20,8,45,187.0,80.5,2.9,10.45,121.0,166.64,134.64
2018,12,20,9,0,171.0,96.0,2.9,10.6,140.0,184.72,151.47
2018,12,20,9,15,144.0,112.0,2.7,10.75,153.0,191.04,157.66
2018,12,20,9,30,117.0,128.0,2.5,10.9,166.0,200.16,165.52
2018,12,20,9,45,70.5,121.0,2.35,11.1,144.5,164.02,135.0
2018,12,20,10,0,24.0,114.0,2.2,11.3,123.0,131.01,106.54
2018,12,20,10,15,33.0,139.5,2.0,11.5,153.0,165.0,134.97
2018,12,20,10,30,42.0,165.0,1.8,11.7,183.0,199.76,163.47
2018,12,20,10,45,47.5,176.0,1.55,11.95,197.0,216.11,176.41
2018,12,20,11,0,53.0,187.0,1.3,12.2,211.0,232.64,189.36
2018,12,20,11,15,51.5,188.0,1.2,12.35,212.0,233.02,189.23
2018,12,20,11,30,50.0,189.0,1.1,12.5,213.0,233.33,189.12
2018,12,20,11,45,43.0,189.0,1.0,12.6,209.5,228.6,184.85
2018,12,20,12,0,36.0,189.0,0.9,12.7,206.0,223.76,180.54
2018,12,20,12,15,48.0,194.0,0.9,12.75,217.0,237.85,192.17
2018,12,20,12,30,60.0,199.0,0.9,12.8,228.0,251.88,203.61
2018,12,20,12,45,76.5,200.0,0.9,12.85,236.0,264.19,213.8
2018,12,20,13,0,93.0,201.0,0.9,12.9,244.0,276.09,223.64
2018,12,20,13,15,83.5,192.0,0.95,12.95,230.0,258.58,209.6
2018,12,20,13,30,74.0,183.0,1.0,13.0,216.0,241.24,195.77
2018,12,20,13,45,62.5,170.5,1.05,13.0,197.0,218.86,177.77
2018,12,20,14,0,51.0,158.0,1.1,13.0,178.0,196.93,160.0
2018,12,20,14,15,47.5,145.0,1.1,12.95,162.5,179.55,145.93
2018,12,20,14,30,44.0,132.0,1.1,12.9,147.0,162.35,131.85
2018,12,20,14,45,51.5,123.0,1.15,12.85,139.0,155.57,126.35
2018,12,20,15,0,59.0,114.0,1.2,12.8,131.0,148.33,120.19
2018,12,20,15,15,48.5,98.5,1.2,12.8,111.0,125.12,100.41
2018,12,20,15,30,38.0,83.0,1.2,12.8,91.0,102.73,81.16
2018,12,20,15,45,26.0,67.0,1.15,12.6,72.0,80.1,61.63
2018,12,20,16,0,14.0,51.0,1.1,12.4,53.0,58.49,42.91
2018,12,20,16,15,19.5,35.0,1.1,12.3,37.0,42.2,27.55
2018,12,20,16,30,25.0,19.0,1.1,12.2,21.0,25.98,3.89
2018,12,20,16,45,24.5,11.0,1.1,12.15,11.5,14.54,0.0
2018,12,20,17,0,24.0,3.0,1.1,12.1,2.0,0.0,0.0
2018,12,20,17,15,12.0,1.5,1.1,12.1,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,21,7,15,13.5,2.5,1.9,12.1,3.0,0.0,0.0
2018,12,21,7,30,27.0,5.0,2.1,12.2,6.0,9.03,0.0
2018,12,21,7,45,101.0,17.0,2.35,12.3,26.5,43.61,9.59
2018,12,21,8,0,175.0,29.0,2.6,12.4,47.0,84.51,56.44
2018,12,21,8,15,402.0,34.5,2.8,12.55,101.0,168.21,123.87
2018,12,21,8,30,629.0,40.0,3.0,12.7,155.0,269.33,207.57
2018,12,21,8,45,495.0,45.0,3.2,12.8,148.5,252.56,201.21
2018,12,21,9,0,361.0,50.0,3.4,12.9,142.0,221.67,180.35
2018,12,21,9,15,180.5,45.5,3.45,13.0,91.5,141.91,115.82
2018,12,21,9,30,0.0,41.0,3.5,13.1,41.0,39.59,28.34
2018,12,21,9,45,0.0,64.0,3.55,13.2,64.0,61.86,47.34
2018,12,21,10,0,0.0,87.0,3.6,13.3,87.0,84.93,66.8
2018,12,21,10,15,21.0,118.5,3.7,13.4,127.5,134.32,108.62
2018,12,21,10,30,42.0,150.0,3.8,13.5,168.0,182.61,148.99
2018,12,21,10,45,23.0,138.5,3.9,13.65,148.5,157.87,127.8
2018,12,21,11,0,4.0,127.0,4.0,13.8,129.0,128.19,102.5
2018,12,21,11,15,20.0,153.5,3.95,13.85,163.0,166.86,134.93
2018,12,21,11,30,36.0,180.0,3.9,13.9,197.0,213.43,173.42
2018,12,21,11,45,41.0,175.0,3.8,14.0,194.5,211.29,171.6
2018,12,21,12,0,46.0,170.0,3.7,14.1,192.0,209.2,169.96
2018,12,21,12,15,109.0,171.0,3.8,14.15,223.5,261.98,214.75
2018,12,21,12,30,172.0,172.0,3.9,14.2,255.0,306.48,252.29
2018,12,21,12,45,147.0,174.5,3.95,14.25,244.5,291.06,239.04
2018,12,21,13,0,122.0,177.0,4.0,14.3,234.0,275.65,225.96
2018,12,21,13,15,188.5,179.5,4.0,14.3,264.0,321.07,264.26
2018,12,21,13,30,255.0,182.0,4.0,14.3,294.0,371.45,305.75
2018,12,21,13,45,293.0,166.0,3.95,14.25,288.5,371.46,306.35
2018,12,21,14,0,331.0,150.0,3.9,14.2,283.0,368.81,304.72
2018,12,21,14,15,372.0,131.5,3.9,14.15,270.5,369.37,305.33
2018,12,21,14,30,413.0,113.0,3.9,14.1,258.0,359.01,296.72
2018,12,21,14,45,455.0,97.5,3.9,14.0,242.0,348.58,287.38
2018,12,21,15,0,497.0,82.0,3.9,13.9,226.0,336.29,275.56
2018,12,21,15,15,371.5,80.5,3.9,13.9,180.0,258.79,209.96
2018,12,21,15,30,246.0,79.0,3.9,13.9,134.0,187.7,149.78
2018,12,21,15,45,218.5,65.0,3.7,13.3,106.5,152.1,118.34
2018,12,21,16,0,191.0,51.0,3.5,12.7,79.0,118.63,88.36
2018,12,21,16,15,172.0,37.0,3.55,12.5,56.0,93.87,64.05
2018,12,21,16,30,153.0,23.0,3.6,12.3,33.0,61.76,17.49
2018,12,21,16,45,87.0,13.0,3.65,12.1,17.5,26.15,0.0
2018,12,21,17,0,21.0,3.0,3.7,11.9,2.0,0.0,0.0
2018,12,21,17,15,10.5,1.5,3.65,11.85,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,22,7,15,56.0,5.5,2.65,9.05,6.5,0.0,0.0
2018,12,22,7,30,112.0,11.0,2.7,9.3,13.0,27.73,0.0
2018,12,22,7,45,259.5,22.0,2.7,9.55,43.5,81.36,18.58
2018,12,22,8,0,407.0,33.0,2.7,9.8,74.0,147.54,99.43
2018,12,22,8,15,480.5,38.5,2.85,10.0,109.5,195.29,144.96
2018,12,22,8,30,554.0,44.0,3.0,10.2,145.0,249.0,193.85
2018,12,22,8,45,593.0,51.0,3.15,10.45,182.0,296.64,237.92
2018,12,22,9,0,632.0,58.0,3.3,10.7,219.0,346.35,282.82
2018,12,22,9,15,721.5,54.5,3.25,10.85,265.0,407.64,336.01
2018,12,22,9,30,811.0,51.0,3.2,11.0,311.0,472.54,391.11
2018,12,22,9,45,833.0,53.5,3.15,11.15,344.0,514.66,426.68
2018,12,22,10,0,855.0,56.0,3.1,11.3,377.0,555.79,460.55
2018,12,22,10,15,867.5,58.0,3.0,11.45,403.5,589.35,487.46
2018,12,22,10,30,880.0,60.0,2.9,11.6,430.0,620.81,512.06
2018,12,22,10,45,844.0,69.0,2.8,11.75,437.5,630.92,519.02
2018,12,22,11,0,808.0,78.0,2.7,11.9,445.0,632.87,519.63
2018,12,22,11,15,698.0,106.0,2.7,12.1,429.5,604.88,496.12
2018,12,22,11,30,588.0,134.0,2.7,12.3,414.0,568.24,465.86
2018,12,22,11,45,501.0,156.0,2.7,12.5,396.5,533.71,437.46
2018,12,22,12,0,414.0,178.0,2.7,12.7,379.0,499.57,408.98
2018,12,22,12,15,372.5,185.5,2.75,12.9,366.0,470.68,385.76
2018,12,22,12,30,331.0,193.0,2.8,13.1,353.0,449.24,368.03
2018,12,22,12,45,345.0,186.0,2.8,13.3,350.0,448.51,367.69
2018,12,22,13,0,359.0,179.0,2.8,13.5,347.0,446.31,366.06
2018,12,22,13,15,349.0,173.0,2.75,13.55,331.5,427.8,351.22
2018,12,22,13,30,339.0,167.0,2.7,13.6,316.0,408.43,335.68
2018,12,22,13,45,204.0,160.5,2.6,13.7,249.0,309.88,254.58
2018,12,22,14,0,69.0,154.0,2.5,13.8,182.0,203.11,165.58
2018,12,22,14,15,54.0,144.5,2.55,13.8,165.5,182.7,148.85
2018,12,22,14,30,39.0,135.0,2.6,13.8,149.0,163.14,132.51
2018,12,22,14,45,108.0,124.0,2.6,13.75,157.0,190.97,156.25
2018,12,22,15,0,177.0,113.0,2.6,13.7,165.0,207.85,169.89
2018,12,22,15,15,171.5,99.0,2.6,13.7,143.5,188.64,152.8
2018,12,22,15,30,166.0,85.0,2.6,13.7,122.0,164.0,130.9
2018,12,22,15,45,140.5,69.5,2.45,13.15,96.5,130.85,102.01
2018,12,22,16,0,115.0,54.0,2.3,12.6,71.0,99.78,74.72
2018,12,22,16,15,91.5,39.0,2.3,12.5,49.5,72.1,49.41
2018,12,22,16,30,68.0,24.0,2.3,12.4,28.0,43.3,12.95
2018,12,22,16,45,46.5,13.5,2.35,12.25,15.0,20.49,0.0
2018,12,22,17,0,25.0,3.0,2.4,12.1,2.0,0.0,0.0
2018,12,22,17,15,12.5,1.5,2.4,12.05,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,23,7,15,38.0,5.0,2.4,10.0,5.5,0.0,0.0
2018,12,23,7,30,76.0,10.0,2.3,10.2,11.0,21.19,0.0
2018,12,23,7,45,144.0,23.0,2.15,10.35,34.0,58.84,10.1
2018,12,23,8,0,212.0,36.0,2.0,10.5,57.0,101.92,68.93
2018,12,23,8,15,257.0,47.5,2.0,10.75,85.5,137.73,102.74
2018,12,23,8,30,302.0,59.0,2.0,11.0,114.0,177.64,138.62
2018,12,23,8,45,398.0,64.0,1.95,11.25,154.5,233.27,186.7
2018,12,23,9,0,494.0,69.0,1.9,11.5,195.0,298.87,242.77
2018,12,23,9,15,457.0,86.0,1.95,11.8,216.0,318.16,260.91
2018,12,23,9,30,420.0,103.0,2.0,12.1,237.0,335.8,276.7
2018,12,23,9,45,340.0,124.5,2.05,12.4,240.0,331.51,273.53
2018,12,23,10,0,260.0,146.0,2.1,12.7,243.0,314.27,259.17
2018,12,23,10,15,303.0,151.0,2.2,12.9,272.0,352.56,290.9
2018,12,23,10,30,346.0,156.0,2.3,13.1,301.0,392.24,323.16
2018,12,23,10,45,528.0,126.0,2.45,13.3,359.5,490.69,403.71
2018,12,23,11,0,710.0,96.0,2.6,13.5,418.0,590.72,483.54
2018,12,23,11,15,650.5,112.5,2.5,13.6,414.0,579.94,473.17
2018,12,23,11,30,591.0,129.0,2.4,13.7,410.0,564.79,460.09
2018,12,23,11,45,602.5,125.5,2.35,13.75,415.0,573.61,466.95
2018,12,23,12,0,614.0,122.0,2.3,13.8,420.0,580.23,471.92
2018,12,23,12,15,502.0,150.5,2.3,13.9,393.5,530.34,431.42
2018,12,23,12,30,390.0,179.0,2.3,14.0,367.0,482.72,392.45
2018,12,23,12,45,490.0,153.5,2.3,14.05,385.5,520.16,423.7
2018,12,23,13,0,590.0,128.0,2.3,14.1,404.0,557.39,453.71
2018,12,23,13,15,551.5,130.5,2.3,14.15,381.5,522.49,426.01
2018,12,23,13,30,513.0,133.0,2.3,14.2,359.0,490.65,400.79
2018,12,23,13,45,366.5,148.0,2.3,14.2,305.5,405.07,331.61
2018,12,23,14,0,220.0,163.0,2.3,14.2,252.0,317.87,260.21
2018,12,23,14,15,227.0,148.0,2.3,14.15,234.0,298.85,245.32
2018,12,23,14,30,234.0,133.0,2.3,14.1,216.0,278.79,228.97
2018,12,23,14,45,139.0,109.0,2.25,14.05,157.0,189.36,154.7
2018,12,23,15,0,44.0,85.0,2.2,14.0,98.0,107.93,86.17
2018,12,23,15,15,77.5,84.5,2.2,14.0,103.5,125.91,100.93
2018,12,23,15,30,111.0,84.0,2.2,14.0,109.0,136.76,108.75
2018,12,23,15,45,98.0,68.5,1.95,13.55,87.5,110.71,85.89
2018,12,23,16,0,85.0,53.0,1.7,13.1,66.0,85.67,63.72
2018,12,23,16,15,65.5,37.0,1.65,12.9,45.0,59.34,40.12
2018,12,23,16,30,46.0,21.0,1.6,12.7,24.0,32.9,9.75
2018,12,23,16,45,36.0,12.0,1.6,12.5,13.0,17.45,0.0
2018,12,23,17,0,26.0,3.0,1.6,12.3,2.0,0.0,0.0
2018,12,23,17,15,13.0,1.5,1.55,12.25,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.2,11.95,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,2.95,11.5,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,3.0,11.8,1.0,0.98,0.0
2018,12,24,7,45,0.0,3.0,3.1,12.05,3.0,2.89,0.0
2018,12,24,8,0,0.0,5.0,3.2,12.3,5.0,4.82,0.0
2018,12,24,8,15,0.0,7.0,3.25,12.5,7.0,6.74,0.0
2018,12,24,8,30,0.0,9.0,3.3,12.7,9.0,8.67,1.73
2018,12,24,8,45,11.5,12.0,3.35,12.9,15.0,16.76,8.63
2018,12,24,9,0,23.0,15.0,3.4,13.1,21.0,25.27,16.04
2018,12,24,9,15,11.5,24.5,3.45,13.3,27.5,29.18,19.51
2018,12,24,9,30,0.0,34.0,3.5,13.5,34.0,32.82,22.55
2018,12,24,9,45,0.0,45.5,3.5,13.7,45.5,43.94,32.01
2018,12,24,10,0,0.0,57.0,3.5,13.9,57.0,55.08,41.4
2018,12,24,10,15,0.0,49.0,3.65,14.05,49.0,47.33,34.73
2018,12,24,10,30,0.0,41.0,3.8,14.2,41.0,39.6,28.1
2018,12,24,10,45,0.0,39.5,3.9,14.3,39.5,38.15,26.82
2018,12,24,11,0,0.0,38.0,4.0,14.4,38.0,36.7,25.54
2018,12,24,11,15,0.0,44.5,4.2,14.4,44.5,42.99,30.83
2018,12,24,11,30,0.0,51.0,4.4,14.4,51.0,49.28,36.11
2018,12,24,11,45,0.0,45.0,4.55,14.35,45.0,43.48,31.2
2018,12,24,12,0,0.0,39.0,4.7,14.3,39.0,37.67,26.29
2018,12,24,12,15,0.0,40.0,4.8,14.2,40.0,38.64,27.12
2018,12,24,12,30,0.0,41.0,4.9,14.1,41.0,39.61,27.96
2018,12,24,12,45,0.0,43.0,5.05,14.0,43.0,41.54,29.62
2018,12,24,13,0,0.0,45.0,5.2,13.9,45.0,43.47,31.29
2018,12,24,13,15,0.0,44.5,5.2,13.85,44.5,42.99,30.92
2018,12,24,13,30,0.0,44.0,5.2,13.8,44.0,42.5,30.55
2018,12,24,13,45,0.5,39.0,5.2,13.75,39.0,37.98,26.76
2018,12,24,14,0,1.0,34.0,5.2,13.7,34.0,33.43,22.95
2018,12,24,14,15,3.0,31.0,5.25,13.7,32.0,31.65,21.5
2018,12,24,14,30,5.0,28.0,5.3,13.7,30.0,29.74,19.93
2018,12,24,14,45,5.0,32.0,5.35,13.75,33.5,33.43,23.08
2018,12,24,15,0,5.0,36.0,5.4,13.8,37.0,37.12,26.2
2018,12,24,15,15,2.5,24.0,5.4,13.8,24.5,24.24,15.12
2018,12,24,15,30,0.0,12.0,5.4,13.8,12.0,11.57,4.23
2018,12,24,15,45,0.0,9.5,5.7,13.7,9.5,9.16,2.12
2018,12,24,16,0,0.0,7.0,6.0,13.6,7.0,6.74,0.0
2018,12,24,16,15,0.0,5.5,6.25,13.5,5.5,5.3,0.0
2018,12,24,16,30,0.0,4.0,6.5,13.4,4.0,3.85,0.0
2018,12,24,16,45,0.0,2.0,6.7,13.3,2.0,1.97,0.0
2018,12,24,17,0,0.0,0.0,6.9,13.2,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.7,12.8,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,6.55,12.55,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,6.4,12.3,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,6.55,12.15,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,6.85,11.85,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,7.0,11.7,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,6.9,11.6,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,6.8,11.5,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,6.7,11.4,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,6.6,11.3,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,6.4,11.3,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,6.2,11.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,6.0,11.3,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,5.65,11.3,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,5.05,11.3,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,4.95,11.2,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,5.35,10.55,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,5.35,10.25,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,5.25,9.95,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,5.05,9.65,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,4.8,9.35,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,4.7,9.15,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,4.7,9.05,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,5.05,9.05,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,5.05,9.15,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,12,25,7,15,58.5,5.0,5.1,9.6,6.0,0.0,0.0
2018,12,25,7,30,117.0,10.0,5.2,10.0,12.0,26.99,0.0
2018,12,25,7,45,282.0,19.5,5.25,10.35,42.5,81.53,8.39
2018,12,25,8,0,447.0,29.0,5.3,10.7,73.0,148.72,97.71
2018,12,25,8,15,534.0,34.5,5.4,10.95,112.0,202.41,148.88
2018,12,25,8,30,621.0,40.0,5.5,11.2,151.0,263.12,204.04
2018,12,25,8,45,674.0,44.0,5.55,11.45,191.0,315.76,252.95
2018,12,25,9,0,727.0,48.0,5.6,11.7,231.0,371.4,303.54
2018,12,25,9,15,758.5,51.5,5.65,11.85,268.5,419.05,346.78
2018,12,25,9,30,790.0,55.0,5.7,12.0,306.0,467.11,389.26
2018,12,25,9,45,810.0,58.0,5.7,12.2,338.5,508.5,425.14
2018,12,25,10,0,830.0,61.0,5.7,12.4,371.0,548.81,459.25
2018,12,25,10,15,847.0,62.5,5.75,12.55,398.5,584.24,488.9
2018,12,25,10,30,864.0,64.0,5.8,12.7,426.0,614.17,513.71
2018,12,25,10,45,875.5,64.5,5.85,12.85,447.0,640.85,535.42
2018,12,25,11,0,887.0,65.0,5.9,13.0,468.0,665.04,554.69
2018,12,25,11,15,894.0,66.0,5.9,13.1,482.0,684.1,568.93
2018,12,25,11,30,901.0,67.0,5.9,13.2,496.0,700.2,580.89
2018,12,25,11,45,904.5,67.5,5.95,13.35,503.0,710.2,588.22
2018,12,25,12,0,908.0,68.0,6.0,13.5,510.0,716.98,593.16
2018,12,25,12,15,907.5,68.0,6.05,13.55,508.5,717.12,593.27
2018,12,25,12,30,907.0,68.0,6.1,13.6,507.0,713.96,590.97
2018,12,25,12,45,903.5,67.5,6.1,13.7,498.5,704.89,583.9
2018,12,25,13,0,900.0,67.0,6.1,13.8,490.0,692.63,574.47
2018,12,25,13,15,892.5,66.5,6.15,13.85,474.0,674.63,560.86
2018,12,25,13,30,885.0,66.0,6.2,13.9,458.0,653.76,544.4
2018,12,25,13,45,874.0,64.5,6.25,13.95,435.0,626.8,522.47
2018,12,25,14,0,863.0,63.0,6.3,14.0,412.0,597.44,498.24
2018,12,25,14,15,845.0,61.5,6.25,13.95,383.0,565.18,471.03
2018,12,25,14,30,827.0,60.0,6.2,13.9,354.0,527.78,439.17
2018,12,25,14,45,800.5,57.5,6.15,13.9,319.0,483.55,400.98
2018,12,25,15,0,774.0,55.0,6.1,13.9,284.0,438.87,361.52
2018,12,25,15,15,734.0,51.5,6.1,13.9,245.0,387.08,315.37
2018,12,25,15,30,694.0,48.0,6.1,13.9,206.0,336.61,269.29
2018,12,25,15,45,632.5,43.5,5.6,13.3,165.5,279.24,217.25
2018,12,25,16,0,571.0,39.0,5.1,12.7,125.0,225.85,168.07
2018,12,25,16,15,466.5,32.0,5.0,12.4,87.5,166.04,113.98
2018,12,25,16,30,362.0,25.0,4.9,12.1,50.0,109.92,47.22
2018,12,25,16,45,196.5,14.5,4.75,11.8,26.5,45.8,0.0
2018,12,25,17,0,31.0,4.0,4.6,11.5,3.0,0.0,0.0
2018,12,25,17,15,15.5,2.0,4.55,11.35,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,4.45,11.1,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.45,10.95,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,4.55,10.55,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.5,10.45,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.45,10.3,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.35,10.15,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.25,10.05,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.1,9.95,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.1,9.95,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.1,9.95,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.2,9.75,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.2,9.65,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,4.15,9.55,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.1,9.45,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,4.05,9.4,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.0,9.35,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,4.0,9.15,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,4.0,9.05,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,4.05,8.95,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,12,26,7,15,3.0,2.5,4.05,9.2,2.5,0.0,0.0
2018,12,26,7,30,6.0,5.0,4.0,9.5,5.0,5.79,0.0
2018,12,26,7,45,4.0,13.5,4.0,9.85,13.5,13.8,0.0
2018,12,26,8,0,2.0,22.0,4.0,10.2,22.0,21.72,11.55
2018,12,26,8,15,6.0,35.5,4.2,10.45,36.5,36.35,24.78
2018,12,26,8,30,10.0,49.0,4.4,10.7,51.0,51.63,38.24
2018,12,26,8,45,74.5,59.5,4.65,11.0,78.0,93.06,73.39
2018,12,26,9,0,139.0,70.0,4.9,11.3,105.0,139.49,113.41
2018,12,26,9,15,118.0,96.5,5.1,11.45,129.5,160.05,131.63
2018,12,26,9,30,97.0,123.0,5.3,11.6,154.0,183.74,151.92
2018,12,26,9,45,301.0,117.0,5.5,11.8,227.0,294.34,246.83
2018,12,26,10,0,505.0,111.0,5.7,12.0,300.0,419.7,352.68
2018,12,26,10,15,589.0,103.5,5.75,12.05,339.0,479.13,402.58
2018,12,26,10,30,673.0,96.0,5.8,12.1,378.0,538.09,451.77
2018,12,26,10,45,753.5,86.0,5.8,12.2,416.0,590.87,495.38
2018,12,26,11,0,834.0,76.0,5.8,12.3,454.0,646.8,540.87
2018,12,26,11,15,871.0,70.5,5.7,12.35,476.0,673.86,561.88
2018,12,26,11,30,908.0,65.0,5.6,12.4,498.0,702.73,583.64
2018,12,26,11,45,911.0,65.5,5.5,12.45,504.5,712.55,590.43
2018,12,26,12,0,914.0,66.0,5.4,12.5,511.0,719.12,594.86
2018,12,26,12,15,911.0,67.0,5.45,12.55,509.5,718.8,594.64
2018,12,26,12,30,908.0,68.0,5.5,12.6,508.0,715.19,592.01
2018,12,26,12,45,900.5,69.0,5.6,12.6,499.0,705.22,584.85
2018,12,26,13,0,893.0,70.0,5.7,12.6,490.0,692.14,575.35
2018,12,26,13,15,885.0,69.5,5.75,12.6,474.0,673.99,561.75
2018,12,26,13,30,877.0,69.0,5.8,12.6,458.0,653.02,545.21
2018,12,26,13,45,864.0,67.5,5.9,12.6,434.5,628.78,525.56
2018,12,26,14,0,851.0,66.0,6.0,12.6,411.0,598.32,500.66
2018,12,26,14,15,832.0,64.0,5.95,12.5,381.5,561.73,470.15
2018,12,26,14,30,813.0,62.0,5.9,12.4,352.0,523.63,437.78
2018,12,26,14,45,768.0,61.5,5.85,12.35,314.0,472.66,394.04
2018,12,26,15,0,723.0,61.0,5.8,12.3,276.0,422.49,350.14
2018,12,26,15,15,554.5,60.0,5.8,12.3,211.5,321.12,263.77
2018,12,26,15,30,386.0,59.0,5.8,12.3,147.0,229.85,185.66
2018,12,26,15,45,403.5,46.5,5.6,11.95,122.5,204.85,160.96
2018,12,26,16,0,421.0,34.0,5.4,11.6,98.0,177.37,132.93
2018,12,26,16,15,361.0,30.0,5.4,11.35,72.5,137.34,95.13
2018,12,26,16,30,301.0,26.0,5.4,11.1,47.0,99.02,45.49
2018,12,26,16,45,154.5,13.5,5.45,10.9,24.0,38.36,0.0
2018,12,26,17,0,8.0,1.0,5.5,10.7,1.0,0.0,0.0
2018,12,26,17,15,4.0,0.5,5.5,10.65,0.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,5.5,10.4,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,5.45,10.4,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,5.35,10.35,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.35,10.3,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.4,10.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.45,10.3,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,5.7,10.3,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,5.85,10.3,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,6.0,10.3,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,6.1,10.3,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,6.2,10.3,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,6.35,10.3,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,6.5,10.3,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,6.5,10.25,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,6.5,10.2,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,6.5,10.15,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,6.5,10.1,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,6.5,9.9,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,6.45,9.85,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,6.4,9.8,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,6.35,9.7,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,6.3,9.6,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,6.25,9.55,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,6.2,9.5,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,6.1,9.45,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,6.0,9.4,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,5.95,9.3,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,5.9,9.2,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,5.75,9.1,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,5.45,8.9,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,5.3,8.8,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,5.25,8.75,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,5.2,8.7,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,5.15,8.6,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,5.15,8.45,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,5.2,8.4,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,5.25,8.35,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,5.3,8.3,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,5.25,8.25,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,5.2,8.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,5.15,8.1,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2018,12,27,7,15,69.5,5.0,5.35,8.4,6.0,0.0,0.0
2018,12,27,7,30,139.0,10.0,5.5,8.8,12.0,29.87,0.0
2018,12,27,7,45,315.5,18.5,5.7,9.15,43.0,84.6,2.16
2018,12,27,8,0,492.0,27.0,5.9,9.5,74.0,156.59,102.12
2018,12,27,8,15,575.0,31.5,6.1,9.9,113.5,209.86,154.27
2018,12,27,8,30,658.0,36.0,6.3,10.3,153.0,269.76,209.48
2018,12,27,8,45,709.0,39.0,6.55,10.65,193.0,321.99,258.71
2018,12,27,9,0,760.0,42.0,6.8,11.0,233.0,374.73,307.62
2018,12,27,9,15,790.0,45.0,7.0,11.3,270.5,422.12,351.21
2018,12,27,9,30,820.0,48.0,7.2,11.6,308.0,469.82,393.96
2018,12,27,9,45,839.0,51.5,7.4,11.9,341.5,512.18,431.28
2018,12,27,10,0,858.0,55.0,7.6,12.2,375.0,553.36,466.75
2018,12,27,10,15,874.0,56.0,7.7,12.35,402.5,588.33,496.62
2018,12,27,10,30,890.0,57.0,7.8,12.5,430.0,621.4,524.4
2018,12,27,10,45,901.0,58.0,7.9,12.7,451.5,649.11,547.28
2018,12,27,11,0,912.0,59.0,8.0,12.9,473.0,674.24,567.24
2018,12,27,11,15,920.0,59.0,8.0,13.0,487.5,693.38,581.81
2018,12,27,11,30,928.0,59.0,8.0,13.1,502.0,709.51,594.01
2018,12,27,11,45,931.5,59.0,8.0,13.2,508.5,719.35,601.3
2018,12,27,12,0,935.0,59.0,8.0,13.3,515.0,725.89,606.08
2018,12,27,12,15,935.5,59.0,8.0,13.35,514.5,726.96,606.76
2018,12,27,12,30,936.0,59.0,8.0,13.4,514.0,724.64,604.91
2018,12,27,12,45,933.5,58.5,8.0,13.5,505.5,716.27,598.27
2018,12,27,13,0,931.0,58.0,8.0,13.6,497.0,704.59,589.14
2018,12,27,13,15,925.0,57.5,8.0,13.6,481.5,687.35,575.88
2018,12,27,13,30,919.0,57.0,8.0,13.6,466.0,667.07,560.24
2018,12,27,13,45,907.5,56.0,8.05,13.6,443.0,639.84,537.83
2018,12,27,14,0,896.0,55.0,8.1,13.6,420.0,610.12,513.0
2018,12,27,14,15,879.5,53.5,8.05,13.5,390.5,574.63,483.02
2018,12,27,14,30,863.0,52.0,8.0,13.4,361.0,537.38,450.95
2018,12,27,14,45,839.5,50.0,8.0,13.35,326.5,494.43,413.43
2018,12,27,15,0,816.0,48.0,8.0,13.3,292.0,450.78,374.37
2018,12,27,15,15,780.0,45.0,8.0,13.3,253.0,400.07,328.46
2018,12,27,15,30,744.0,42.0,8.0,13.3,214.0,352.35,283.92
2018,12,27,15,45,686.5,38.5,7.7,12.7,173.0,295.37,231.58
2018,12,27,16,0,629.0,35.0,7.4,12.1,132.0,241.99,181.6
2018,12,27,16,15,530.5,30.0,7.25,11.85,94.0,180.29,124.99
2018,12,27,16,30,432.0,25.0,7.1,11.6,56.0,124.53,60.0
2018,12,27,16,45,253.0,15.5,7.0,11.3,30.5,56.81,0.0
2018,12,27,17,0,74.0,6.0,6.9,11.0,5.0,0.0,0.0
2018,12,27,17,15,37.0,3.0,6.85,10.9,2.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,6.8,10.8,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,6.8,10.65,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,6.8,10.5,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,6.8,10.45,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,6.8,10.4,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,6.75,10.3,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,6.7,10.2,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,6.7,10.1,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,6.7,9.95,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,6.7,9.9,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,6.65,9.85,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,6.6,9.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,6.55,9.75,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,6.5,9.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,6.45,9.6,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,6.4,9.5,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,6.3,9.4,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,6.2,9.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,6.25,9.25,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,6.3,9.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,6.35,9.1,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,6.35,8.95,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,6.3,8.9,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,6.3,8.8,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,6.3,8.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,6.3,8.65,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,6.3,8.6,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,6.3,8.5,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,6.3,8.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,6.35,8.35,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,6.4,8.3,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,6.4,8.25,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,6.4,8.2,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,6.35,8.1,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,6.2,7.9,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,6.1,7.8,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,6.1,7.75,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,6.1,7.7,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,6.05,7.65,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,6.0,7.6,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,6.0,7.55,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,6.0,7.5,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,6.0,7.5,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,6.0,7.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,6.0,7.45,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,6.0,7.4,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,6.0,7.35,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,6.0,7.3,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,5.95,7.3,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,5.9,7.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,5.8,7.25,0.0,0.0,0.0
