Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,7,0,0.0,0.0,5.7,7.2,0.0,0.0,0.0
2018,12,28,7,15,48.0,5.0,5.7,7.5,5.5,0.0,0.0
2018,12,28,7,30,96.0,10.0,5.7,7.8,11.0,23.56,0.0
2018,12,28,7,45,212.5,20.5,5.7,8.05,37.0,67.65,0.0
2018,12,28,8,0,329.0,31.0,5.7,8.3,63.0,123.31,81.33
2018,12,28,8,15,474.0,35.5,5.8,8.55,106.0,186.32,138.04
2018,12,28,8,30,619.0,40.0,5.9,8.8,149.0,260.34,203.27
2018,12,28,8,45,696.0,40.0,6.0,9.1,191.5,317.54,256.24
2018,12,28,9,0,773.0,40.0,6.1,9.4,234.0,377.14,310.76
2018,12,28,9,15,805.0,42.5,6.05,9.65,272.0,425.43,355.09
2018,12,28,9,30,837.0,45.0,6.0,9.9,310.0,474.16,398.56
2018,12,28,9,45,858.5,46.5,5.95,10.15,343.0,516.12,435.34
2018,12,28,10,0,880.0,48.0,5.9,10.4,376.0,557.04,470.27
2018,12,28,10,15,894.0,49.0,5.8,10.65,403.5,591.54,499.03
2018,12,28,10,30,908.0,50.0,5.7,10.9,431.0,623.98,525.42
2018,12,28,10,45,918.0,50.5,5.55,11.15,452.0,650.97,546.71
2018,12,28,11,0,928.0,51.0,5.4,11.4,473.0,675.27,564.49
2018,12,28,11,15,934.0,51.5,5.4,11.55,487.0,694.01,578.31
2018,12,28,11,30,940.0,52.0,5.4,11.7,501.0,709.64,589.73
2018,12,28,11,45,942.0,53.0,5.35,11.9,508.0,719.85,596.7
2018,12,28,12,0,944.0,54.0,5.3,12.1,515.0,726.7,601.16
2018,12,28,12,15,941.0,56.0,5.2,12.25,514.5,727.83,601.22
2018,12,28,12,30,938.0,58.0,5.1,12.4,514.0,725.56,598.78
2018,12,28,12,45,931.0,59.0,5.05,12.5,505.5,715.96,591.15
2018,12,28,13,0,924.0,60.0,5.0,12.6,497.0,703.13,581.17
2018,12,28,13,15,917.5,59.0,4.9,12.7,481.0,685.15,567.09
2018,12,28,13,30,911.0,58.0,4.8,12.8,465.0,664.17,550.76
2018,12,28,13,45,901.0,57.0,4.65,12.9,442.5,638.13,529.1
2018,12,28,14,0,891.0,56.0,4.5,13.0,420.0,609.55,505.14
2018,12,28,14,15,874.5,54.5,4.4,12.95,391.0,574.25,475.91
2018,12,28,14,30,858.0,53.0,4.3,12.9,362.0,537.2,444.7
2018,12,28,14,45,834.5,51.0,4.25,12.9,327.5,494.45,408.24
2018,12,28,15,0,811.0,49.0,4.2,12.9,293.0,451.0,370.26
2018,12,28,15,15,774.5,46.0,4.2,12.9,254.0,402.6,327.33
2018,12,28,15,30,738.0,43.0,4.2,12.9,215.0,352.5,281.91
2018,12,28,15,45,680.0,39.5,3.75,12.2,174.0,295.51,230.4
2018,12,28,16,0,622.0,36.0,3.3,11.5,133.0,242.15,181.22
2018,12,28,16,15,524.0,30.5,3.2,11.25,95.0,180.19,125.21
2018,12,28,16,30,426.0,25.0,3.1,11.0,57.0,124.55,62.85
2018,12,28,16,45,249.5,16.0,3.0,10.75,31.5,57.21,0.0
2018,12,28,17,0,73.0,7.0,2.9,10.5,6.0,0.0,0.0
2018,12,28,17,15,36.5,3.5,2.85,10.45,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,29,7,15,39.0,4.0,2.25,8.5,4.5,0.0,0.0
2018,12,29,7,30,78.0,8.0,2.3,8.7,9.0,18.93,0.0
2018,12,29,7,45,221.5,19.5,2.35,8.95,37.5,68.03,0.0
2018,12,29,8,0,365.0,31.0,2.4,9.2,66.0,131.52,85.83
2018,12,29,8,15,494.5,34.5,2.55,9.45,107.0,188.51,138.08
2018,12,29,8,30,624.0,38.0,2.7,9.7,148.0,259.28,200.09
2018,12,29,8,45,673.5,42.0,2.85,9.95,187.5,310.67,247.72
2018,12,29,9,0,723.0,46.0,3.0,10.2,227.0,364.85,296.78
2018,12,29,9,15,756.5,48.5,2.95,10.4,264.0,412.26,339.13
2018,12,29,9,30,790.0,51.0,2.9,10.6,301.0,460.28,380.71
2018,12,29,9,45,812.0,53.0,2.85,10.85,333.5,498.77,413.5
2018,12,29,10,0,834.0,55.0,2.8,11.1,366.0,539.17,446.77
2018,12,29,10,15,848.5,56.5,2.65,11.35,393.0,573.34,473.88
2018,12,29,10,30,863.0,58.0,2.5,11.6,420.0,605.62,498.73
2018,12,29,10,45,872.5,59.5,2.35,11.8,441.0,632.58,518.85
2018,12,29,11,0,882.0,61.0,2.2,12.0,462.0,656.99,536.2
2018,12,29,11,15,888.0,62.0,2.05,12.3,476.0,675.73,548.13
2018,12,29,11,30,894.0,63.0,1.9,12.6,490.0,691.52,557.74
2018,12,29,11,45,896.0,63.5,1.75,12.85,496.5,700.86,562.59
2018,12,29,12,0,898.0,64.0,1.6,13.1,503.0,707.0,565.11
2018,12,29,12,15,896.0,64.5,1.55,13.3,502.0,707.1,564.23
2018,12,29,12,30,894.0,65.0,1.5,13.5,501.0,703.95,561.16
2018,12,29,12,45,888.0,65.5,1.5,13.65,492.5,694.81,554.42
2018,12,29,13,0,882.0,66.0,1.5,13.8,484.0,682.59,545.57
2018,12,29,13,15,874.0,65.0,1.5,13.85,468.0,664.27,532.54
2018,12,29,13,30,866.0,64.0,1.5,13.9,452.0,643.14,517.18
2018,12,29,13,45,853.0,63.0,1.55,13.95,429.5,616.2,496.97
2018,12,29,14,0,840.0,62.0,1.6,14.0,407.0,587.0,474.65
2018,12,29,14,15,813.0,62.0,1.6,13.95,376.5,552.16,447.19
2018,12,29,14,30,786.0,62.0,1.6,13.9,346.0,512.68,415.65
2018,12,29,14,45,642.0,73.0,1.6,13.85,290.5,426.25,346.37
2018,12,29,15,0,498.0,84.0,1.6,13.8,235.0,345.4,280.52
2018,12,29,15,15,488.0,74.0,1.6,13.8,205.5,310.16,250.21
2018,12,29,15,30,478.0,64.0,1.6,13.8,176.0,274.49,218.32
2018,12,29,15,45,440.0,55.0,1.45,13.35,143.0,229.62,178.54
2018,12,29,16,0,402.0,46.0,1.3,12.9,110.0,187.24,140.22
2018,12,29,16,15,305.0,36.5,1.35,12.8,76.5,131.53,92.15
2018,12,29,16,30,208.0,27.0,1.4,12.7,43.0,82.67,43.51
2018,12,29,16,45,127.5,16.5,1.45,12.55,24.0,37.67,0.0
2018,12,29,17,0,47.0,6.0,1.5,12.4,5.0,0.0,0.0
2018,12,29,17,15,23.5,3.0,1.6,12.25,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.6,9.15,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,3.8,9.05,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,3.9,8.95,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,3.9,8.85,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,3.9,8.65,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,4.3,8.15,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,4.5,8.05,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,12,30,7,15,26.0,3.5,4.95,8.25,4.0,0.0,0.0
2018,12,30,7,30,52.0,7.0,5.1,8.5,8.0,14.2,0.0
2018,12,30,7,45,88.5,20.5,5.2,8.7,27.0,41.19,0.0
2018,12,30,8,0,125.0,34.0,5.3,8.9,46.0,72.99,47.82
2018,12,30,8,15,192.0,47.5,5.2,9.0,76.0,117.03,87.52
2018,12,30,8,30,259.0,61.0,5.1,9.1,106.0,163.27,128.38
2018,12,30,8,45,312.0,71.5,5.0,9.2,139.5,206.56,167.36
2018,12,30,9,0,365.0,82.0,4.9,9.3,173.0,253.92,209.65
2018,12,30,9,15,418.0,88.5,4.6,9.45,208.5,300.32,250.58
2018,12,30,9,30,471.0,95.0,4.3,9.6,244.0,349.83,293.37
2018,12,30,9,45,609.5,82.5,4.0,9.75,296.5,429.28,360.37
2018,12,30,10,0,748.0,70.0,3.7,9.9,349.0,511.02,428.02
2018,12,30,10,15,783.5,69.5,3.45,10.1,381.0,553.32,462.02
2018,12,30,10,30,819.0,69.0,3.2,10.3,413.0,594.98,494.76
2018,12,30,10,45,852.5,66.0,2.95,10.55,439.5,627.53,519.65
2018,12,30,11,0,886.0,63.0,2.7,10.8,466.0,662.2,545.11
2018,12,30,11,15,846.0,73.5,2.85,11.05,468.0,665.33,546.92
2018,12,30,11,30,806.0,84.0,3.0,11.3,470.0,660.14,542.66
2018,12,30,11,45,816.5,82.0,3.15,11.55,477.5,672.0,551.63
2018,12,30,12,0,827.0,80.0,3.3,11.8,485.0,680.99,558.36
2018,12,30,12,15,856.0,74.5,3.65,12.0,493.5,695.89,570.59
2018,12,30,12,30,885.0,69.0,4.0,12.2,502.0,703.21,577.01
2018,12,30,12,45,888.0,68.5,4.3,12.45,496.5,699.28,574.93
2018,12,30,13,0,891.0,68.0,4.6,12.7,491.0,692.12,570.66
2018,12,30,13,15,870.0,70.0,4.75,12.85,472.0,668.58,553.19
2018,12,30,13,30,849.0,72.0,4.9,13.0,453.0,646.54,536.09
2018,12,30,13,45,528.0,100.0,5.0,13.15,333.0,460.22,384.29
2018,12,30,14,0,207.0,128.0,5.1,13.3,213.0,271.42,225.8
2018,12,30,14,15,391.0,97.0,5.15,13.3,244.0,345.67,289.78
2018,12,30,14,30,575.0,66.0,5.2,13.3,275.0,403.63,338.02
2018,12,30,14,45,667.5,62.0,5.3,13.35,282.0,426.34,354.96
2018,12,30,15,0,760.0,58.0,5.4,13.4,289.0,442.32,365.1
2018,12,30,15,15,708.5,54.5,5.4,13.4,247.5,385.82,315.43
2018,12,30,15,30,657.0,51.0,5.4,13.4,206.0,331.57,266.82
2018,12,30,15,45,583.5,46.5,5.4,12.95,165.0,272.97,214.52
2018,12,30,16,0,510.0,42.0,5.4,12.5,124.0,217.89,164.77
2018,12,30,16,15,389.0,33.0,5.65,12.25,84.5,151.07,106.61
2018,12,30,16,30,268.0,24.0,5.9,12.0,45.0,93.95,51.23
2018,12,30,16,45,159.0,15.0,6.15,11.7,25.5,41.83,0.0
2018,12,30,17,0,50.0,6.0,6.4,11.4,6.0,5.9,0.0
2018,12,30,17,15,25.0,3.0,6.5,11.2,3.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,6.65,10.75,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,6.7,10.5,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,6.75,10.35,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,6.8,10.2,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,6.85,10.1,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,6.95,9.95,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,7.0,9.9,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,7.05,9.8,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,7.1,9.7,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,7.05,9.65,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,7.0,9.6,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,6.95,9.55,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,6.9,9.5,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,6.8,9.45,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,6.7,9.4,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,6.6,9.35,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,6.5,9.3,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,6.35,9.25,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,6.2,9.2,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,6.05,9.1,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,5.8,8.95,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,5.7,8.9,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,5.6,8.85,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,5.5,8.8,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,5.45,8.75,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,5.4,8.7,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,5.35,8.7,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,5.3,8.7,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,5.35,8.75,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,5.4,8.8,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,5.4,8.85,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,5.4,8.9,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,5.5,8.9,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,5.6,8.9,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,5.65,8.95,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,6.4,8.95,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,6.5,8.9,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,6.65,8.9,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,6.8,8.9,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,7.1,8.9,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,7.4,8.9,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,7.75,8.9,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,8.1,8.9,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,8.15,8.8,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,8.2,8.7,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,8.3,8.65,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,8.4,8.6,0.0,0.0,0.0
2018,12,31,7,15,52.5,4.0,8.4,8.7,4.5,0.0,0.0
2018,12,31,7,30,105.0,8.0,8.4,8.8,9.0,22.54,0.0
2018,12,31,7,45,67.5,11.0,8.4,8.9,13.0,27.6,0.0
2018,12,31,8,0,30.0,14.0,8.4,9.0,17.0,22.07,10.76
2018,12,31,8,15,317.5,25.5,8.5,9.15,80.0,128.36,93.75
2018,12,31,8,30,605.0,37.0,8.6,9.3,143.0,250.82,195.61
2018,12,31,8,45,699.0,39.0,8.65,9.5,191.0,315.88,255.24
2018,12,31,9,0,793.0,41.0,8.7,9.7,239.0,385.18,318.29
2018,12,31,9,15,824.0,43.5,8.75,9.95,277.5,433.98,363.73
2018,12,31,9,30,855.0,46.0,8.8,10.2,316.0,483.14,408.3
2018,12,31,9,45,875.0,48.5,8.9,10.4,350.5,526.38,446.99
2018,12,31,10,0,895.0,51.0,9.0,10.6,385.0,568.45,483.78
2018,12,31,10,15,910.5,52.5,9.0,10.75,414.0,605.17,515.37
2018,12,31,10,30,926.0,54.0,9.0,10.9,443.0,639.87,544.67
2018,12,31,10,45,936.5,54.5,8.95,11.05,465.0,667.91,567.96
2018,12,31,11,0,947.0,55.0,8.9,11.2,487.0,693.23,587.8
2018,12,31,11,15,952.0,55.5,8.85,11.35,501.0,711.94,601.91
2018,12,31,11,30,957.0,56.0,8.8,11.5,515.0,727.44,613.48
2018,12,31,11,45,959.5,56.5,8.75,11.6,522.0,737.89,621.19
2018,12,31,12,0,962.0,57.0,8.7,11.7,529.0,744.91,626.27
2018,12,31,12,15,959.5,58.0,8.65,11.8,528.5,745.55,626.37
2018,12,31,12,30,957.0,59.0,8.6,11.9,528.0,742.7,623.84
2018,12,31,12,45,951.0,60.5,8.55,11.95,520.0,734.57,617.35
2018,12,31,13,0,945.0,62.0,8.5,12.0,512.0,723.1,608.32
2018,12,31,13,15,938.0,61.0,8.5,12.05,496.0,704.79,594.0
2018,12,31,13,30,931.0,60.0,8.5,12.1,480.0,683.4,577.26
2018,12,31,13,45,919.5,59.0,8.5,12.15,457.0,656.23,554.84
2018,12,31,14,0,908.0,58.0,8.5,12.2,434.0,626.5,529.75
2018,12,31,14,15,891.5,56.5,8.45,12.15,404.5,590.9,499.52
2018,12,31,14,30,875.0,55.0,8.4,12.1,375.0,553.47,467.16
2018,12,31,14,45,836.5,54.0,8.3,12.05,336.5,503.61,423.74
2018,12,31,15,0,798.0,53.0,8.2,12.0,298.0,456.61,381.8
2018,12,31,15,15,721.5,50.5,8.2,12.0,250.0,388.63,321.81
2018,12,31,15,30,645.0,48.0,8.2,12.0,202.0,324.83,264.57
2018,12,31,15,45,349.0,40.0,4.45,12.5,121.5,181.49,142.66
2018,12,31,16,0,53.0,32.0,0.7,13.0,41.0,51.13,36.22
2018,12,31,16,15,46.5,26.0,0.75,12.9,32.0,40.83,26.73
2018,12,31,16,30,40.0,20.0,0.8,12.8,23.0,31.07,15.26
2018,12,31,16,45,24.5,11.0,0.8,12.65,12.5,15.04,0.0
2018,12,31,17,0,9.0,2.0,0.8,12.5,2.0,1.97,0.0
2018,12,31,17,15,4.5,1.0,0.8,12.5,1.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
